Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.01.2019;08:35:00;128;0;26
01.01.2019;08:45:00;117;0;27
01.01.2019;08:55:00;191;0;27
01.01.2019;09:05:00;206;0;28
01.01.2019;09:15:00;262;0.1;28
01.01.2019;09:25:00;344;0.1;29
01.01.2019;09:35:00;527;0.2;29
01.01.2019;09:45:00;472;0.3;29
01.01.2019;09:55:00;369;0.4;29
01.01.2019;10:05:00;270;0.4;30
01.01.2019;10:15:00;193;0.4;30
01.01.2019;10:25:00;273;0.5;30
01.01.2019;10:35:00;440;0.6;30
01.01.2019;10:45:00;468;0.7;30
01.01.2019;10:55:00;418;0.7;30
01.01.2019;11:05:00;385;0.8;31
01.01.2019;11:15:00;502;0.9;31
01.01.2019;11:25:00;542;0.9;31
01.01.2019;11:35:00;624;1.1;31
01.01.2019;11:45:00;595;1.2;31
01.01.2019;11:55:00;506;1.2;31
01.01.2019;12:05:00;488;1.3;31
01.01.2019;12:15:00;563;1.4;31
01.01.2019;12:25:00;554;1.5;31
01.01.2019;12:35:00;702;1.6;31
01.01.2019;12:45:00;1555;1.9;31
01.01.2019;12:55:00;1433;2.1;32
01.01.2019;13:05:00;1535;2.4;32
01.01.2019;13:15:00;1584;2.6;32
01.01.2019;13:25:00;2043;3.0;32
01.01.2019;13:35:00;2035;3.3;33
01.01.2019;13:45:00;700;3.4;32
01.01.2019;13:55:00;791;3.6;32
01.01.2019;14:05:00;660;3.7;32
01.01.2019;14:15:00;813;3.8;32
01.01.2019;14:25:00;519;3.9;32
01.01.2019;14:35:00;247;4.0;32
01.01.2019;14:45:00;230;4.0;32
01.01.2019;14:55:00;173;4.0;32
01.01.2019;15:05:00;161;4.1;32
01.01.2019;15:15:00;128;4.1;32
01.01.2019;15:25:00;169;4.1;32
01.01.2019;15:35:00;209;4.1;32
01.01.2019;15:45:00;111;4.2;32
01.01.2019;15:55:00;112;4.2;32
01.01.2019;16:05:00;91;4.2;32
01.01.2019;16:15:00;91;4.2;32
01.01.2019;16:25:00;89;4.2;32
01.01.2019;16:35:00;89;4.2;32
01.01.2019;16:45:00;86;4.3;32
02.01.2019;08:30:00;99;0;26
02.01.2019;08:40:00;172;0;27
02.01.2019;08:50:00;185;0;27
02.01.2019;09:00:00;240;0.1;28
02.01.2019;09:10:00;294;0.1;28
02.01.2019;09:20:00;352;0.2;28
02.01.2019;09:30:00;409;0.2;29
02.01.2019;09:40:00;512;0.3;29
02.01.2019;09:50:00;611;0.4;29
02.01.2019;10:00:00;668;0.5;29
02.01.2019;10:10:00;777;0.6;30
02.01.2019;10:20:00;673;0.7;30
02.01.2019;10:30:00;825;0.9;30
02.01.2019;10:40:00;810;1.0;30
02.01.2019;10:50:00;795;1.1;31
02.01.2019;11:00:00;1186;1.3;31
02.01.2019;11:10:00;700;1.5;31
02.01.2019;11:20:00;774;1.6;31
02.01.2019;11:30:00;968;1.7;31
02.01.2019;11:40:00;946;1.9;31
02.01.2019;11:50:00;921;2.0;31
02.01.2019;12:00:00;939;2.2;31
02.01.2019;12:10:00;944;2.3;31
02.01.2019;12:20:00;1342;2.5;31
02.01.2019;12:30:00;1302;2.8;32
02.01.2019;12:40:00;1058;2.9;32
02.01.2019;12:50:00;948;3.1;32
02.01.2019;13:00:00;1071;3.3;32
02.01.2019;13:10:00;1202;3.5;32
02.01.2019;13:20:00;1018;3.7;32
02.01.2019;13:30:00;1792;3.9;32
02.01.2019;13:40:00;1406;4.2;32
02.01.2019;13:50:00;1056;4.3;32
02.01.2019;14:00:00;1094;4.6;32
02.01.2019;14:10:00;502;4.7;32
02.01.2019;14:20:00;836;4.8;32
02.01.2019;14:30:00;1159;5.0;32
02.01.2019;14:40:00;562;5.1;32
02.01.2019;14:50:00;442;5.2;32
02.01.2019;15:00:00;541;5.3;32
02.01.2019;15:10:00;549;5.4;32
02.01.2019;15:20:00;500;5.4;32
02.01.2019;15:30:00;377;5.5;32
02.01.2019;15:40:00;370;5.6;32
02.01.2019;15:50:00;418;5.6;32
02.01.2019;16:00:00;202;5.7;32
02.01.2019;16:10:00;145;5.7;32
02.01.2019;16:20:00;144;5.7;32
02.01.2019;16:30:00;95;5.7;32
02.01.2019;16:40:00;99;5.8;32
02.01.2019;16:50:00;88;5.8;32
02.01.2019;17:00:00;87;5.8;32
03.01.2019;08:35:00;168;0;26
03.01.2019;08:45:00;204;0;27
03.01.2019;08:55:00;253;0;27
03.01.2019;09:05:00;250;0.1;28
03.01.2019;09:15:00;255;0.1;28
03.01.2019;09:25:00;375;0.2;28
03.01.2019;09:35:00;479;0.3;29
03.01.2019;09:45:00;587;0.4;29
03.01.2019;09:55:00;862;0.5;29
03.01.2019;10:05:00;648;0.6;29
03.01.2019;10:15:00;808;0.7;29
03.01.2019;10:25:00;854;0.8;30
03.01.2019;10:35:00;869;1.0;30
03.01.2019;10:45:00;859;1.1;30
03.01.2019;10:55:00;1693;1.4;30
03.01.2019;11:05:00;2832;1.8;30
03.01.2019;11:15:00;2993;2.3;32
03.01.2019;11:25:00;3229;2.8;33
03.01.2019;11:35:00;3225;3.4;34
03.01.2019;11:45:00;2692;3.9;35
03.01.2019;11:55:00;2995;4.3;36
03.01.2019;12:05:00;3271;4.9;36
03.01.2019;12:15:00;2413;5.4;36
03.01.2019;12:25:00;3425;5.9;37
03.01.2019;12:35:00;3253;6.5;38
03.01.2019;12:45:00;1584;6.8;36
03.01.2019;12:55:00;1417;7.0;36
03.01.2019;13:05:00;1091;7.2;35
03.01.2019;13:15:00;1063;7.4;34
03.01.2019;13:25:00;1035;7.6;34
03.01.2019;13:35:00;1060;7.8;34
03.01.2019;13:45:00;1084;7.9;33
03.01.2019;13:55:00;1085;8.1;33
03.01.2019;14:05:00;981;8.3;33
03.01.2019;14:15:00;843;8.4;33
03.01.2019;14:25:00;763;8.6;33
03.01.2019;14:35:00;777;8.7;33
03.01.2019;14:45:00;823;8.8;33
03.01.2019;14:55:00;714;8.9;33
03.01.2019;15:05:00;609;9.0;33
03.01.2019;15:15:00;532;9.1;33
03.01.2019;15:25:00;435;9.2;33
03.01.2019;15:35:00;413;9.3;32
03.01.2019;15:45:00;302;9.3;32
03.01.2019;15:55:00;349;9.4;32
03.01.2019;16:05:00;344;9.4;32
03.01.2019;16:15:00;245;9.5;32
03.01.2019;16:25:00;169;9.5;32
03.01.2019;16:35:00;110;9.5;32
03.01.2019;16:45:00;99;9.6;32
03.01.2019;16:55:00;90;9.6;32
04.01.2019;08:20:00;53;0;25
04.01.2019;08:30:00;174;0;26
04.01.2019;08:40:00;204;0;27
04.01.2019;08:50:00;194;0;27
04.01.2019;09:00:00;192;0.1;28
04.01.2019;09:10:00;238;0.1;28
04.01.2019;09:20:00;343;0.2;28
04.01.2019;09:30:00;557;0.2;29
04.01.2019;09:40:00;502;0.3;29
04.01.2019;09:50:00;752;0.4;29
04.01.2019;10:00:00;665;0.6;30
04.01.2019;10:10:00;626;0.7;30
04.01.2019;10:20:00;655;0.8;30
04.01.2019;10:30:00;1219;0.9;30
04.01.2019;10:40:00;1926;1.2;30
04.01.2019;10:50:00;1922;1.5;31
04.01.2019;11:00:00;2375;1.9;31
04.01.2019;11:10:00;2861;2.4;32
04.01.2019;11:20:00;2263;2.8;33
04.01.2019;11:30:00;2498;3.2;33
04.01.2019;11:40:00;2878;3.6;34
04.01.2019;11:50:00;3136;4.1;35
04.01.2019;12:00:00;2959;4.6;36
04.01.2019;12:10:00;2797;5.1;36
04.01.2019;12:20:00;3148;5.6;36
04.01.2019;12:30:00;3051;6.1;37
04.01.2019;12:40:00;3066;6.6;38
04.01.2019;12:50:00;3036;7.1;38
04.01.2019;13:00:00;2291;7.5;37
04.01.2019;13:10:00;1758;7.8;36
04.01.2019;13:20:00;1789;8.1;36
04.01.2019;13:30:00;2353;8.5;36
04.01.2019;13:40:00;1651;8.8;36
04.01.2019;13:50:00;1836;9.0;35
04.01.2019;14:00:00;1518;9.3;35
04.01.2019;14:10:00;1161;9.5;34
04.01.2019;14:20:00;1123;9.7;34
04.01.2019;14:30:00;1058;9.9;34
04.01.2019;14:40:00;1099;10.1;34
04.01.2019;14:50:00;955;10.2;34
04.01.2019;15:00:00;947;10.4;34
04.01.2019;15:10:00;856;10.5;33
04.01.2019;15:20:00;639;10.6;33
04.01.2019;15:30:00;807;10.8;33
04.01.2019;15:40:00;616;10.9;33
04.01.2019;15:50:00;451;11.0;33
04.01.2019;16:00:00;467;11.0;33
04.01.2019;16:10:00;364;11.1;33
04.01.2019;16:20:00;240;11.1;33
04.01.2019;16:30:00;152;11.2;33
04.01.2019;16:40:00;114;11.2;32
04.01.2019;16:50:00;93;11.2;32
20;;;;
05.01.2019;08:55:00;11;0;26
05.01.2019;09:05:00;132;0;27
05.01.2019;09:15:00;131;0;28
05.01.2019;09:25:00;141;0;28
05.01.2019;09:35:00;82;0;28
05.01.2019;09:45:00;111;0.1;29
05.01.2019;09:55:00;129;0.1;29
05.01.2019;10:05:00;106;0.1;29
05.01.2019;10:15:00;118;0.1;29
05.01.2019;10:25:00;138;0.1;30
05.01.2019;10:35:00;145;0.2;30
05.01.2019;10:45:00;136;0.2;30
05.01.2019;10:55:00;152;0.2;30
05.01.2019;11:05:00;120;0.2;30
05.01.2019;11:15:00;139;0.2;30
05.01.2019;11:25:00;122;0.3;30
05.01.2019;11:35:00;109;0.3;30
05.01.2019;11:45:00;107;0.3;31
05.01.2019;11:55:00;106;0.3;31
05.01.2019;12:05:00;110;0.3;31
05.01.2019;12:15:00;106;0.4;31
05.01.2019;12:25:00;103;0.4;31
05.01.2019;12:35:00;101;0.4;31
05.01.2019;12:45:00;109;0.4;31
05.01.2019;12:55:00;107;0.4;31
05.01.2019;13:05:00;105;0.4;31
05.01.2019;13:15:00;99;0.5;31
05.01.2019;13:25:00;94;0.5;31
05.01.2019;13:35:00;94;0.5;31
05.01.2019;13:45:00;93;0.5;31
05.01.2019;13:55:00;93;0.5;31
05.01.2019;14:05:00;92;0.5;31
05.01.2019;14:15:00;91;0.6;31
05.01.2019;14:25:00;90;0.6;31
05.01.2019;14:35:00;88;0.6;31
05.01.2019;14:45:00;90;0.6;31
06.01.2019;10:45:00;136;0;28
06.01.2019;10:55:00;135;0;28
06.01.2019;11:05:00;171;0;29
06.01.2019;11:15:00;249;0.1;29
06.01.2019;11:25:00;239;0.1;29
06.01.2019;11:35:00;197;0.1;29
06.01.2019;11:45:00;235;0.2;30
06.01.2019;11:55:00;282;0.2;30
06.01.2019;12:05:00;258;0.3;30
06.01.2019;12:15:00;240;0.3;30
06.01.2019;12:25:00;309;0.4;30
06.01.2019;12:35:00;342;0.4;30
06.01.2019;12:45:00;332;0.5;31
06.01.2019;12:55:00;288;0.5;31
06.01.2019;13:05:00;357;0.6;31
06.01.2019;13:15:00;311;0.6;31
06.01.2019;13:25:00;360;0.7;31
06.01.2019;13:35:00;344;0.7;31
06.01.2019;13:45:00;394;0.8;31
06.01.2019;13:55:00;298;0.8;31
06.01.2019;14:05:00;293;0.9;31
06.01.2019;14:15:00;365;1.0;31
06.01.2019;14:25:00;305;1.0;31
06.01.2019;14:35:00;255;1.1;31
06.01.2019;14:45:00;233;1.1;31
06.01.2019;14:55:00;199;1.1;31
06.01.2019;15:05:00;174;1.2;32
06.01.2019;15:15:00;180;1.2;32
06.01.2019;15:25:00;193;1.2;32
06.01.2019;15:35:00;221;1.3;32
06.01.2019;15:45:00;206;1.3;32
06.01.2019;15:55:00;200;1.3;32
06.01.2019;16:05:00;174;1.4;32
06.01.2019;16:15:00;137;1.4;32
06.01.2019;16:25:00;111;1.4;32
06.01.2019;16:35:00;99;1.4;32
06.01.2019;16:45:00;94;1.4;32
06.01.2019;16:55:00;91;1.4;32
06.01.2019;17:05:00;88;1.5;32
07.01.2019;09:05:00;149;0;27
07.01.2019;09:15:00;136;0;27
07.01.2019;09:25:00;143;0;28
07.01.2019;09:35:00;162;0;28
07.01.2019;09:45:00;168;0.1;29
07.01.2019;09:55:00;217;0.1;29
07.01.2019;10:05:00;208;0.1;29
07.01.2019;10:15:00;225;0.2;29
07.01.2019;10:25:00;206;0.2;30
07.01.2019;10:35:00;258;0.2;30
07.01.2019;10:45:00;315;0.3;30
07.01.2019;10:55:00;434;0.4;30
07.01.2019;11:05:00;429;0.4;30
07.01.2019;11:15:00;393;0.5;30
07.01.2019;11:25:00;422;0.6;30
07.01.2019;11:35:00;473;0.6;31
07.01.2019;11:45:00;490;0.7;31
07.01.2019;11:55:00;382;0.8;31
07.01.2019;12:05:00;420;0.9;31
07.01.2019;12:15:00;379;0.9;31
07.01.2019;12:25:00;289;1.0;31
07.01.2019;12:35:00;341;1.0;31
07.01.2019;12:45:00;414;1.1;31
07.01.2019;12:55:00;425;1.2;31
07.01.2019;13:05:00;427;1.2;31
07.01.2019;13:15:00;415;1.3;31
07.01.2019;13:25:00;260;1.4;31
07.01.2019;13:35:00;237;1.4;31
07.01.2019;13:45:00;237;1.4;31
07.01.2019;13:55:00;233;1.5;31
07.01.2019;14:05:00;234;1.5;31
07.01.2019;14:15:00;225;1.5;31
07.01.2019;14:25:00;212;1.6;32
07.01.2019;14:35:00;199;1.6;32
07.01.2019;14:45:00;183;1.6;32
07.01.2019;14:55:00;185;1.7;32
07.01.2019;15:05:00;186;1.7;32
07.01.2019;15:15:00;184;1.7;32
07.01.2019;15:25:00;172;1.8;32
07.01.2019;15:35:00;197;1.8;32
07.01.2019;15:45:00;195;1.8;32
07.01.2019;15:55:00;206;1.9;32
07.01.2019;16:05:00;193;1.9;32
07.01.2019;16:15:00;178;1.9;32
07.01.2019;16:25:00;138;1.9;32
07.01.2019;16:35:00;114;2.0;32
07.01.2019;16:45:00;100;2.0;32
07.01.2019;16:55:00;88;2.0;32
07.01.2019;17:05:00;86;2.0;32
08.01.2019;09:15:00;140;0;27
08.01.2019;09:25:00;148;0;27
08.01.2019;09:35:00;136;0;28
08.01.2019;09:45:00;169;0;28
08.01.2019;09:55:00;191;0.1;28
08.01.2019;10:05:00;226;0.1;29
08.01.2019;10:15:00;342;0.2;29
08.01.2019;10:25:00;291;0.2;29
08.01.2019;10:35:00;438;0.3;29
08.01.2019;10:45:00;476;0.4;30
08.01.2019;10:55:00;438;0.4;30
08.01.2019;11:05:00;382;0.5;30
08.01.2019;11:15:00;340;0.5;30
08.01.2019;11:25:00;608;0.6;30
08.01.2019;11:35:00;402;0.7;30
08.01.2019;11:45:00;869;0.8;31
08.01.2019;11:55:00;502;0.9;31
08.01.2019;12:05:00;463;1.0;31
08.01.2019;12:15:00;872;1.1;31
08.01.2019;12:25:00;581;1.2;31
08.01.2019;12:35:00;756;1.3;31
08.01.2019;12:45:00;449;1.4;31
08.01.2019;12:55:00;564;1.5;31
08.01.2019;13:05:00;535;1.6;31
08.01.2019;13:15:00;767;1.7;31
08.01.2019;13:25:00;447;1.8;31
08.01.2019;13:35:00;692;1.9;32
08.01.2019;13:45:00;768;2.1;32
08.01.2019;13:55:00;1227;2.2;32
08.01.2019;14:05:00;742;2.4;32
08.01.2019;14:15:00;203;2.4;32
08.01.2019;14:25:00;194;2.5;32
08.01.2019;14:35:00;404;2.5;32
08.01.2019;14:45:00;282;2.6;32
08.01.2019;14:55:00;329;2.6;32
08.01.2019;15:05:00;568;2.7;32
08.01.2019;15:15:00;345;2.8;32
08.01.2019;15:25:00;451;2.8;32
08.01.2019;15:35:00;594;2.9;32
08.01.2019;15:45:00;264;3.0;32
08.01.2019;15:55:00;279;3.0;32
08.01.2019;16:05:00;234;3.1;32
08.01.2019;16:15:00;329;3.1;32
08.01.2019;16:25:00;248;3.2;32
08.01.2019;16:35:00;162;3.2;32
08.01.2019;16:45:00;106;3.2;32
08.01.2019;16:55:00;90;3.2;32
09.01.2019;08:55:00;30;0;26
09.01.2019;09:05:00;142;0;27
09.01.2019;09:15:00;172;0;27
09.01.2019;09:25:00;167;0;28
09.01.2019;09:35:00;154;0.1;28
09.01.2019;09:45:00;139;0.1;28
09.01.2019;09:55:00;204;0.1;29
09.01.2019;10:05:00;201;0.1;29
09.01.2019;10:15:00;214;0.2;29
09.01.2019;10:25:00;336;0.2;29
09.01.2019;10:35:00;335;0.3;30
09.01.2019;10:45:00;330;0.3;30
09.01.2019;10:55:00;217;0.4;30
09.01.2019;11:05:00;193;0.4;30
09.01.2019;11:15:00;229;0.4;30
09.01.2019;11:25:00;241;0.5;30
09.01.2019;11:35:00;250;0.5;30
09.01.2019;11:45:00;227;0.6;31
09.01.2019;11:55:00;286;0.6;31
09.01.2019;12:05:00;301;0.7;31
09.01.2019;12:15:00;321;0.7;31
09.01.2019;12:25:00;365;0.8;31
09.01.2019;12:35:00;255;0.8;31
09.01.2019;12:45:00;31;0.8;31
09.01.2019;12:55:00;266;0.9;31
09.01.2019;13:05:00;328;0.9;31
09.01.2019;13:15:00;342;1.0;31
09.01.2019;13:25:00;320;1.0;31
09.01.2019;13:35:00;326;1.1;31
09.01.2019;13:45:00;354;1.1;31
09.01.2019;13:55:00;311;1.2;31
09.01.2019;14:05:00;300;1.2;31
09.01.2019;14:15:00;256;1.3;31
09.01.2019;14:25:00;245;1.3;32
09.01.2019;14:35:00;187;1.4;32
09.01.2019;14:45:00;122;1.4;32
09.01.2019;14:55:00;107;1.4;32
09.01.2019;15:05:00;40;1.4;32
09.01.2019;15:15:00;125;1.4;31
09.01.2019;15:25:00;144;1.4;32
09.01.2019;15:35:00;126;1.5;32
09.01.2019;15:45:00;0;1.5;31
09.01.2019;15:55:00;0;1.5;31
09.01.2019;16:05:00;0;1.5;31
09.01.2019;16:15:00;0;1.5;0
11.01.2019;11:25:00;0;0;0
11.01.2019;11:35:00;128;0;27
11.01.2019;11:45:00;23;0;27
11.01.2019;11:55:00;0;0;27
11.01.2019;12:05:00;0;0;27
11.01.2019;12:15:00;0;0;28
11.01.2019;12:25:00;23;0;28
11.01.2019;12:35:00;116;0;28
11.01.2019;12:45:00;113;0;28
11.01.2019;12:55:00;122;0;28
11.01.2019;13:05:00;118;0.1;28
11.01.2019;13:15:00;121;0.1;29
11.01.2019;13:25:00;104;0.1;29
11.01.2019;13:35:00;93;0.1;29
11.01.2019;13:45:00;90;0.1;29
11.01.2019;13:55:00;89;0.1;29
11.01.2019;14:05:00;90;0.1;30
11.01.2019;14:15:00;90;0.2;30
11.01.2019;14:25:00;92;0.2;30
11.01.2019;14:35:00;90;0.2;30
11.01.2019;14:45:00;92;0.2;30
11.01.2019;14:55:00;90;0.2;30
11.01.2019;15:05:00;87;0.2;30
11.01.2019;15:15:00;88;0.3;30
11.01.2019;15:25:00;89;0.3;30
11.01.2019;15:35:00;87;0.3;30
11.01.2019;15:45:00;86;0.3;30
11.01.2019;15:55:00;86;0.3;31
13.01.2019;11:10:00;148;0;28
13.01.2019;11:20:00;166;0;28
13.01.2019;11:30:00;148;0;28
13.01.2019;11:40:00;167;0;29
13.01.2019;11:50:00;153;0.1;29
13.01.2019;12:00:00;157;0.1;29
13.01.2019;12:10:00;156;0.1;29
13.01.2019;12:20:00;174;0.2;29
13.01.2019;12:30:00;200;0.2;30
13.01.2019;12:40:00;196;0.2;30
13.01.2019;12:50:00;209;0.3;30
13.01.2019;13:00:00;218;0.3;30
13.01.2019;13:10:00;244;0.3;30
13.01.2019;13:20:00;229;0.4;30
13.01.2019;13:30:00;236;0.4;30
13.01.2019;13:40:00;236;0.4;30
13.01.2019;13:50:00;256;0.5;30
13.01.2019;14:00:00;336;0.5;31
13.01.2019;14:10:00;406;0.6;31
13.01.2019;14:20:00;399;0.7;31
13.01.2019;14:30:00;402;0.7;31
13.01.2019;14:40:00;264;0.8;31
13.01.2019;14:50:00;267;0.8;31
13.01.2019;15:00:00;292;0.9;31
13.01.2019;15:10:00;284;0.9;31
13.01.2019;15:20:00;238;1.0;31
13.01.2019;15:30:00;263;1.0;31
13.01.2019;15:40:00;208;1.0;31
13.01.2019;15:50:00;166;1.1;31
13.01.2019;16:00:00;158;1.1;31
13.01.2019;16:10:00;136;1.1;31
13.01.2019;16:20:00;117;1.1;31
13.01.2019;16:30:00;100;1.2;31
13.01.2019;16:40:00;93;1.2;31
13.01.2019;16:50:00;90;1.2;31
14.01.2019;08:30:00;160;0;26
14.01.2019;08:40:00;140;0;27
14.01.2019;08:50:00;121;0;27
14.01.2019;09:10:00;392;0.1;28
14.01.2019;09:20:00;277;0.2;28
14.01.2019;09:30:00;258;0.2;29
14.01.2019;09:40:00;398;0.3;29
14.01.2019;09:50:00;341;0.3;29
14.01.2019;10:00:00;457;0.4;29
14.01.2019;10:10:00;619;0.5;30
14.01.2019;10:30:00;1247;0.8;30
14.01.2019;10:40:00;1400;1.1;30
14.01.2019;10:50:00;1063;1.3;31
14.01.2019;11:00:00;435;1.4;31
14.01.2019;11:10:00;270;1.5;31
14.01.2019;11:20:00;349;1.5;31
14.01.2019;11:30:00;882;1.6;31
14.01.2019;11:40:00;1820;1.9;31
14.01.2019;11:50:00;2068;2.2;31
14.01.2019;12:00:00;1688;2.5;32
14.01.2019;12:10:00;1107;2.8;32
14.01.2019;12:20:00;1435;3.0;32
14.01.2019;12:30:00;2140;3.3;32
14.01.2019;12:40:00;1828;3.6;33
14.01.2019;12:50:00;1428;3.9;33
14.01.2019;13:00:00;1504;4.1;32
14.01.2019;13:10:00;647;4.3;32
14.01.2019;13:20:00;1083;4.4;33
14.01.2019;13:30:00;1532;4.7;33
14.01.2019;13:40:00;503;4.8;33
14.01.2019;13:50:00;1016;4.9;33
14.01.2019;14:00:00;583;5.0;33
14.01.2019;14:10:00;595;5.1;32
14.01.2019;14:20:00;295;5.2;32
14.01.2019;14:30:00;249;5.2;32
14.01.2019;14:40:00;565;5.3;32
14.01.2019;14:50:00;923;5.5;32
14.01.2019;15:00:00;743;5.6;32
14.01.2019;15:10:00;933;5.7;32
14.01.2019;15:20:00;618;5.8;32
14.01.2019;15:30:00;488;5.9;32
14.01.2019;15:40:00;441;6.0;32
14.01.2019;15:50:00;346;6.0;32
14.01.2019;16:00:00;381;6.1;32
14.01.2019;16:10:00;178;6.2;32
14.01.2019;16:20:00;281;6.2;32
14.01.2019;16:30:00;136;6.2;32
14.01.2019;16:40:00;176;6.3;32
14.01.2019;16:50:00;149;6.3;32
14.01.2019;17:00:00;98;6.3;32
15.01.2019;08:40:00;103;0;25
15.01.2019;08:50:00;165;0;26
15.01.2019;09:00:00;197;0;27
15.01.2019;09:10:00;276;0.1;28
15.01.2019;09:20:00;331;0.1;28
15.01.2019;09:30:00;408;0.2;28
15.01.2019;09:40:00;460;0.2;29
15.01.2019;09:50:00;578;0.3;29
15.01.2019;10:00:00;664;0.4;29
15.01.2019;10:10:00;795;0.6;29
15.01.2019;10:20:00;732;0.7;30
15.01.2019;10:30:00;1545;0.9;30
15.01.2019;10:40:00;1928;1.2;30
15.01.2019;10:50:00;2475;1.6;30
15.01.2019;11:00:00;3092;2.0;32
15.01.2019;11:10:00;3464;2.6;33
15.01.2019;11:20:00;3601;3.2;35
15.01.2019;11:30:00;3721;3.8;36
15.01.2019;11:40:00;3760;4.4;37
15.01.2019;11:50:00;3261;5.0;38
15.01.2019;12:00:00;1751;5.4;37
15.01.2019;12:10:00;3072;5.9;37
15.01.2019;12:20:00;3575;6.5;38
15.01.2019;12:30:00;3424;7.1;39
15.01.2019;12:40:00;4036;7.8;40
15.01.2019;12:50:00;1198;8.1;38
15.01.2019;13:00:00;965;8.2;37
15.01.2019;13:10:00;815;8.4;36
15.01.2019;13:20:00;905;8.5;35
15.01.2019;13:30:00;2300;8.8;35
15.01.2019;13:40:00;1753;9.1;35
15.01.2019;13:50:00;1300;9.3;35
15.01.2019;14:00:00;1103;9.5;34
15.01.2019;14:10:00;1793;9.8;35
15.01.2019;14:20:00;1617;10.1;35
15.01.2019;14:30:00;1372;10.3;35
15.01.2019;14:40:00;1017;10.5;34
15.01.2019;14:50:00;851;10.7;34
15.01.2019;15:00:00;691;10.8;34
15.01.2019;15:10:00;538;10.9;34
15.01.2019;15:20:00;516;11.0;34
15.01.2019;15:30:00;640;11.1;34
15.01.2019;15:40:00;568;11.2;33
15.01.2019;15:50:00;501;11.3;33
15.01.2019;16:00:00;411;11.3;33
15.01.2019;16:10:00;324;11.4;33
15.01.2019;16:20:00;277;11.4;33
15.01.2019;16:30:00;264;11.5;33
15.01.2019;16:40:00;219;11.5;33
15.01.2019;16:50:00;169;11.5;33
15.01.2019;17:00:00;125;11.6;32
15.01.2019;17:10:00;95;11.6;32
16.01.2019;08:15:00;86;0;24
16.01.2019;08:25:00;171;0;26
16.01.2019;08:35:00;251;0;27
16.01.2019;08:45:00;323;0.1;28
16.01.2019;08:55:00;372;0.1;28
16.01.2019;09:05:00;436;0.2;28
16.01.2019;09:15:00;522;0.3;29
16.01.2019;09:25:00;822;0.4;29
16.01.2019;09:35:00;874;0.5;29
16.01.2019;09:45:00;1096;0.7;29
16.01.2019;09:55:00;1323;0.9;30
16.01.2019;10:05:00;1435;1.2;30
16.01.2019;10:15:00;1521;1.4;30
16.01.2019;10:25:00;2258;1.7;31
16.01.2019;10:35:00;2810;2.2;32
16.01.2019;10:45:00;3127;2.7;33
16.01.2019;10:55:00;3434;3.2;34
16.01.2019;11:05:00;3450;3.8;35
16.01.2019;11:15:00;3574;4.4;36
16.01.2019;11:25:00;3610;5.0;37
16.01.2019;11:35:00;3383;5.6;38
16.01.2019;11:45:00;3473;6.1;38
16.01.2019;11:55:00;4138;6.8;39
16.01.2019;12:05:00;3891;7.4;40
16.01.2019;12:15:00;3528;8.0;40
16.01.2019;12:25:00;3925;8.7;41
16.01.2019;12:35:00;3197;9.3;41
16.01.2019;12:45:00;3956;9.9;41
16.01.2019;12:55:00;3943;10.6;42
16.01.2019;13:05:00;3713;11.2;42
16.01.2019;13:15:00;3380;11.8;42
16.01.2019;13:25:00;3295;12.3;42
16.01.2019;13:35:00;2543;12.8;41
16.01.2019;13:45:00;2072;13.1;40
16.01.2019;13:55:00;1454;13.4;39
16.01.2019;14:05:00;1158;13.6;38
16.01.2019;14:15:00;1757;13.9;37
16.01.2019;14:25:00;1675;14.2;37
16.01.2019;14:35:00;1122;14.4;36
16.01.2019;14:45:00;1238;14.6;36
16.01.2019;14:55:00;1067;14.8;36
16.01.2019;15:05:00;911;15.0;35
16.01.2019;15:15:00;766;15.1;35
16.01.2019;15:25:00;752;15.2;35
16.01.2019;15:35:00;592;15.3;35
16.01.2019;15:45:00;548;15.4;34
16.01.2019;15:55:00;440;15.5;34
16.01.2019;16:05:00;405;15.6;34
16.01.2019;16:15:00;349;15.6;34
16.01.2019;16:25:00;295;15.7;34
16.01.2019;16:35:00;266;15.7;34
16.01.2019;16:45:00;212;15.8;33
16.01.2019;16:55:00;151;15.8;33
16.01.2019;17:05:00;110;15.8;33
16.01.2019;17:15:00;90;15.8;33
17.01.2019;08:15:00;40;0;24
17.01.2019;08:25:00;144;0;26
17.01.2019;08:35:00;176;0;27
17.01.2019;08:45:00;218;0;28
17.01.2019;08:55:00;251;0.1;28
17.01.2019;09:05:00;291;0.1;29
17.01.2019;09:15:00;279;0.2;29
17.01.2019;09:25:00;345;0.2;29
17.01.2019;09:35:00;429;0.3;29
17.01.2019;09:45:00;570;0.4;30
17.01.2019;09:55:00;681;0.5;30
17.01.2019;10:05:00;1178;0.7;30
17.01.2019;10:15:00;650;0.8;30
17.01.2019;10:25:00;662;0.9;30
17.01.2019;10:35:00;825;1.0;31
17.01.2019;10:45:00;1077;1.2;31
17.01.2019;10:55:00;675;1.3;31
17.01.2019;11:05:00;613;1.4;31
17.01.2019;11:15:00;419;1.5;31
17.01.2019;11:25:00;504;1.6;31
17.01.2019;11:35:00;545;1.7;31
17.01.2019;11:45:00;657;1.8;31
17.01.2019;11:55:00;434;1.8;31
17.01.2019;12:05:00;356;1.9;31
17.01.2019;12:15:00;289;1.9;32
17.01.2019;12:25:00;289;2.0;32
17.01.2019;12:35:00;303;2.0;32
17.01.2019;12:45:00;225;2.1;32
17.01.2019;12:55:00;227;2.1;32
17.01.2019;13:05:00;235;2.2;32
17.01.2019;13:15:00;356;2.2;32
17.01.2019;13:25:00;447;2.3;32
17.01.2019;13:35:00;656;2.4;32
17.01.2019;13:45:00;824;2.5;32
17.01.2019;13:55:00;668;2.6;32
17.01.2019;14:05:00;745;2.8;32
17.01.2019;14:15:00;657;2.9;32
17.01.2019;14:25:00;603;3.0;32
17.01.2019;14:35:00;583;3.1;32
17.01.2019;14:45:00;520;3.1;32
17.01.2019;14:55:00;382;3.2;32
17.01.2019;15:05:00;381;3.3;32
17.01.2019;15:15:00;354;3.3;32
17.01.2019;15:25:00;245;3.4;32
17.01.2019;15:35:00;235;3.4;32
17.01.2019;15:45:00;164;3.5;32
17.01.2019;15:55:00;192;3.5;32
17.01.2019;16:05:00;153;3.5;32
17.01.2019;16:15:00;184;3.5;32
17.01.2019;16:25:00;210;3.6;32
17.01.2019;16:35:00;163;3.6;32
17.01.2019;16:45:00;126;3.6;32
17.01.2019;16:55:00;102;3.6;32
18.01.2019;08:35:00;15;0;25
18.01.2019;08:45:00;159;0;26
18.01.2019;08:55:00;195;0;27
18.01.2019;09:05:00;221;0;27
18.01.2019;09:15:00;269;0.1;28
18.01.2019;09:25:00;223;0.1;28
18.01.2019;09:35:00;162;0.2;28
18.01.2019;09:45:00;379;0.2;29
18.01.2019;09:55:00;409;0.3;29
18.01.2019;10:05:00;653;0.4;29
18.01.2019;10:15:00;306;0.4;29
18.01.2019;10:25:00;230;0.5;30
18.01.2019;10:35:00;436;0.5;30
18.01.2019;10:45:00;598;0.6;30
18.01.2019;10:55:00;475;0.7;30
18.01.2019;11:05:00;542;0.8;30
18.01.2019;11:15:00;829;0.9;30
18.01.2019;11:25:00;811;1.0;31
18.01.2019;11:35:00;1081;1.2;31
18.01.2019;11:45:00;656;1.3;31
18.01.2019;11:55:00;493;1.4;31
18.01.2019;12:05:00;976;1.6;31
18.01.2019;12:15:00;1125;1.8;31
18.01.2019;12:25:00;1174;2.0;31
18.01.2019;12:35:00;1182;2.2;31
18.01.2019;12:45:00;1257;2.4;31
18.01.2019;12:55:00;1174;2.6;32
18.01.2019;13:05:00;1170;2.8;32
18.01.2019;13:15:00;1378;3.0;32
18.01.2019;13:25:00;1260;3.2;32
18.01.2019;13:35:00;1325;3.4;32
18.01.2019;13:45:00;1360;3.6;32
18.01.2019;13:55:00;1118;3.8;32
18.01.2019;14:05:00;985;4.0;32
18.01.2019;14:15:00;1000;4.2;32
18.01.2019;14:25:00;962;4.3;32
18.01.2019;14:35:00;711;4.5;32
18.01.2019;14:45:00;1125;4.7;32
18.01.2019;14:55:00;587;4.8;32
18.01.2019;15:05:00;466;4.8;32
18.01.2019;15:15:00;510;4.9;32
18.01.2019;15:25:00;479;5.0;32
18.01.2019;15:35:00;436;5.1;32
18.01.2019;15:45:00;357;5.1;32
18.01.2019;15:55:00;308;5.2;32
18.01.2019;16:05:00;268;5.2;32
18.01.2019;16:15:00;250;5.3;32
18.01.2019;16:25:00;234;5.3;32
18.01.2019;16:35:00;215;5.4;32
18.01.2019;16:45:00;180;5.4;32
18.01.2019;16:55:00;98;5.4;32
18.01.2019;17:05:00;0;5.4;32
19.01.2019;08:20:00;0;0;0
19.01.2019;08:30:00;187;0;27
19.01.2019;08:40:00;222;0;27
19.01.2019;08:50:00;348;0.1;28
19.01.2019;09:00:00;456;0.1;28
19.01.2019;09:10:00;504;0.2;29
19.01.2019;09:20:00;582;0.3;29
19.01.2019;09:30:00;675;0.4;29
19.01.2019;09:40:00;769;0.5;29
19.01.2019;09:50:00;1048;0.7;30
19.01.2019;10:00:00;802;0.8;30
19.01.2019;10:10:00;671;0.9;30
19.01.2019;10:20:00;792;1.1;30
19.01.2019;10:30:00;1337;1.3;31
19.01.2019;10:40:00;2000;1.6;31
19.01.2019;10:50:00;3181;2.0;31
19.01.2019;11:00:00;2678;2.5;33
19.01.2019;11:10:00;2426;2.9;33
19.01.2019;11:20:00;2801;3.4;34
19.01.2019;11:30:00;2814;3.8;35
19.01.2019;11:40:00;2529;4.2;35
19.01.2019;11:50:00;2369;4.7;35
19.01.2019;12:00:00;2843;5.1;36
19.01.2019;12:10:00;3086;5.6;36
19.01.2019;12:20:00;3300;6.1;37
19.01.2019;12:30:00;3690;6.7;38
19.01.2019;12:40:00;3708;7.3;39
19.01.2019;12:50:00;3793;7.9;40
19.01.2019;13:00:00;3487;8.5;40
19.01.2019;13:10:00;3472;9.1;40
19.01.2019;13:20:00;3218;9.6;40
19.01.2019;13:30:00;3374;10.1;40
19.01.2019;13:40:00;2965;10.6;40
19.01.2019;13:50:00;2561;11.1;40
19.01.2019;14:00:00;2016;11.5;39
19.01.2019;14:10:00;1564;11.7;38
19.01.2019;14:20:00;1655;12.0;37
19.01.2019;14:30:00;1668;12.3;37
19.01.2019;14:40:00;1370;12.5;36
19.01.2019;14:50:00;1080;12.7;36
19.01.2019;15:00:00;895;12.9;35
19.01.2019;15:10:00;698;13.0;35
19.01.2019;15:20:00;553;13.1;35
19.01.2019;15:30:00;523;13.2;35
19.01.2019;15:40:00;485;13.2;34
19.01.2019;15:50:00;446;13.3;34
19.01.2019;16:00:00;386;13.4;34
19.01.2019;16:10:00;347;13.4;34
19.01.2019;16:20:00;304;13.5;34
19.01.2019;16:30:00;263;13.5;34
19.01.2019;16:40:00;201;13.6;33
19.01.2019;16:50:00;118;13.6;33
19.01.2019;17:00:00;113;13.6;33
19.01.2019;17:10:00;94;13.6;33
19.01.2019;17:20:00;87;13.6;33
20.01.2019;08:15:00;146;0;25
20.01.2019;08:25:00;194;0;27
20.01.2019;08:35:00;326;0;27
20.01.2019;08:45:00;464;0.1;28
20.01.2019;08:55:00;508;0.2;28
20.01.2019;09:05:00;557;0.3;29
20.01.2019;09:15:00;685;0.4;29
20.01.2019;09:25:00;655;0.5;29
20.01.2019;09:35:00;711;0.6;30
20.01.2019;09:45:00;1128;0.8;30
20.01.2019;09:55:00;1594;1.0;30
20.01.2019;10:05:00;1486;1.3;30
20.01.2019;10:15:00;1334;1.5;31
20.01.2019;10:25:00;2118;1.8;31
20.01.2019;10:35:00;2584;2.3;32
20.01.2019;10:45:00;2187;2.7;33
20.01.2019;10:55:00;2168;3.1;33
20.01.2019;11:05:00;998;3.2;33
20.01.2019;11:15:00;1428;3.5;32
20.01.2019;11:25:00;1527;3.7;33
20.01.2019;11:35:00;1435;3.9;33
20.01.2019;11:45:00;1615;4.2;33
20.01.2019;11:55:00;2164;4.5;33
20.01.2019;12:05:00;1816;4.9;34
21.01.2019;08:30:00;138;0;26
21.01.2019;08:40:00;163;0;27
21.01.2019;08:50:00;300;0;27
21.01.2019;09:00:00;339;0.1;28
21.01.2019;09:10:00;368;0.2;28
21.01.2019;09:20:00;377;0.2;28
21.01.2019;09:30:00;350;0.3;29
21.01.2019;09:40:00;524;0.4;29
21.01.2019;09:50:00;658;0.5;29
21.01.2019;10:00:00;639;0.6;29
21.01.2019;10:10:00;869;0.7;30
21.01.2019;10:20:00;807;0.8;30
21.01.2019;10:30:00;740;1.0;30
21.01.2019;10:40:00;748;1.1;30
21.01.2019;10:50:00;801;1.2;30
21.01.2019;11:00:00;1008;1.4;31
21.01.2019;11:10:00;1140;1.5;31
21.01.2019;11:20:00;1216;1.8;31
21.01.2019;11:30:00;1036;1.9;31
21.01.2019;11:40:00;1087;2.1;31
21.01.2019;11:50:00;1062;2.3;31
21.01.2019;12:00:00;1106;2.5;31
21.01.2019;12:10:00;1197;2.7;32
21.01.2019;12:20:00;1383;2.9;32
21.01.2019;12:30:00;1552;3.1;32
21.01.2019;12:40:00;1908;3.4;32
21.01.2019;12:50:00;2010;3.8;32
21.01.2019;13:00:00;2692;4.2;33
21.01.2019;13:10:00;2555;4.6;34
21.01.2019;13:20:00;2204;4.9;34
21.01.2019;13:30:00;3169;5.4;35
21.01.2019;13:40:00;2789;5.9;36
21.01.2019;13:50:00;2311;6.3;36
21.01.2019;14:00:00;2037;6.7;35
21.01.2019;14:10:00;1991;7.0;35
21.01.2019;14:20:00;1833;7.3;35
21.01.2019;14:30:00;1594;7.6;35
21.01.2019;14:40:00;1760;7.9;35
21.01.2019;14:50:00;1438;8.1;34
21.01.2019;15:00:00;1177;8.3;34
21.01.2019;15:10:00;955;8.5;34
21.01.2019;15:20:00;733;8.6;34
21.01.2019;15:30:00;708;8.7;34
21.01.2019;15:40:00;721;8.9;34
21.01.2019;15:50:00;715;9.0;33
21.01.2019;16:00:00;583;9.1;33
21.01.2019;16:10:00;500;9.2;33
21.01.2019;16:20:00;418;9.2;33
21.01.2019;16:30:00;288;9.3;33
21.01.2019;16:40:00;201;9.3;33
21.01.2019;16:50:00;152;9.4;33
21.01.2019;17:00:00;132;9.4;33
21.01.2019;17:10:00;104;9.4;33
21.01.2019;17:20:00;89;9.4;33
21.01.2019;17:30:00;86;9.4;32
22.01.2019;08:30:00;54;0;26
22.01.2019;08:40:00;112;0;27
22.01.2019;08:50:00;182;0;27
22.01.2019;09:00:00;219;0;28
22.01.2019;09:10:00;212;0.1;28
22.01.2019;09:20:00;207;0.1;28
22.01.2019;09:30:00;257;0.1;29
22.01.2019;09:40:00;311;0.2;29
22.01.2019;09:50:00;307;0.2;29
22.01.2019;10:00:00;316;0.3;29
22.01.2019;10:10:00;373;0.4;29
22.01.2019;10:20:00;390;0.4;30
22.01.2019;10:30:00;408;0.5;30
22.01.2019;10:40:00;506;0.6;30
22.01.2019;10:50:00;518;0.7;30
22.01.2019;11:00:00;579;0.7;30
22.01.2019;11:10:00;597;0.8;30
22.01.2019;11:20:00;599;0.9;30
22.01.2019;11:30:00;676;1.0;31
22.01.2019;11:40:00;803;1.2;31
22.01.2019;11:50:00;873;1.3;31
22.01.2019;12:00:00;860;1.5;31
22.01.2019;12:10:00;864;1.6;31
22.01.2019;12:20:00;795;1.7;31
22.01.2019;12:30:00;823;1.9;31
22.01.2019;12:40:00;794;2.0;31
22.01.2019;12:50:00;779;2.1;31
22.01.2019;13:00:00;915;2.3;31
22.01.2019;13:10:00;915;2.4;31
22.01.2019;13:20:00;862;2.6;32
22.01.2019;13:30:00;998;2.7;32
22.01.2019;13:40:00;918;2.9;32
22.01.2019;13:50:00;1033;3.0;32
22.01.2019;14:00:00;979;3.2;32
22.01.2019;14:10:00;882;3.4;32
22.01.2019;14:20:00;1042;3.5;32
22.01.2019;14:30:00;1156;3.7;32
22.01.2019;14:40:00;1156;3.9;32
22.01.2019;14:50:00;981;4.1;32
22.01.2019;15:00:00;916;4.2;32
22.01.2019;15:10:00;801;4.4;32
22.01.2019;15:20:00;691;4.5;32
22.01.2019;15:30:00;621;4.6;32
22.01.2019;15:40:00;566;4.7;32
22.01.2019;15:50:00;509;4.8;32
22.01.2019;16:00:00;425;4.9;32
22.01.2019;16:10:00;395;4.9;32
22.01.2019;16:20:00;342;5.0;32
22.01.2019;16:30:00;275;5.0;32
22.01.2019;16:40:00;231;5.1;32
22.01.2019;16:50:00;172;5.1;32
22.01.2019;17:00:00;108;5.1;32
22.01.2019;17:10:00;97;5.1;32
22.01.2019;17:20:00;87;5.1;32
23.01.2019;08:10:00;0;0;23
23.01.2019;08:20:00;161;0;25
23.01.2019;08:30:00;187;0;26
23.01.2019;08:40:00;529;0.1;27
23.01.2019;08:50:00;746;0.2;28
23.01.2019;09:00:00;939;0.3;28
23.01.2019;09:10:00;1056;0.5;28
23.01.2019;09:20:00;1077;0.7;29
23.01.2019;09:30:00;937;0.9;29
23.01.2019;09:40:00;1221;1.0;29
23.01.2019;09:50:00;1411;1.3;29
23.01.2019;10:00:00;1508;1.5;30
23.01.2019;10:10:00;1703;1.8;30
23.01.2019;10:20:00;2412;2.2;30
23.01.2019;10:30:00;1783;2.5;31
23.01.2019;10:40:00;2845;2.9;31
23.01.2019;10:50:00;3030;3.4;33
23.01.2019;11:00:00;3747;3.9;34
23.01.2019;11:10:00;3915;4.6;36
23.01.2019;11:20:00;4017;5.1;36
23.01.2019;11:30:00;3068;5.7;37
23.01.2019;11:40:00;1992;6.0;36
23.01.2019;11:50:00;3068;6.5;37
23.01.2019;12:00:00;3759;7.1;37
23.01.2019;12:10:00;3505;7.7;38
23.01.2019;12:20:00;3103;8.2;39
23.01.2019;12:30:00;2446;8.6;38
23.01.2019;12:40:00;1938;9.0;37
23.01.2019;12:50:00;1761;9.3;36
23.01.2019;13:00:00;2112;9.6;36
23.01.2019;13:10:00;1607;9.9;36
23.01.2019;13:20:00;1700;10.2;35
23.01.2019;13:30:00;1480;10.4;35
23.01.2019;13:40:00;1493;10.7;35
23.01.2019;13:50:00;1419;10.9;34
23.01.2019;14:00:00;1308;11.1;34
23.01.2019;14:10:00;1318;11.4;34
23.01.2019;14:20:00;1334;11.6;34
23.01.2019;14:30:00;1410;11.8;34
23.01.2019;14:40:00;1454;12.0;34
23.01.2019;14:50:00;1524;12.3;34
23.01.2019;15:00:00;1459;12.5;34
23.01.2019;15:10:00;1280;12.8;33
23.01.2019;15:20:00;1059;12.9;33
23.01.2019;15:30:00;915;13.1;33
23.01.2019;15:40:00;819;13.2;33
23.01.2019;15:50:00;720;13.4;33
23.01.2019;16:00:00;611;13.5;33
23.01.2019;16:10:00;452;13.5;33
23.01.2019;16:20:00;377;13.6;33
23.01.2019;16:30:00;291;13.7;33
23.01.2019;16:40:00;224;13.7;33
23.01.2019;16:50:00;186;13.7;32
23.01.2019;17:00:00;97;13.8;32
23.01.2019;17:10:00;88;13.8;32
23.01.2019;17:20:00;79;13.8;32
24.01.2019;08:55:00;123;0;27
24.01.2019;09:10:00;160;0;27
24.01.2019;09:15:00;166;0;28
24.01.2019;09:25:00;108;0.1;28
24.01.2019;09:35:00;132;0.1;28
24.01.2019;09:45:00;146;0.1;28
24.01.2019;09:55:00;153;0.1;29
24.01.2019;10:05:00;136;0.1;29
24.01.2019;10:15:00;144;0.2;29
24.01.2019;10:25:00;157;0.2;29
24.01.2019;10:35:00;164;0.2;29
24.01.2019;10:45:00;188;0.3;30
24.01.2019;10:55:00;221;0.3;30
24.01.2019;11:05:00;193;0.3;30
24.01.2019;11:15:00;210;0.4;30
24.01.2019;11:25:00;184;0.4;30
24.01.2019;11:35:00;149;0.4;30
24.01.2019;11:45:00;138;0.4;30
24.01.2019;11:55:00;125;0.5;30
24.01.2019;12:05:00;131;0.5;30
24.01.2019;12:15:00;145;0.5;30
24.01.2019;12:25:00;150;0.5;31
24.01.2019;12:35:00;163;0.6;31
24.01.2019;12:45:00;158;0.6;31
24.01.2019;12:55:00;161;0.6;31
24.01.2019;13:05:00;160;0.6;31
24.01.2019;13:15:00;154;0.7;31
24.01.2019;13:25:00;164;0.7;31
24.01.2019;13:35:00;199;0.7;31
24.01.2019;13:45:00;251;0.8;31
24.01.2019;13:55:00;271;0.8;31
24.01.2019;14:05:00;270;0.8;31
24.01.2019;14:15:00;277;0.9;31
24.01.2019;14:25:00;250;0.9;31
24.01.2019;14:35:00;273;1.0;31
24.01.2019;14:45:00;280;1.0;31
24.01.2019;14:55:00;263;1.1;31
24.01.2019;15:05:00;235;1.1;31
24.01.2019;15:15:00;277;1.1;31
24.01.2019;15:25:00;224;1.2;31
24.01.2019;15:35:00;152;1.2;31
24.01.2019;15:45:00;147;1.2;31
24.01.2019;15:55:00;114;1.3;31
24.01.2019;16:05:00;104;1.3;31
24.01.2019;16:15:00;95;1.3;31
24.01.2019;16:25:00;91;1.3;31
24.01.2019;16:35:00;91;1.3;31
24.01.2019;16:45:00;91;1.3;31
24.01.2019;16:55:00;90;1.4;31
24.01.2019;17:05:00;0;1.4;0
25.01.2019;08:35:00;0;0;25
25.01.2019;08:45:00;140;0;26
25.01.2019;08:55:00;159;0;27
25.01.2019;09:05:00;224;0;27
25.01.2019;09:15:00;240;0.1;27
25.01.2019;09:25:00;249;0.1;28
25.01.2019;09:35:00;279;0.1;28
25.01.2019;09:45:00;313;0.2;28
25.01.2019;09:55:00;269;0.3;29
25.01.2019;10:05:00;471;0.3;29
25.01.2019;10:15:00;458;0.4;29
25.01.2019;10:25:00;668;0.5;29
25.01.2019;10:35:00;781;0.6;29
25.01.2019;10:45:00;431;0.7;30
25.01.2019;10:55:00;312;0.8;30
25.01.2019;11:05:00;671;0.9;30
25.01.2019;11:15:00;516;1.0;30
25.01.2019;11:25:00;741;1.1;30
25.01.2019;11:35:00;1173;1.3;30
25.01.2019;11:45:00;1284;1.5;30
25.01.2019;11:55:00;1496;1.7;31
25.01.2019;12:05:00;1894;2.0;31
25.01.2019;12:15:00;2666;2.4;31
25.01.2019;12:25:00;3396;3.0;33
25.01.2019;12:35:00;3262;3.5;34
25.01.2019;12:45:00;2956;4.0;35
25.01.2019;12:55:00;3029;4.5;35
25.01.2019;13:05:00;3714;5.1;36
25.01.2019;13:15:00;2564;5.6;37
25.01.2019;13:25:00;2487;5.9;36
25.01.2019;13:35:00;1774;6.3;35
25.01.2019;13:45:00;1256;6.4;34
25.01.2019;13:55:00;1932;6.7;34
25.01.2019;14:05:00;2287;7.1;35
25.01.2019;14:15:00;2040;7.4;35
25.01.2019;14:25:00;1865;7.8;35
25.01.2019;14:35:00;1446;8.0;34
25.01.2019;14:45:00;1116;8.2;34
25.01.2019;14:55:00;827;8.4;34
25.01.2019;15:05:00;694;8.5;33
25.01.2019;15:15:00;795;8.6;33
25.01.2019;15:25:00;807;8.7;33
25.01.2019;15:35:00;735;8.9;33
25.01.2019;15:45:00;734;9.0;33
25.01.2019;15:55:00;612;9.1;33
25.01.2019;16:05:00;627;9.2;32
25.01.2019;16:15:00;501;9.3;32
25.01.2019;16:25:00;501;9.4;32
25.01.2019;16:35:00;384;9.4;32
25.01.2019;16:45:00;287;9.5;32
25.01.2019;16:55:00;259;9.5;32
25.01.2019;17:05:00;122;9.6;32
25.01.2019;17:15:00;109;9.6;32
25.01.2019;17:25:00;97;9.6;32
25.01.2019;17:35:00;87;9.6;32
26.01.2019;08:25:00;152;0;26
26.01.2019;08:35:00;141;0;27
26.01.2019;08:45:00;169;0;27
26.01.2019;08:55:00;229;0.1;28
26.01.2019;09:05:00;297;0.1;28
26.01.2019;09:15:00;332;0.2;28
26.01.2019;09:25:00;351;0.2;29
26.01.2019;09:35:00;462;0.3;29
26.01.2019;09:45:00;449;0.4;29
26.01.2019;09:55:00;602;0.5;29
26.01.2019;10:05:00;702;0.6;30
26.01.2019;10:15:00;886;0.7;30
26.01.2019;10:25:00;1528;0.9;30
26.01.2019;10:35:00;834;1.1;30
26.01.2019;10:45:00;955;1.2;30
26.01.2019;10:55:00;903;1.4;30
26.01.2019;11:05:00;904;1.5;31
26.01.2019;11:15:00;809;1.7;31
26.01.2019;11:25:00;927;1.8;31
26.01.2019;11:35:00;1153;2.0;31
26.01.2019;11:45:00;1063;2.2;31
26.01.2019;11:55:00;948;2.4;31
26.01.2019;12:05:00;1082;2.5;31
26.01.2019;12:15:00;1466;2.8;31
26.01.2019;12:25:00;1673;3.0;31
26.01.2019;12:35:00;1952;3.3;31
26.01.2019;12:45:00;1711;3.7;32
26.01.2019;12:55:00;1235;3.9;32
26.01.2019;13:05:00;1160;4.1;32
26.01.2019;13:15:00;1359;4.3;32
26.01.2019;13:25:00;1085;4.5;32
26.01.2019;13:35:00;1853;4.7;32
26.01.2019;13:45:00;1721;5.1;33
26.01.2019;13:55:00;1840;5.4;33
26.01.2019;14:05:00;1532;5.6;33
26.01.2019;14:15:00;1431;5.9;33
26.01.2019;14:25:00;1295;6.1;33
26.01.2019;14:35:00;1108;6.3;33
26.01.2019;14:45:00;1056;6.5;33
26.01.2019;14:55:00;1200;6.7;33
26.01.2019;15:05:00;1054;6.8;33
26.01.2019;15:15:00;807;7.0;32
26.01.2019;15:25:00;811;7.1;32
26.01.2019;15:35:00;913;7.2;32
26.01.2019;15:45:00;742;7.4;32
26.01.2019;15:55:00;791;7.5;32
26.01.2019;16:05:00;690;7.6;32
26.01.2019;16:15:00;479;7.7;32
26.01.2019;16:25:00;369;7.8;32
26.01.2019;16:35:00;304;7.8;32
26.01.2019;16:45:00;280;7.9;32
26.01.2019;16:55:00;213;7.9;32
26.01.2019;17:05:00;140;8.0;32
26.01.2019;17:15:00;0;8.0;32
27.01.2019;08:30:00;165;0;25
27.01.2019;08:40:00;162;0;27
27.01.2019;08:50:00;301;0;27
27.01.2019;09:00:00;431;0.1;28
27.01.2019;09:10:00;483;0.2;28
27.01.2019;09:20:00;581;0.3;29
27.01.2019;09:30:00;678;0.4;29
27.01.2019;09:40:00;1098;0.6;29
27.01.2019;09:50:00;1099;0.7;30
27.01.2019;10:00:00;1098;0.9;30
27.01.2019;10:10:00;784;1.1;30
27.01.2019;10:20:00;1265;1.3;30
27.01.2019;10:30:00;1233;1.5;31
27.01.2019;10:40:00;1693;1.8;31
27.01.2019;10:50:00;1573;2.0;31
27.01.2019;11:00:00;1077;2.2;31
27.01.2019;11:10:00;1387;2.4;31
27.01.2019;11:20:00;1334;2.7;31
27.01.2019;11:30:00;1335;2.9;32
27.01.2019;11:40:00;1148;3.1;32
27.01.2019;11:50:00;970;3.3;32
27.01.2019;12:00:00;939;3.4;32
27.01.2019;12:10:00;1440;3.6;32
27.01.2019;12:20:00;1114;3.8;32
27.01.2019;12:30:00;1084;4.0;32
27.01.2019;12:40:00;1587;4.2;32
27.01.2019;12:50:00;2244;4.5;32
27.01.2019;13:00:00;1195;4.8;32
27.01.2019;13:10:00;2076;5.1;32
27.01.2019;13:20:00;1048;5.3;33
27.01.2019;13:30:00;1707;5.6;33
27.01.2019;13:40:00;1281;5.8;33
27.01.2019;13:50:00;1906;6.1;33
27.01.2019;14:00:00;1359;6.4;33
27.01.2019;14:10:00;1449;6.6;33
27.01.2019;14:20:00;2038;6.9;33
27.01.2019;14:30:00;1312;7.1;33
27.01.2019;14:40:00;1151;7.3;33
27.01.2019;14:50:00;1100;7.5;33
27.01.2019;15:00:00;1358;7.7;33
27.01.2019;15:10:00;755;7.8;33
27.01.2019;15:20:00;511;7.9;33
27.01.2019;15:30:00;537;8.0;33
27.01.2019;15:40:00;571;8.1;33
27.01.2019;15:50:00;527;8.2;33
27.01.2019;16:00:00;525;8.3;33
27.01.2019;16:10:00;347;8.3;33
27.01.2019;16:20:00;311;8.4;33
27.01.2019;16:30:00;372;8.4;33
27.01.2019;16:40:00;325;8.5;33
27.01.2019;16:50:00;302;8.5;33
27.01.2019;17:00:00;203;8.6;32
27.01.2019;17:10:00;99;8.6;32
27.01.2019;17:20:00;0;8.6;32
27.01.2019;17:30:00;0;8.6;0
28.01.2019;08:25:00;161;0;25
28.01.2019;08:35:00;208;0;26
28.01.2019;08:45:00;199;0;27
28.01.2019;08:55:00;175;0.1;28
28.01.2019;09:05:00;207;0.1;28
28.01.2019;09:15:00;271;0.1;28
28.01.2019;09:25:00;265;0.2;29
28.01.2019;09:35:00;306;0.2;29
28.01.2019;09:45:00;277;0.3;29
28.01.2019;09:55:00;312;0.3;29
28.01.2019;10:05:00;343;0.4;29
28.01.2019;10:15:00;410;0.5;30
28.01.2019;10:25:00;351;0.5;30
28.01.2019;10:35:00;387;0.6;30
28.01.2019;10:45:00;494;0.7;30
28.01.2019;10:55:00;667;0.8;30
28.01.2019;11:05:00;899;0.9;30
28.01.2019;11:15:00;1478;1.1;31
28.01.2019;11:25:00;1129;1.3;31
28.01.2019;11:35:00;1303;1.5;31
28.01.2019;11:45:00;2162;1.8;31
28.01.2019;11:55:00;2869;2.2;32
28.01.2019;12:05:00;2999;2.7;33
28.01.2019;12:15:00;1552;3.0;33
28.01.2019;12:25:00;2680;3.4;33
28.01.2019;12:35:00;3554;3.9;34
28.01.2019;12:45:00;2566;4.4;35
28.01.2019;12:55:00;2494;4.8;35
28.01.2019;13:05:00;2616;5.2;35
28.01.2019;13:15:00;2164;5.6;35
28.01.2019;13:25:00;1822;5.9;35
28.01.2019;13:35:00;1505;6.2;35
28.01.2019;13:45:00;1420;6.4;34
28.01.2019;13:55:00;1318;6.6;34
28.01.2019;14:05:00;1301;6.8;34
28.01.2019;14:15:00;1305;7.1;33
28.01.2019;14:25:00;1250;7.3;33
28.01.2019;14:35:00;1151;7.5;33
28.01.2019;14:45:00;1275;7.7;33
28.01.2019;14:55:00;1116;7.9;33
28.01.2019;15:05:00;898;8.0;33
28.01.2019;15:15:00;807;8.1;33
28.01.2019;15:25:00;672;8.3;33
28.01.2019;15:35:00;676;8.4;33
28.01.2019;15:45:00;694;8.5;32
28.01.2019;15:55:00;686;8.6;32
28.01.2019;16:05:00;718;8.7;32
28.01.2019;16:15:00;723;8.8;32
28.01.2019;16:25:00;554;8.9;32
28.01.2019;16:35:00;468;9.0;32
28.01.2019;16:45:00;331;9.1;32
28.01.2019;16:55:00;238;9.1;32
28.01.2019;17:05:00;158;9.2;32
28.01.2019;17:15:00;108;9.2;32
28.01.2019;17:25:00;90;9.2;32
29.01.2019;08:15:00;132;0;25
29.01.2019;08:25:00;265;0;26
29.01.2019;08:35:00;329;0;27
29.01.2019;08:45:00;240;0.1;27
29.01.2019;08:55:00;204;0.1;28
29.01.2019;09:05:00;280;0.2;28
29.01.2019;09:15:00;303;0.2;28
29.01.2019;09:25:00;469;0.3;29
29.01.2019;09:35:00;422;0.4;29
29.01.2019;09:45:00;534;0.5;29
29.01.2019;09:55:00;1913;0.7;29
29.01.2019;10:05:00;2354;1.1;30
29.01.2019;10:15:00;2888;1.5;30
29.01.2019;10:25:00;3398;2.0;32
29.01.2019;10:35:00;3570;2.6;34
29.01.2019;10:45:00;3808;3.2;35
29.01.2019;10:55:00;4142;3.9;36
29.01.2019;11:05:00;4593;4.6;38
29.01.2019;11:15:00;4409;5.4;39
29.01.2019;11:25:00;4463;6.1;40
29.01.2019;11:35:00;4583;6.9;41
29.01.2019;11:45:00;4665;7.6;42
29.01.2019;11:55:00;4821;8.4;42
29.01.2019;12:05:00;5116;9.3;43
29.01.2019;12:15:00;5151;10.1;45
29.01.2019;12:25:00;4804;10.9;45
29.01.2019;12:35:00;4474;11.7;45
29.01.2019;12:45:00;3991;12.3;44
29.01.2019;12:55:00;3194;12.7;42
29.01.2019;13:05:00;2685;13.2;41
29.01.2019;13:15:00;3427;13.8;42
29.01.2019;13:25:00;4621;14.5;43
29.01.2019;13:35:00;4331;15.3;44
29.01.2019;13:45:00;4308;16.0;44
29.01.2019;13:55:00;4209;16.7;44
29.01.2019;14:05:00;4132;17.4;45
29.01.2019;14:15:00;3682;18.0;44
29.01.2019;14:25:00;3087;18.6;43
29.01.2019;14:35:00;2306;19.0;42
29.01.2019;14:45:00;2542;19.3;41
29.01.2019;14:55:00;2229;19.7;40
29.01.2019;15:05:00;2210;20.1;40
29.01.2019;15:15:00;1592;20.4;39
29.01.2019;15:25:00;829;20.6;38
29.01.2019;15:35:00;524;20.7;37
29.01.2019;15:45:00;513;20.8;36
29.01.2019;15:55:00;557;20.9;36
29.01.2019;16:05:00;597;21.0;35
29.01.2019;16:15:00;538;21.0;35
29.01.2019;16:25:00;494;21.1;35
29.01.2019;16:35:00;427;21.2;35
29.01.2019;16:45:00;362;21.3;34
29.01.2019;16:55:00;285;21.3;34
29.01.2019;17:05:00;192;21.4;34
29.01.2019;17:15:00;108;21.4;34
29.01.2019;17:25:00;92;21.4;33
29.01.2019;17:35:00;86;21.4;33
30.01.2019;08:15:00;148;0;25
30.01.2019;08:25:00;170;0;26
30.01.2019;08:35:00;292;0;27
30.01.2019;08:45:00;379;0.1;27
30.01.2019;08:55:00;444;0.2;28
30.01.2019;09:05:00;508;0.3;28
30.01.2019;09:15:00;781;0.4;28
30.01.2019;09:25:00;811;0.5;29
30.01.2019;09:35:00;784;0.7;29
30.01.2019;09:45:00;913;0.8;29
30.01.2019;09:55:00;976;1.0;29
30.01.2019;10:05:00;1082;1.1;30
30.01.2019;10:15:00;1377;1.3;30
30.01.2019;10:25:00;1858;1.6;30
30.01.2019;10:35:00;2140;2.0;30
30.01.2019;10:45:00;1417;2.2;31
30.01.2019;10:55:00;1057;2.4;31
30.01.2019;11:05:00;1101;2.6;31
30.01.2019;11:15:00;988;2.7;31
30.01.2019;11:25:00;1077;2.9;31
30.01.2019;11:35:00;998;3.1;31
30.01.2019;11:45:00;1033;3.3;31
30.01.2019;11:55:00;902;3.4;31
30.01.2019;12:05:00;940;3.6;31
30.01.2019;12:15:00;771;3.7;32
30.01.2019;12:25:00;1332;3.9;32
30.01.2019;12:35:00;1073;4.1;32
30.01.2019;12:45:00;1495;4.3;32
30.01.2019;12:55:00;1279;4.5;32
30.01.2019;13:05:00;1230;4.8;32
30.01.2019;13:15:00;1401;5.0;32
30.01.2019;13:25:00;1027;5.2;32
30.01.2019;13:35:00;1117;5.5;32
30.01.2019;13:45:00;1141;5.7;32
30.01.2019;13:55:00;1680;5.9;32
30.01.2019;14:05:00;3170;6.3;33
30.01.2019;14:15:00;2549;6.8;34
30.01.2019;14:25:00;2774;7.3;35
30.01.2019;14:35:00;1122;7.5;34
30.01.2019;14:45:00;1282;7.8;34
30.01.2019;14:55:00;1285;8.0;34
30.01.2019;15:05:00;1002;8.2;33
30.01.2019;15:15:00;854;8.3;33
30.01.2019;15:25:00;805;8.4;33
30.01.2019;15:35:00;525;8.5;33
30.01.2019;15:45:00;528;8.6;33
30.01.2019;15:55:00;482;8.7;33
30.01.2019;16:05:00;397;8.8;33
30.01.2019;16:15:00;444;8.8;33
30.01.2019;16:25:00;438;8.9;33
30.01.2019;16:35:00;393;9.0;32
30.01.2019;16:45:00;323;9.0;32
30.01.2019;16:55:00;220;9.1;32
30.01.2019;17:05:00;211;9.1;32
30.01.2019;17:15:00;203;9.1;32
30.01.2019;17:25:00;110;9.2;32
30.01.2019;17:35:00;88;9.2;32
31.01.2019;08:10:00;132;0;25
31.01.2019;08:20:00;139;0;26
31.01.2019;08:30:00;193;0;27
31.01.2019;08:40:00;228;0.1;27
31.01.2019;08:50:00;265;0.1;28
31.01.2019;09:00:00;337;0.1;28
31.01.2019;09:10:00;405;0.2;28
31.01.2019;09:20:00;211;0.3;28
31.01.2019;09:30:00;393;0.3;29
31.01.2019;09:40:00;348;0.4;29
31.01.2019;09:50:00;433;0.4;29
31.01.2019;10:00:00;348;0.5;29
31.01.2019;10:10:00;426;0.6;29
31.01.2019;10:20:00;451;0.6;29
31.01.2019;10:30:00;482;0.7;30
31.01.2019;10:40:00;642;0.8;30
31.01.2019;10:50:00;420;0.9;30
31.01.2019;11:00:00;453;1.0;30
31.01.2019;11:10:00;386;1.0;30
31.01.2019;11:20:00;473;1.1;30
31.01.2019;11:30:00;599;1.2;30
31.01.2019;11:40:00;622;1.3;30
31.01.2019;11:50:00;934;1.4;30
31.01.2019;12:00:00;1137;1.6;30
31.01.2019;12:10:00;1816;1.9;31
31.01.2019;12:20:00;1513;2.2;31
31.01.2019;12:30:00;1163;2.3;31
31.01.2019;12:40:00;1571;2.6;31
31.01.2019;12:50:00;1559;2.8;31
31.01.2019;13:00:00;1570;3.1;31
31.01.2019;13:10:00;2338;3.4;32
31.01.2019;13:20:00;1312;3.7;32
31.01.2019;13:30:00;1260;3.9;32
31.01.2019;13:40:00;1815;4.2;32
31.01.2019;13:50:00;1986;4.5;32
31.01.2019;14:00:00;2425;4.9;33
31.01.2019;14:10:00;1556;5.2;33
31.01.2019;14:20:00;1728;5.5;33
31.01.2019;14:30:00;1927;5.8;34
31.01.2019;14:40:00;1296;6.1;33
31.01.2019;14:50:00;1467;6.3;33
31.01.2019;15:00:00;1724;6.6;33
31.01.2019;15:10:00;938;6.8;33
31.01.2019;15:20:00;912;7.0;33
31.01.2019;15:30:00;984;7.2;33
31.01.2019;15:40:00;1051;7.3;33
31.01.2019;15:50:00;964;7.5;32
31.01.2019;16:00:00;774;7.6;32
31.01.2019;16:10:00;647;7.7;32
31.01.2019;16:20:00;668;7.9;32
31.01.2019;16:30:00;692;8.0;32
31.01.2019;16:40:00;619;8.1;32
31.01.2019;16:50:00;343;8.1;32
31.01.2019;17:00:00;235;8.2;32
31.01.2019;17:10:00;146;8.2;32
31.01.2019;17:20:00;0;8.2;32
01.02.2019;08:15:00;142;0;25
01.02.2019;08:25:00;196;0;26
01.02.2019;08:35:00;246;0;27
01.02.2019;08:45:00;281;0.1;27
01.02.2019;08:55:00;275;0.1;28
01.02.2019;09:05:00;279;0.2;28
01.02.2019;09:15:00;378;0.2;28
01.02.2019;09:25:00;593;0.3;28
01.02.2019;09:35:00;530;0.4;29
01.02.2019;09:45:00;678;0.5;29
01.02.2019;09:55:00;1303;0.7;29
01.02.2019;10:05:00;916;0.9;29
01.02.2019;10:15:00;1586;1.1;30
01.02.2019;10:25:00;1424;1.4;30
01.02.2019;10:35:00;912;1.5;30
01.02.2019;10:45:00;956;1.7;30
01.02.2019;10:55:00;928;1.9;30
01.02.2019;11:05:00;577;2.0;31
01.02.2019;11:15:00;1178;2.1;31
01.02.2019;11:25:00;1373;2.4;31
01.02.2019;11:35:00;1109;2.5;31
01.02.2019;11:45:00;980;2.7;31
01.02.2019;11:55:00;1010;2.9;31
01.02.2019;12:05:00;905;3.0;31
01.02.2019;12:15:00;791;3.2;31
01.02.2019;12:25:00;971;3.3;31
01.02.2019;12:35:00;1042;3.5;31
01.02.2019;12:45:00;978;3.6;31
01.02.2019;12:55:00;944;3.8;31
01.02.2019;13:05:00;932;4.0;31
01.02.2019;13:15:00;908;4.1;31
01.02.2019;13:25:00;918;4.3;31
01.02.2019;13:35:00;899;4.4;31
01.02.2019;13:45:00;924;4.6;31
01.02.2019;13:55:00;904;4.7;31
01.02.2019;14:05:00;888;4.9;32
01.02.2019;14:15:00;686;5.0;32
01.02.2019;14:25:00;784;5.1;32
01.02.2019;14:35:00;784;5.2;32
01.02.2019;14:45:00;652;5.3;32
01.02.2019;14:55:00;544;5.4;32
01.02.2019;15:05:00;529;5.5;32
01.02.2019;15:15:00;596;5.6;32
01.02.2019;15:25:00;471;5.7;32
01.02.2019;15:35:00;381;5.8;32
01.02.2019;15:45:00;325;5.8;32
01.02.2019;15:55:00;305;5.9;32
01.02.2019;16:05:00;300;5.9;32
01.02.2019;16:15:00;257;6.0;32
01.02.2019;16:25:00;208;6.0;32
01.02.2019;16:35:00;195;6.0;32
01.02.2019;16:45:00;222;6.1;32
01.02.2019;16:55:00;185;6.1;32
01.02.2019;17:05:00;56;6.1;31
01.02.2019;17:15:00;0;6.1;31
02.02.2019;08:15:00;127;0;25
02.02.2019;08:25:00;189;0;26
02.02.2019;08:35:00;236;0;27
02.02.2019;08:45:00;320;0.1;28
02.02.2019;08:55:00;376;0.1;28
02.02.2019;09:05:00;422;0.2;28
02.02.2019;09:15:00;469;0.3;29
02.02.2019;09:25:00;570;0.4;29
