Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
02.02.2019;09:35:00;710;0.5;29
02.02.2019;09:55:00;794;0.7;30
02.02.2019;10:05:00;855;0.9;30
02.02.2019;10:15:00;961;1.0;30
02.02.2019;10:25:00;1196;1.2;30
02.02.2019;10:35:00;1314;1.4;30
02.02.2019;10:45:00;1424;1.6;31
02.02.2019;10:55:00;1382;1.9;31
02.02.2019;11:05:00;1255;2.1;31
02.02.2019;11:15:00;1078;2.3;31
02.02.2019;11:25:00;1467;2.5;31
02.02.2019;11:35:00;2313;2.9;31
02.02.2019;11:45:00;1671;3.2;32
02.02.2019;11:55:00;1679;3.5;32
02.02.2019;12:05:00;1726;3.8;32
02.02.2019;12:15:00;1540;4.0;32
02.02.2019;12:25:00;1494;4.3;32
02.02.2019;12:35:00;1505;4.5;32
02.02.2019;12:45:00;1718;4.8;33
02.02.2019;12:55:00;1392;5.0;33
02.02.2019;13:05:00;1246;5.3;32
02.02.2019;13:15:00;1239;5.4;33
02.02.2019;13:25:00;1198;5.7;33
02.02.2019;13:35:00;1091;5.8;33
02.02.2019;13:45:00;1238;6.0;33
02.02.2019;13:55:00;1095;6.2;33
02.02.2019;14:05:00;1054;6.4;33
02.02.2019;14:15:00;831;6.5;33
02.02.2019;14:25:00;582;6.6;33
02.02.2019;14:35:00;591;6.7;32
02.02.2019;14:45:00;642;6.8;32
02.02.2019;14:55:00;411;6.9;32
02.02.2019;15:05:00;343;7.0;32
02.02.2019;15:15:00;361;7.0;32
02.02.2019;15:25:00;408;7.1;32
02.02.2019;15:35:00;425;7.2;32
02.02.2019;15:45:00;337;7.2;32
02.02.2019;15:55:00;367;7.3;32
02.02.2019;16:05:00;272;7.3;32
02.02.2019;16:15:00;230;7.4;32
02.02.2019;16:25:00;241;7.4;32
02.02.2019;16:35:00;219;7.4;32
02.02.2019;16:45:00;166;7.5;32
02.02.2019;16:55:00;142;7.5;32
02.02.2019;17:05:00;120;7.5;32
02.02.2019;17:15:00;104;7.5;32
02.02.2019;17:25:00;89;7.6;32
03.02.2019;09:10:00;84;0;27
03.02.2019;09:20:00;138;0;27
03.02.2019;09:30:00;131;0;28
03.02.2019;09:40:00;123;0;28
03.02.2019;09:50:00;122;0;28
03.02.2019;10:00:00;134;0.1;29
03.02.2019;10:10:00;149;0.1;29
03.02.2019;10:20:00;164;0.1;29
03.02.2019;10:30:00;158;0.1;29
03.02.2019;10:40:00;170;0.2;29
03.02.2019;10:50:00;169;0.2;30
03.02.2019;11:00:00;188;0.2;30
03.02.2019;11:10:00;187;0.3;30
03.02.2019;11:20:00;221;0.3;30
03.02.2019;11:30:00;166;0.3;30
03.02.2019;11:40:00;172;0.4;30
03.02.2019;11:50:00;178;0.4;30
03.02.2019;12:00:00;169;0.4;30
03.02.2019;12:10:00;158;0.4;30
03.02.2019;12:20:00;157;0.5;30
03.02.2019;12:30:00;172;0.5;30
03.02.2019;12:40:00;170;0.5;31
03.02.2019;12:50:00;187;0.5;31
03.02.2019;13:00:00;188;0.6;31
03.02.2019;13:10:00;161;0.6;31
03.02.2019;13:20:00;165;0.6;31
03.02.2019;13:30:00;171;0.7;31
03.02.2019;13:40:00;153;0.7;31
03.02.2019;13:50:00;144;0.7;31
03.02.2019;14:00:00;134;0.7;31
03.02.2019;14:10:00;135;0.8;31
03.02.2019;14:20:00;137;0.8;31
03.02.2019;14:30:00;131;0.8;31
03.02.2019;14:40:00;116;0.8;31
03.02.2019;14:50:00;116;0.8;31
03.02.2019;15:00:00;114;0.9;31
03.02.2019;15:10:00;112;0.9;31
03.02.2019;15:20:00;111;0.9;31
03.02.2019;15:30:00;107;0.9;31
03.02.2019;15:40:00;103;0.9;31
03.02.2019;15:50:00;99;1.0;31
03.02.2019;16:00:00;98;1.0;31
03.02.2019;16:10:00;96;1.0;31
03.02.2019;16:20:00;94;1.0;31
03.02.2019;16:30:00;91;1.0;31
03.02.2019;16:40:00;92;1.0;31
03.02.2019;16:50:00;91;1.0;31
03.02.2019;17:00:00;90;1.1;31
04.02.2019;09:45:00;120;0;26
04.02.2019;09:55:00;0;0;27
04.02.2019;12:35:00;105;0;28
04.02.2019;12:45:00;137;0;28
04.02.2019;12:55:00;144;0;28
04.02.2019;13:05:00;137;0.1;29
04.02.2019;13:15:00;129;0.1;29
04.02.2019;13:25:00;128;0.1;29
04.02.2019;13:35:00;129;0.1;29
04.02.2019;13:45:00;127;0.1;29
04.02.2019;13:55:00;126;0.2;30
04.02.2019;14:05:00;128;0.2;30
04.02.2019;14:15:00;118;0.2;30
04.02.2019;14:25:00;130;0.2;30
04.02.2019;14:35:00;147;0.2;30
04.02.2019;14:45:00;129;0.3;30
04.02.2019;14:55:00;141;0.3;30
04.02.2019;15:05:00;117;0.3;30
04.02.2019;15:15:00;119;0.3;30
04.02.2019;15:25:00;110;0.3;30
04.02.2019;15:35:00;109;0.4;30
04.02.2019;15:45:00;108;0.4;30
04.02.2019;15:55:00;116;0.4;31
04.02.2019;16:05:00;96;0.4;31
04.02.2019;16:15:00;0;0.4;0
04.02.2019;16:25:00;0;0.4;0
04.02.2019;16:35:00;0;0.4;0
04.02.2019;16:45:00;0;0.4;0
04.02.2019;16:55:00;0;0.4;0
04.02.2019;17:05:00;0;0.4;0
05.02.2019;09:35:00;121;0;26
05.02.2019;09:45:00;0;0;27
05.02.2019;09:55:00;130;0;27
05.02.2019;10:05:00;119;0;27
05.02.2019;10:15:00;119;0;28
05.02.2019;10:25:00;120;0;28
05.02.2019;10:35:00;128;0.1;28
05.02.2019;10:45:00;135;0.1;28
05.02.2019;10:55:00;140;0.1;29
05.02.2019;11:05:00;164;0.1;29
05.02.2019;11:15:00;202;0.2;29
05.02.2019;11:25:00;196;0.2;29
05.02.2019;11:35:00;185;0.2;29
05.02.2019;11:45:00;184;0.3;29
05.02.2019;11:55:00;168;0.3;30
05.02.2019;12:05:00;173;0.3;30
05.02.2019;12:15:00;165;0.4;30
05.02.2019;12:25:00;168;0.4;30
05.02.2019;12:35:00;172;0.4;30
05.02.2019;12:45:00;186;0.4;30
05.02.2019;12:55:00;182;0.5;30
05.02.2019;13:05:00;171;0.5;30
05.02.2019;13:15:00;157;0.5;30
05.02.2019;13:25:00;142;0.6;30
05.02.2019;13:35:00;150;0.6;30
05.02.2019;13:45:00;148;0.6;30
05.02.2019;13:55:00;128;0.6;30
05.02.2019;14:05:00;130;0.6;30
05.02.2019;14:15:00;130;0.7;31
05.02.2019;14:25:00;130;0.7;31
05.02.2019;14:35:00;131;0.7;31
05.02.2019;14:45:00;132;0.7;31
05.02.2019;14:55:00;142;0.8;31
05.02.2019;15:05:00;127;0.8;31
05.02.2019;15:15:00;117;0.8;31
05.02.2019;15:25:00;109;0.8;31
05.02.2019;15:35:00;106;0.8;31
05.02.2019;15:45:00;104;0.8;31
05.02.2019;15:55:00;100;0.9;31
05.02.2019;16:05:00;96;0.9;31
05.02.2019;16:15:00;95;0.9;31
05.02.2019;16:25:00;92;0.9;31
06.02.2019;10:15:00;117;0;27
06.02.2019;10:25:00;109;0;27
06.02.2019;10:35:00;123;0;27
06.02.2019;10:45:00;133;0;28
06.02.2019;10:55:00;134;0;28
06.02.2019;11:05:00;145;0.1;28
06.02.2019;11:15:00;150;0.1;28
06.02.2019;11:25:00;159;0.1;29
06.02.2019;11:35:00;162;0.1;29
06.02.2019;11:45:00;172;0.2;29
06.02.2019;11:55:00;143;0.2;29
06.02.2019;12:05:00;137;0.2;29
06.02.2019;12:15:00;159;0.2;29
06.02.2019;12:25:00;143;0.3;29
06.02.2019;12:35:00;155;0.3;29
06.02.2019;12:45:00;158;0.3;30
06.02.2019;12:55:00;155;0.3;30
06.02.2019;13:05:00;145;0.4;30
06.02.2019;13:15:00;142;0.4;30
06.02.2019;13:25:00;146;0.4;30
06.02.2019;13:35:00;142;0.4;30
06.02.2019;13:45:00;138;0.5;30
06.02.2019;13:55:00;134;0.5;30
06.02.2019;14:05:00;135;0.5;30
06.02.2019;14:15:00;135;0.5;30
06.02.2019;14:25:00;133;0.6;30
06.02.2019;14:35:00;131;0.6;30
06.02.2019;14:45:00;130;0.6;30
06.02.2019;14:55:00;128;0.6;30
06.02.2019;15:05:00;124;0.6;30
06.02.2019;15:15:00;114;0.7;30
06.02.2019;15:25:00;112;0.7;30
06.02.2019;15:35:00;105;0.7;30
06.02.2019;15:45:00;105;0.7;30
06.02.2019;15:55:00;101;0.7;31
06.02.2019;16:05:00;97;0.7;31
06.02.2019;16:15:00;92;0.8;31
06.02.2019;16:25:00;0;0.8;0
06.02.2019;16:35:00;0;0.8;0
07.02.2019;10:25:00;128;0;27
07.02.2019;10:35:00;140;0;27
07.02.2019;10:45:00;144;0;27
07.02.2019;10:55:00;142;0;28
07.02.2019;11:05:00;159;0.1;28
07.02.2019;11:15:00;154;0.1;28
07.02.2019;11:25:00;149;0.1;28
07.02.2019;11:35:00;150;0.1;29
07.02.2019;11:45:00;144;0.2;29
07.02.2019;11:55:00;144;0.2;29
07.02.2019;12:05:00;146;0.2;29
07.02.2019;12:15:00;143;0.2;29
07.02.2019;12:25:00;142;0.3;29
07.02.2019;12:35:00;134;0.3;30
07.02.2019;12:45:00;126;0.3;30
07.02.2019;12:55:00;122;0.3;30
07.02.2019;13:05:00;118;0.3;30
07.02.2019;13:15:00;117;0.4;30
07.02.2019;13:25:00;118;0.4;30
07.02.2019;13:35:00;118;0.4;30
07.02.2019;13:45:00;116;0.4;30
07.02.2019;13:55:00;108;0.4;30
07.02.2019;14:05:00;111;0.5;30
07.02.2019;14:15:00;115;0.5;30
07.02.2019;14:25:00;117;0.5;30
07.02.2019;14:35:00;128;0.5;31
07.02.2019;14:45:00;130;0.5;31
07.02.2019;14:55:00;132;0.6;31
07.02.2019;15:05:00;134;0.6;31
07.02.2019;15:15:00;116;0.6;31
07.02.2019;15:25:00;126;0.6;31
07.02.2019;15:35:00;130;0.6;31
07.02.2019;15:45:00;120;0.7;31
07.02.2019;15:55:00;117;0.7;31
07.02.2019;16:05:00;114;0.7;31
07.02.2019;16:15:00;110;0.7;31
07.02.2019;16:25:00;100;0.7;31
07.02.2019;16:35:00;95;0.7;31
07.02.2019;16:45:00;93;0.8;31
07.02.2019;16:55:00;92;0.8;31
07.02.2019;17:05:00;92;0.8;31
07.02.2019;17:15:00;88;0.8;31
08.02.2019;08:30:00;0;0;26
08.02.2019;08:40:00;159;0;27
08.02.2019;08:50:00;221;0;27
08.02.2019;09:00:00;278;0.1;27
08.02.2019;09:10:00;293;0.1;28
08.02.2019;09:20:00;326;0.2;28
08.02.2019;09:30:00;370;0.2;28
08.02.2019;09:40:00;412;0.3;29
08.02.2019;09:50:00;555;0.4;29
08.02.2019;10:00:00;686;0.5;29
08.02.2019;10:10:00;788;0.6;29
08.02.2019;10:20:00;837;0.7;30
08.02.2019;10:30:00;919;0.9;30
08.02.2019;10:40:00;1071;1.0;30
08.02.2019;10:50:00;1189;1.2;31
08.02.2019;11:00:00;1302;1.5;31
08.02.2019;11:10:00;1309;1.7;31
08.02.2019;11:20:00;1579;1.9;32
08.02.2019;11:30:00;1581;2.2;32
08.02.2019;11:40:00;1920;2.5;33
08.02.2019;11:50:00;1945;2.8;34
08.02.2019;12:00:00;2079;3.1;34
08.02.2019;12:10:00;2687;3.5;35
08.02.2019;12:20:00;2994;4.0;36
08.02.2019;12:30:00;3431;4.6;38
08.02.2019;12:40:00;3531;5.1;38
08.02.2019;12:50:00;3564;5.7;39
08.02.2019;13:00:00;3887;6.3;40
08.02.2019;13:10:00;4561;7.1;41
08.02.2019;13:20:00;4733;7.8;42
08.02.2019;13:30:00;4486;8.6;43
08.02.2019;13:40:00;4662;9.4;44
08.02.2019;13:50:00;3932;10.1;44
08.02.2019;14:00:00;2746;10.6;42
08.02.2019;14:10:00;2337;11.0;41
08.02.2019;14:20:00;2366;11.3;40
08.02.2019;14:30:00;2524;11.7;40
08.02.2019;14:40:00;2383;12.1;39
08.02.2019;14:50:00;2180;12.5;39
08.02.2019;15:00:00;1939;12.9;38
08.02.2019;15:10:00;1700;13.1;38
08.02.2019;15:20:00;1435;13.4;37
08.02.2019;15:30:00;1111;13.6;36
08.02.2019;15:40:00;923;13.8;36
08.02.2019;15:50:00;936;13.9;35
08.02.2019;16:00:00;935;14.1;35
08.02.2019;16:10:00;857;14.2;35
08.02.2019;16:20:00;695;14.3;34
08.02.2019;16:30:00;628;14.4;34
08.02.2019;16:40:00;504;14.5;34
08.02.2019;16:50:00;438;14.6;34
08.02.2019;17:00:00;341;14.7;34
08.02.2019;17:10:00;257;14.7;34
08.02.2019;17:20:00;193;14.7;33
08.02.2019;17:30:00;129;14.8;33
08.02.2019;17:40:00;91;14.8;33
08.02.2019;17:50:00;0;14.8;0
09.02.2019;08:10:00;99;0;26
09.02.2019;08:20:00;121;0;27
09.02.2019;08:30:00;138;0;27
09.02.2019;08:40:00;303;0;28
09.02.2019;08:50:00;423;0.1;28
09.02.2019;09:00:00;1007;0.3;29
09.02.2019;09:10:00;1109;0.4;29
09.02.2019;09:20:00;990;0.6;29
09.02.2019;09:30:00;978;0.7;30
09.02.2019;09:40:00;1436;1.0;30
09.02.2019;09:50:00;1198;1.2;30
09.02.2019;10:00:00;570;1.3;31
09.02.2019;10:10:00;1462;1.5;31
09.02.2019;10:20:00;1825;1.7;31
09.02.2019;10:30:00;1366;2.0;31
09.02.2019;10:40:00;2388;2.3;31
09.02.2019;10:50:00;2263;2.7;32
09.02.2019;11:00:00;2211;3.1;33
09.02.2019;11:10:00;1870;3.3;33
09.02.2019;11:20:00;3514;4.0;35
09.02.2019;11:30:00;3172;4.6;36
09.02.2019;11:40:00;2331;5.0;36
09.02.2019;11:50:00;2744;5.5;36
09.02.2019;12:00:00;2326;6.0;37
09.02.2019;12:10:00;3436;6.5;37
09.02.2019;12:20:00;3926;7.1;38
09.02.2019;12:30:00;3366;7.7;39
09.02.2019;12:40:00;1766;8.1;38
09.02.2019;12:50:00;2297;8.5;37
09.02.2019;13:00:00;3797;9.1;38
09.02.2019;13:10:00;2953;9.6;39
09.02.2019;13:20:00;3855;10.2;40
09.02.2019;13:30:00;2889;10.8;39
09.02.2019;13:40:00;2305;11.2;39
09.02.2019;13:50:00;2654;11.7;39
09.02.2019;14:00:00;1226;12.0;38
09.02.2019;14:10:00;717;12.1;36
09.02.2019;14:20:00;1180;12.3;35
09.02.2019;14:30:00;785;12.4;35
09.02.2019;14:40:00;448;12.5;35
09.02.2019;14:50:00;1068;12.6;34
09.02.2019;15:00:00;1012;12.8;34
09.02.2019;15:10:00;1221;12.9;34
09.02.2019;15:20:00;858;13.1;34
09.02.2019;15:30:00;1234;13.3;34
09.02.2019;15:40:00;934;13.5;34
09.02.2019;15:50:00;849;13.6;34
09.02.2019;16:00:00;815;13.8;34
09.02.2019;16:10:00;691;13.9;34
09.02.2019;16:20:00;616;14.0;34
09.02.2019;16:30:00;560;14.1;33
09.02.2019;16:40:00;451;14.2;33
09.02.2019;16:50:00;369;14.2;33
09.02.2019;17:00:00;258;14.3;33
09.02.2019;17:10:00;202;14.3;33
09.02.2019;17:20:00;146;14.3;33
09.02.2019;17:30:00;104;14.3;33
09.02.2019;17:40:00;89;14.4;33
09.02.2019;17:50:00;87;14.4;33
10.02.2019;07:55:00;128;0;24
10.02.2019;08:05:00;183;0;27
10.02.2019;08:15:00;256;0;28
10.02.2019;08:25:00;380;0.1;28
10.02.2019;08:35:00;407;0.2;29
10.02.2019;08:45:00;462;0.2;29
10.02.2019;09:05:00;627;0.4;30
10.02.2019;09:10:00;723;0.5;30
10.02.2019;09:20:00;1016;0.6;30
10.02.2019;09:30:00;920;0.8;31
10.02.2019;09:50:00;1204;1.1;31
10.02.2019;10:00:00;1857;1.4;31
10.02.2019;10:10:00;2478;1.8;32
10.02.2019;10:20:00;1971;2.2;32
10.02.2019;10:30:00;1475;2.4;32
10.02.2019;10:40:00;2120;2.7;33
10.02.2019;10:50:00;1997;3.2;34
10.02.2019;11:00:00;1876;3.5;34
10.02.2019;11:10:00;2110;3.8;34
10.02.2019;11:20:00;2662;4.2;34
10.02.2019;11:30:00;1717;4.5;34
10.02.2019;11:40:00;1427;4.8;34
10.02.2019;11:50:00;1284;5.0;34
10.02.2019;12:00:00;1549;5.2;34
10.02.2019;12:10:00;1854;5.5;34
10.02.2019;12:20:00;2788;6.0;35
10.02.2019;12:30:00;2177;6.3;35
10.02.2019;12:40:00;3059;6.8;36
10.02.2019;12:50:00;1891;7.2;36
10.02.2019;13:00:00;1263;7.4;35
10.02.2019;13:10:00;1917;7.7;35
10.02.2019;13:20:00;1791;8.0;35
10.02.2019;13:30:00;1160;8.2;35
10.02.2019;13:40:00;717;8.4;34
10.02.2019;13:50:00;838;8.5;34
10.02.2019;14:00:00;641;8.6;34
10.02.2019;14:10:00;550;8.7;34
10.02.2019;14:20:00;516;8.8;34
10.02.2019;14:30:00;631;8.9;34
10.02.2019;14:40:00;624;9.0;34
10.02.2019;14:50:00;577;9.1;34
10.02.2019;15:00:00;528;9.2;34
10.02.2019;15:10:00;635;9.3;33
10.02.2019;15:20:00;441;9.4;33
10.02.2019;15:30:00;552;9.5;33
10.02.2019;15:40:00;435;9.5;33
10.02.2019;15:50:00;325;9.6;33
10.02.2019;16:00:00;251;9.6;33
10.02.2019;16:10:00;211;9.7;33
10.02.2019;16:20:00;157;9.7;33
10.02.2019;16:30:00;245;9.7;33
10.02.2019;16:40:00;149;9.8;33
10.02.2019;16:50:00;107;9.8;33
10.02.2019;17:00:00;100;9.8;33
10.02.2019;17:10:00;91;9.8;33
11.02.2019;08:00:00;127;0;26
11.02.2019;08:10:00;222;0;27
11.02.2019;08:20:00;278;0;28
11.02.2019;08:30:00;357;0.1;28
11.02.2019;08:40:00;575;0.2;29
11.02.2019;08:50:00;627;0.3;29
11.02.2019;09:00:00;569;0.4;29
11.02.2019;09:10:00;651;0.5;30
11.02.2019;09:20:00;879;0.6;30
11.02.2019;09:30:00;1399;0.8;30
11.02.2019;09:40:00;1689;1.1;30
11.02.2019;09:50:00;1109;1.3;31
11.02.2019;10:00:00;3978;1.9;32
11.02.2019;10:10:00;1320;2.2;32
11.02.2019;10:20:00;1815;2.5;32
11.02.2019;10:30:00;1377;2.7;32
11.02.2019;10:40:00;1492;2.9;32
11.02.2019;10:50:00;3043;3.4;33
11.02.2019;11:00:00;4140;4.2;37
11.02.2019;11:10:00;1484;4.5;35
11.02.2019;11:20:00;826;4.7;34
11.02.2019;11:30:00;690;4.8;33
11.02.2019;11:40:00;940;4.9;33
11.02.2019;11:50:00;1165;5.1;33
11.02.2019;12:00:00;1422;5.4;33
11.02.2019;12:10:00;2236;5.7;34
11.02.2019;12:20:00;2819;6.1;34
11.02.2019;12:30:00;6408;7.1;39
11.02.2019;12:40:00;5623;8.1;42
11.02.2019;12:50:00;5991;9.1;44
11.02.2019;13:00:00;2365;9.6;42
11.02.2019;13:10:00;2264;10.1;41
11.02.2019;13:20:00;2338;10.6;41
11.02.2019;13:30:00;1571;10.9;39
11.02.2019;13:40:00;1861;11.2;39
11.02.2019;13:50:00;1343;11.4;38
11.02.2019;14:00:00;859;11.6;36
11.02.2019;14:10:00;584;11.7;36
11.02.2019;14:20:00;587;11.8;35
11.02.2019;14:30:00;973;11.9;35
11.02.2019;14:40:00;1273;12.2;35
11.02.2019;14:50:00;2286;12.5;35
11.02.2019;15:00:00;2291;12.9;36
11.02.2019;15:10:00;1735;13.2;36
11.02.2019;15:20:00;1876;13.5;36
11.02.2019;15:30:00;1455;13.8;36
11.02.2019;15:40:00;1258;14.0;35
11.02.2019;15:50:00;960;14.2;35
11.02.2019;16:00:00;1062;14.4;35
11.02.2019;16:10:00;588;14.5;34
11.02.2019;16:20:00;1352;14.6;34
11.02.2019;16:30:00;960;14.8;34
11.02.2019;16:40:00;788;14.9;34
11.02.2019;16:50:00;446;15.0;34
11.02.2019;17:00:00;252;15.1;34
11.02.2019;17:10:00;198;15.1;34
11.02.2019;17:20:00;189;15.1;34
11.02.2019;17:30:00;103;15.1;33
11.02.2019;17:40:00;88;15.2;33
11.02.2019;17:50:00;59;15.2;33
12.02.2019;07:50:00;93;0;25
12.02.2019;08:00:00;136;0;27
12.02.2019;08:10:00;212;0;28
12.02.2019;08:20:00;261;0.1;28
12.02.2019;08:30:00;328;0.1;28
12.02.2019;08:40:00;409;0.2;29
12.02.2019;08:50:00;532;0.3;29
12.02.2019;09:00:00;767;0.4;29
12.02.2019;09:10:00;942;0.5;30
12.02.2019;09:20:00;1164;0.7;30
12.02.2019;09:30:00;1351;0.9;30
12.02.2019;09:40:00;2140;1.2;31
12.02.2019;09:50:00;2008;1.6;31
12.02.2019;10:00:00;1645;1.9;31
12.02.2019;10:10:00;2388;2.3;32
12.02.2019;10:20:00;2341;2.7;33
12.02.2019;10:30:00;3307;3.2;34
12.02.2019;10:40:00;3443;3.8;36
12.02.2019;10:50:00;3860;4.5;38
12.02.2019;11:00:00;2674;5.0;38
12.02.2019;11:10:00;3688;5.6;38
12.02.2019;11:20:00;4202;6.2;39
12.02.2019;11:30:00;4797;7.0;41
12.02.2019;11:40:00;3022;7.6;41
12.02.2019;11:50:00;3135;8.1;40
12.02.2019;12:00:00;2861;8.6;40
12.02.2019;12:10:00;2544;9.1;39
12.02.2019;12:20:00;2841;9.5;39
12.02.2019;12:30:00;3633;10.0;39
12.02.2019;12:40:00;2469;10.5;39
12.02.2019;12:50:00;3038;11.1;40
12.02.2019;13:00:00;3003;11.6;40
12.02.2019;13:10:00;2502;12.0;39
12.02.2019;13:20:00;2764;12.4;39
12.02.2019;13:30:00;2609;12.9;39
12.02.2019;13:40:00;2293;13.3;38
12.02.2019;13:50:00;2205;13.6;38
12.02.2019;14:00:00;2788;14.1;39
12.02.2019;14:10:00;2374;14.5;38
12.02.2019;14:20:00;2010;14.8;38
12.02.2019;14:30:00;2343;15.2;38
12.02.2019;14:40:00;2096;15.6;38
12.02.2019;14:50:00;1660;15.9;37
12.02.2019;15:00:00;1674;16.1;37
12.02.2019;15:10:00;1314;16.4;36
12.02.2019;15:20:00;1225;16.6;36
12.02.2019;15:30:00;980;16.8;35
12.02.2019;15:40:00;754;16.9;35
12.02.2019;15:50:00;637;17.0;35
12.02.2019;16:00:00;743;17.1;35
12.02.2019;16:10:00;762;17.3;34
12.02.2019;16:20:00;648;17.4;34
12.02.2019;16:30:00;453;17.5;34
12.02.2019;16:40:00;357;17.5;34
12.02.2019;16:50:00;355;17.6;34
12.02.2019;17:00:00;355;17.6;34
12.02.2019;17:10:00;225;17.7;34
12.02.2019;17:20:00;169;17.7;33
12.02.2019;17:30:00;101;17.7;33
12.02.2019;17:40:00;99;17.8;33
12.02.2019;17:50:00;90;17.8;33
13.02.2019;07:45:00;149;0;25
13.02.2019;07:55:00;219;0;27
13.02.2019;08:05:00;257;0;28
13.02.2019;08:15:00;299;0.1;28
13.02.2019;08:25:00;442;0.1;28
13.02.2019;08:35:00;560;0.2;29
13.02.2019;08:45:00;793;0.4;29
13.02.2019;08:55:00;949;0.5;29
13.02.2019;09:05:00;1085;0.7;30
13.02.2019;09:15:00;1324;0.9;30
13.02.2019;09:25:00;1571;1.1;30
13.02.2019;09:35:00;2927;1.6;31
13.02.2019;09:45:00;3090;2.1;32
13.02.2019;09:55:00;3274;2.6;34
13.02.2019;10:05:00;3685;3.2;35
13.02.2019;10:15:00;4043;3.9;36
13.02.2019;10:25:00;4397;4.6;38
13.02.2019;10:35:00;4602;5.3;39
13.02.2019;10:45:00;4806;6.1;40
13.02.2019;10:55:00;4976;6.9;42
13.02.2019;11:05:00;5130;7.7;43
13.02.2019;11:15:00;5246;8.6;44
13.02.2019;11:25:00;5281;9.5;45
13.02.2019;11:35:00;5127;10.3;45
13.02.2019;11:45:00;4969;11.2;46
13.02.2019;11:55:00;4770;12.0;46
13.02.2019;12:05:00;4703;12.7;46
13.02.2019;12:15:00;4849;13.5;46
13.02.2019;12:25:00;4609;14.3;47
13.02.2019;12:35:00;5676;15.2;47
13.02.2019;12:45:00;5709;16.1;48
13.02.2019;12:55:00;5687;17.1;44
13.02.2019;13:05:00;5711;18.0;46
13.02.2019;13:15:00;5700;18.9;48
13.02.2019;13:25:00;5674;19.9;47
13.02.2019;13:35:00;5549;20.8;44
13.02.2019;13:45:00;5519;21.7;47
13.02.2019;13:55:00;4880;22.6;48
13.02.2019;14:05:00;4426;23.3;47
13.02.2019;14:15:00;3955;24.0;47
13.02.2019;14:25:00;3179;24.5;46
13.02.2019;14:35:00;4177;25.2;46
13.02.2019;14:45:00;3607;25.8;45
13.02.2019;14:55:00;3221;26.4;45
13.02.2019;15:05:00;3471;26.9;44
13.02.2019;15:15:00;3117;27.4;44
13.02.2019;15:25:00;2285;27.9;43
13.02.2019;15:35:00;1670;28.2;41
13.02.2019;15:45:00;1248;28.4;40
13.02.2019;15:55:00;1129;28.6;39
13.02.2019;16:05:00;1034;28.7;38
13.02.2019;16:15:00;695;28.9;37
13.02.2019;16:25:00;437;29.0;37
13.02.2019;16:35:00;285;29.0;36
13.02.2019;16:45:00;290;29.1;36
13.02.2019;16:55:00;261;29.1;36
13.02.2019;17:05:00;235;29.1;35
13.02.2019;17:15:00;209;29.2;35
13.02.2019;17:25:00;173;29.2;35
13.02.2019;17:35:00;108;29.2;35
13.02.2019;17:45:00;105;29.2;34
13.02.2019;17:55:00;90;29.3;34
13.02.2019;18:05:00;87;29.3;34
14.02.2019;07:45:00;139;0;26
14.02.2019;07:55:00;153;0;27
14.02.2019;08:05:00;221;0;28
14.02.2019;08:15:00;277;0.1;28
14.02.2019;08:25:00;525;0.1;29
14.02.2019;08:35:00;638;0.2;29
14.02.2019;08:45:00;774;0.4;29
14.02.2019;08:55:00;893;0.5;30
14.02.2019;09:05:00;1110;0.7;30
14.02.2019;09:15:00;1341;0.9;30
14.02.2019;09:25:00;2249;1.2;30
14.02.2019;09:35:00;2864;1.6;31
14.02.2019;09:45:00;3111;2.1;33
14.02.2019;09:55:00;3485;2.7;34
14.02.2019;10:05:00;3718;3.3;35
14.02.2019;10:15:00;4087;4.0;36
14.02.2019;10:25:00;4276;4.7;38
14.02.2019;10:35:00;4588;5.4;39
14.02.2019;10:45:00;4854;6.2;41
14.02.2019;10:55:00;4936;7.0;42
14.02.2019;11:05:00;5022;7.8;43
14.02.2019;11:15:00;5068;8.6;44
14.02.2019;11:25:00;5306;9.5;45
14.02.2019;11:35:00;5463;10.4;46
14.02.2019;11:45:00;5291;11.3;46
14.02.2019;11:55:00;5140;12.1;46
14.02.2019;12:05:00;5164;12.9;47
14.02.2019;12:15:00;5034;13.8;47
14.02.2019;12:25:00;4920;14.6;48
14.02.2019;12:35:00;4509;15.4;47
14.02.2019;12:45:00;5649;16.3;48
14.02.2019;12:55:00;5696;17.2;44
14.02.2019;13:05:00;5689;18.1;45
14.02.2019;13:15:00;5667;19.1;47
14.02.2019;13:25:00;5649;20.0;48
14.02.2019;13:35:00;5543;20.9;44
14.02.2019;13:45:00;5489;21.8;46
14.02.2019;13:55:00;5319;22.7;47
14.02.2019;14:05:00;4701;23.5;48
14.02.2019;14:15:00;4239;24.2;47
14.02.2019;14:25:00;3660;24.8;47
14.02.2019;14:35:00;3279;25.4;45
14.02.2019;14:45:00;3985;26.1;46
14.02.2019;14:55:00;3368;26.6;45
14.02.2019;15:05:00;2858;27.1;44
14.02.2019;15:15:00;3499;27.7;45
14.02.2019;15:25:00;1651;28.0;42
14.02.2019;15:35:00;1921;28.3;42
14.02.2019;15:45:00;1387;28.6;40
14.02.2019;15:55:00;1570;28.8;40
14.02.2019;16:05:00;980;29.0;39
14.02.2019;16:15:00;700;29.2;37
14.02.2019;16:25:00;715;29.3;37
14.02.2019;16:35:00;608;29.4;37
14.02.2019;16:45:00;728;29.5;36
14.02.2019;16:55:00;521;29.6;36
14.02.2019;17:05:00;366;29.7;36
14.02.2019;17:15:00;345;29.7;36
14.02.2019;17:25:00;254;29.8;35
14.02.2019;17:35:00;172;29.8;35
14.02.2019;17:45:00;104;29.8;35
14.02.2019;17:55:00;0;29.8;35
15.02.2019;07:45:00;147;0;26
15.02.2019;07:55:00;191;0;27
15.02.2019;08:05:00;237;0;28
15.02.2019;08:15:00;320;0.1;28
15.02.2019;08:25:00;517;0.2;29
15.02.2019;08:35:00;657;0.3;29
15.02.2019;08:45:00;795;0.4;29
15.02.2019;08:55:00;957;0.5;30
15.02.2019;09:05:00;1157;0.7;30
15.02.2019;09:15:00;1346;0.9;30
15.02.2019;09:40:00;3139;1.9;32
15.02.2019;09:45:00;3276;2.2;33
15.02.2019;09:55:00;3533;2.8;34
15.02.2019;10:05:00;3851;3.4;36
15.02.2019;10:15:00;4162;4.1;37
15.02.2019;10:25:00;4467;4.8;39
15.02.2019;10:35:00;4703;5.6;40
15.02.2019;10:45:00;4899;6.4;41
15.02.2019;10:55:00;5088;7.2;43
15.02.2019;11:05:00;5286;8.0;44
15.02.2019;11:25:00;5548;9.9;46
15.02.2019;11:35:00;5606;10.8;47
15.02.2019;11:45:00;5522;11.7;48
15.02.2019;11:55:00;5346;12.6;48
15.02.2019;12:05:00;5101;13.4;48
15.02.2019;12:15:00;4835;14.2;48
15.02.2019;12:25:00;5142;15.1;48
15.02.2019;12:35:00;4837;15.9;48
15.02.2019;12:45:00;5632;16.7;48
15.02.2019;12:55:00;5669;17.7;44
15.02.2019;13:05:00;5669;18.6;46
15.02.2019;13:15:00;5632;19.5;48
15.02.2019;13:25:00;5571;20.5;44
15.02.2019;13:35:00;5518;21.4;45
15.02.2019;13:45:00;5474;22.3;47
15.02.2019;13:55:00;5390;23.2;48
15.02.2019;14:05:00;5047;24.0;44
15.02.2019;14:15:00;4307;24.8;45
15.02.2019;14:25:00;3882;25.4;45
15.02.2019;14:35:00;3343;26.0;45
15.02.2019;14:45:00;4078;26.6;45
15.02.2019;14:55:00;3569;27.2;45
15.02.2019;15:05:00;3092;27.8;44
15.02.2019;15:15:00;3372;28.3;44
15.02.2019;15:25:00;2821;28.8;44
15.02.2019;15:35:00;2029;29.2;42
15.02.2019;15:45:00;1469;29.4;41
15.02.2019;15:55:00;1166;29.6;40
15.02.2019;16:05:00;1177;29.8;39
15.02.2019;16:15:00;902;29.9;38
15.02.2019;16:25:00;589;30.1;37
15.02.2019;16:35:00;362;30.1;37
15.02.2019;16:45:00;286;30.2;37
15.02.2019;16:55:00;289;30.2;36
15.02.2019;17:05:00;257;30.3;36
15.02.2019;17:15:00;228;30.3;36
15.02.2019;17:25:00;196;30.3;35
15.02.2019;17:35:00;156;30.4;35
15.02.2019;17:45:00;123;30.4;35
15.02.2019;17:55:00;95;30.4;35
15.02.2019;18:05:00;85;30.4;34
16.02.2019;07:45:00;145;0;27
16.02.2019;07:55:00;188;0;28
16.02.2019;08:05:00;231;0;28
16.02.2019;08:15:00;417;0.1;29
16.02.2019;08:25:00;571;0.2;29
16.02.2019;08:35:00;718;0.3;30
16.02.2019;08:45:00;865;0.4;30
16.02.2019;08:55:00;1030;0.6;30
16.02.2019;09:05:00;1229;0.8;31
16.02.2019;09:15:00;1377;1.0;31
16.02.2019;09:25:00;2727;1.4;31
16.02.2019;09:35:00;3150;1.9;33
16.02.2019;09:45:00;3406;2.4;34
16.02.2019;09:55:00;3718;3.0;36
16.02.2019;10:05:00;4047;3.7;37
16.02.2019;10:15:00;4386;4.4;38
16.02.2019;10:25:00;4645;5.1;40
16.02.2019;10:35:00;4883;5.9;41
16.02.2019;10:45:00;5097;6.8;43
16.02.2019;10:55:00;5269;7.6;44
16.02.2019;11:05:00;5422;8.5;45
16.02.2019;11:15:00;5561;9.4;46
16.02.2019;11:25:00;5676;10.3;47
16.02.2019;11:35:00;5789;11.3;48
16.02.2019;11:45:00;5804;12.3;49
16.02.2019;11:55:00;5693;13.2;44
16.02.2019;12:05:00;5466;14.1;45
16.02.2019;12:15:00;5181;15.0;47
16.02.2019;12:25:00;5073;15.8;47
16.02.2019;12:35:00;5189;16.7;48
16.02.2019;12:45:00;4847;17.5;48
16.02.2019;12:55:00;5702;18.4;48
16.02.2019;13:05:00;5792;19.3;44
16.02.2019;13:15:00;5776;20.3;46
16.02.2019;13:25:00;5739;21.2;48
16.02.2019;13:35:00;5670;22.1;44
16.02.2019;13:45:00;5620;23.1;46
16.02.2019;13:55:00;5521;24.0;48
16.02.2019;14:05:00;5332;24.9;44
16.02.2019;14:15:00;4841;25.7;45
16.02.2019;14:25:00;4081;26.4;46
16.02.2019;14:35:00;3882;27.1;46
16.02.2019;14:45:00;3274;27.6;45
16.02.2019;14:55:00;3865;28.2;45
16.02.2019;15:05:00;3242;28.8;45
16.02.2019;15:15:00;2751;29.3;44
16.02.2019;15:25:00;3010;29.8;44
16.02.2019;15:35:00;2317;30.2;43
16.02.2019;15:45:00;2059;30.5;42
16.02.2019;15:55:00;1853;30.9;41
16.02.2019;16:05:00;1458;31.1;40
16.02.2019;16:15:00;1034;31.3;39
16.02.2019;16:25:00;659;31.5;38
16.02.2019;16:35:00;406;31.5;38
16.02.2019;16:45:00;263;31.6;37
16.02.2019;16:55:00;278;31.6;37
16.02.2019;17:05:00;247;31.7;37
16.02.2019;17:15:00;221;31.7;36
16.02.2019;17:25:00;191;31.8;36
16.02.2019;17:35:00;160;31.8;36
16.02.2019;17:45:00;130;31.8;36
16.02.2019;17:55:00;102;31.8;35
16.02.2019;18:05:00;88;31.8;35
17.02.2019;07:35:00;63;0;26
17.02.2019;07:45:00;136;0;28
17.02.2019;08:05:00;241;0;29
17.02.2019;08:10:00;355;0.1;29
17.02.2019;08:20:00;564;0.2;30
17.02.2019;08:30:00;728;0.3;30
17.02.2019;08:40:00;887;0.4;30
17.02.2019;08:50:00;1055;0.6;31
17.02.2019;09:00:00;1138;0.8;31
17.02.2019;09:10:00;1340;1.0;31
17.02.2019;09:20:00;1687;1.2;32
17.02.2019;09:30:00;3130;1.7;32
17.02.2019;09:40:00;3401;2.3;34
17.02.2019;09:50:00;3666;2.9;35
17.02.2019;10:00:00;4022;3.5;37
17.02.2019;10:10:00;4376;4.2;39
17.02.2019;10:20:00;4699;5.0;40
17.02.2019;10:30:00;4862;5.8;41
17.02.2019;10:40:00;4964;6.6;43
17.02.2019;10:50:00;4988;7.4;44
17.02.2019;11:00:00;5084;8.3;45
17.02.2019;11:10:00;4921;9.1;45
17.02.2019;11:20:00;5389;10.0;46
17.02.2019;11:30:00;5793;10.9;47
17.02.2019;11:40:00;5807;11.9;48
17.02.2019;11:50:00;5911;12.8;44
17.02.2019;12:00:00;5836;13.8;46
17.02.2019;12:10:00;5599;14.7;47
17.02.2019;12:20:00;5364;15.6;48
17.02.2019;12:30:00;5070;16.5;49
17.02.2019;12:40:00;5319;17.4;44
17.02.2019;12:50:00;4974;18.2;45
17.02.2019;13:00:00;5803;19.1;46
17.02.2019;13:10:00;5700;20.0;48
17.02.2019;13:20:00;5510;21.0;44
17.02.2019;13:30:00;5345;21.8;46
17.02.2019;13:40:00;5750;22.8;48
17.02.2019;13:50:00;5376;23.7;44
17.02.2019;14:00:00;5501;24.5;46
17.02.2019;14:10:00;5474;25.4;48
17.02.2019;14:20:00;4983;26.3;44
17.02.2019;14:30:00;4137;27.0;44
17.02.2019;14:40:00;3878;27.6;45
17.02.2019;14:50:00;3232;28.2;44
17.02.2019;15:00:00;3729;28.8;45
17.02.2019;15:10:00;3205;29.4;45
17.02.2019;15:20:00;2609;29.8;44
17.02.2019;15:30:00;2782;30.3;44
17.02.2019;15:40:00;2163;30.7;43
17.02.2019;15:50:00;2391;31.0;42
17.02.2019;16:00:00;1873;31.4;41
17.02.2019;16:10:00;1536;31.6;41
17.02.2019;16:20:00;910;31.8;39
17.02.2019;16:30:00;601;31.9;38
17.02.2019;16:40:00;358;32.0;38
17.02.2019;16:50:00;252;32.0;38
17.02.2019;17:00:00;260;32.1;37
17.02.2019;17:10:00;234;32.1;37
17.02.2019;17:20:00;208;32.2;37
17.02.2019;17:30:00;179;32.2;36
17.02.2019;17:40:00;149;32.2;36
17.02.2019;17:50:00;120;32.2;36
17.02.2019;18:00:00;98;32.3;36
17.02.2019;18:10:00;92;32.3;35
18.02.2019;07:35:00;105;0;26
18.02.2019;07:45:00;167;0;28
18.02.2019;07:55:00;203;0;28
18.02.2019;08:05:00;257;0.1;29
18.02.2019;08:15:00;503;0.1;29
18.02.2019;08:25:00;647;0.2;30
18.02.2019;08:35:00;793;0.3;30
18.02.2019;08:45:00;950;0.5;30
18.02.2019;08:55:00;1121;0.7;31
18.02.2019;09:05:00;1246;0.9;31
18.02.2019;09:15:00;1417;1.1;31
18.02.2019;09:25:00;2869;1.5;31
18.02.2019;09:35:00;3162;2.0;33
18.02.2019;09:45:00;3427;2.6;35
18.02.2019;09:55:00;3771;3.2;36
18.02.2019;10:05:00;4111;3.8;37
18.02.2019;10:15:00;4452;4.6;39
18.02.2019;10:25:00;4689;5.3;40
18.02.2019;10:35:00;4891;6.1;42
18.02.2019;10:45:00;5068;7.0;43
18.02.2019;10:55:00;5226;7.8;44
18.02.2019;11:05:00;5370;8.7;45
18.02.2019;11:15:00;5520;9.6;46
18.02.2019;11:25:00;5664;10.5;47
18.02.2019;11:35:00;5760;11.5;48
18.02.2019;11:45:00;5844;12.4;46
18.02.2019;11:55:00;5901;13.4;45
18.02.2019;12:05:00;5863;14.4;47
18.02.2019;12:15:00;5653;15.3;48
18.02.2019;12:25:00;5352;16.2;44
18.02.2019;12:35:00;5030;17.1;45
18.02.2019;12:45:00;5317;17.9;46
18.02.2019;12:55:00;4979;18.8;47
18.02.2019;13:05:00;4598;19.5;48
18.02.2019;13:15:00;5708;20.5;46
18.02.2019;13:25:00;5682;21.4;45
18.02.2019;13:35:00;5648;22.4;47
18.02.2019;13:45:00;5604;23.3;48
18.02.2019;13:55:00;5489;24.2;44
18.02.2019;14:05:00;5406;25.1;47
18.02.2019;14:15:00;5192;26.0;48
18.02.2019;14:25:00;4702;26.8;49
18.02.2019;14:35:00;3968;27.5;48
18.02.2019;14:45:00;3551;28.0;47
18.02.2019;14:55:00;3047;28.6;46
18.02.2019;15:05:00;3331;29.1;46
18.02.2019;15:15:00;3062;29.7;45
18.02.2019;15:25:00;2738;30.1;44
18.02.2019;15:45:00;1999;30.9;43
18.02.2019;15:50:00;1691;31.1;42
18.02.2019;16:00:00;1869;31.4;42
18.02.2019;16:10:00;1449;31.7;41
18.02.2019;16:20:00;1023;31.9;40
18.02.2019;16:30:00;660;32.0;38
18.02.2019;16:40:00;428;32.1;38
18.02.2019;16:50:00;280;32.1;38
18.02.2019;17:00:00;291;32.2;37
18.02.2019;17:10:00;251;32.2;37
18.02.2019;17:20:00;222;32.2;37
18.02.2019;17:30:00;183;32.3;36
18.02.2019;17:40:00;144;32.3;36
18.02.2019;17:50:00;115;32.3;36
18.02.2019;18:00:00;95;32.3;36
19.02.2019;07:30:00;59;0;26
19.02.2019;07:40:00;142;0;27
19.02.2019;07:50:00;223;0;28
19.02.2019;08:00:00;291;0.1;29
19.02.2019;08:10:00;393;0.1;29
19.02.2019;08:30:00;734;0.3;30
19.02.2019;08:35:00;814;0.4;30
19.02.2019;08:45:00;982;0.5;30
19.02.2019;08:55:00;1118;0.7;31
19.02.2019;09:05:00;1347;0.9;31
19.02.2019;09:15:00;1628;1.2;31
19.02.2019;09:25:00;2581;1.6;32
19.02.2019;09:35:00;2681;2.0;33
19.02.2019;09:45:00;2938;2.5;34
19.02.2019;09:55:00;3452;3.1;35
19.02.2019;10:05:00;3532;3.6;36
19.02.2019;10:15:00;3844;4.3;38
19.02.2019;10:25:00;4178;4.9;39
19.02.2019;10:35:00;4285;5.6;40
19.02.2019;10:45:00;4641;6.4;41
19.02.2019;10:55:00;4829;7.2;42
19.02.2019;11:05:00;4747;8.0;43
19.02.2019;11:15:00;4883;8.8;44
19.02.2019;11:25:00;4843;9.6;45
19.02.2019;11:35:00;4954;10.4;46
19.02.2019;11:45:00;5292;11.3;46
19.02.2019;11:55:00;5433;12.2;47
19.02.2019;12:05:00;5517;13.1;48
19.02.2019;12:15:00;5440;14.0;48
19.02.2019;12:25:00;5266;14.8;44
19.02.2019;12:35:00;4667;15.6;44
19.02.2019;12:45:00;4561;16.4;46
19.02.2019;12:55:00;4493;17.2;46
19.02.2019;13:05:00;4650;17.9;46
19.02.2019;13:15:00;4943;18.7;47
19.02.2019;13:25:00;5345;19.6;48
19.02.2019;13:35:00;5325;20.5;44
19.02.2019;13:45:00;5311;21.4;45
19.02.2019;13:55:00;4436;22.1;46
19.02.2019;14:05:00;4777;22.9;47
19.02.2019;14:15:00;4938;23.7;48
19.02.2019;14:25:00;4483;24.5;48
19.02.2019;14:35:00;3981;25.1;47
19.02.2019;14:45:00;3238;25.7;46
19.02.2019;14:55:00;2621;26.2;45
19.02.2019;15:05:00;2056;26.5;43
19.02.2019;15:15:00;1983;26.9;42
19.02.2019;15:25:00;1651;27.2;41
19.02.2019;15:35:00;1858;27.5;41
19.02.2019;15:45:00;1740;27.7;40
19.02.2019;15:55:00;1485;28.0;39
19.02.2019;16:05:00;1262;28.2;39
19.02.2019;16:15:00;1052;28.4;38
19.02.2019;16:25:00;935;28.5;37
19.02.2019;16:35:00;826;28.7;37
19.02.2019;16:45:00;680;28.8;37
19.02.2019;16:55:00;645;28.9;37
19.02.2019;17:05:00;423;29.0;36
19.02.2019;17:15:00;352;29.1;36
19.02.2019;17:25:00;263;29.1;36
19.02.2019;17:35:00;194;29.1;36
19.02.2019;17:45:00;118;29.2;35
19.02.2019;17:55:00;108;29.2;35
19.02.2019;18:05:00;91;29.2;35
19.02.2019;18:15:00;89;29.2;35
20.02.2019;07:35:00;132;0;26
20.02.2019;07:45:00;185;0;28
20.02.2019;07:55:00;305;0;28
20.02.2019;08:05:00;432;0.1;29
20.02.2019;08:15:00;598;0.2;29
20.02.2019;08:25:00;785;0.3;30
20.02.2019;08:35:00;887;0.5;30
20.02.2019;08:45:00;977;0.6;30
20.02.2019;08:55:00;1050;0.8;31
20.02.2019;09:05:00;1298;1.0;31
20.02.2019;09:15:00;1420;1.2;31
20.02.2019;09:25:00;1023;1.4;31
20.02.2019;09:35:00;2423;1.7;32
20.02.2019;09:45:00;2758;2.2;33
20.02.2019;09:55:00;3159;2.7;34
20.02.2019;10:05:00;3623;3.3;35
20.02.2019;10:15:00;3862;3.9;37
20.02.2019;10:25:00;4054;4.5;38
20.02.2019;10:35:00;4126;5.2;39
20.02.2019;10:45:00;4418;5.9;40
20.02.2019;10:55:00;4620;6.7;41
20.02.2019;11:05:00;4825;7.5;43
20.02.2019;11:15:00;4984;8.3;44
20.02.2019;11:25:00;5145;9.1;45
20.02.2019;11:35:00;5258;10.0;46
20.02.2019;11:45:00;5289;10.9;46
20.02.2019;11:55:00;5103;11.7;47
20.02.2019;12:05:00;5561;12.6;48
20.02.2019;12:15:00;5595;13.6;49
20.02.2019;12:25:00;5484;14.5;44
20.02.2019;12:35:00;5258;15.4;45
20.02.2019;12:45:00;4976;16.2;47
20.02.2019;12:55:00;4656;17.0;47
20.02.2019;13:05:00;4574;17.7;47
20.02.2019;13:15:00;4351;18.4;47
20.02.2019;13:25:00;3961;19.1;46
20.02.2019;13:35:00;4817;19.9;47
20.02.2019;13:45:00;4788;20.7;48
20.02.2019;13:55:00;5055;21.6;48
20.02.2019;14:05:00;4486;22.4;48
20.02.2019;14:15:00;4329;23.1;48
20.02.2019;14:25:00;3951;23.8;48
20.02.2019;14:35:00;3438;24.4;47
20.02.2019;14:45:00;3410;24.9;46
20.02.2019;14:55:00;2566;25.4;45
20.02.2019;15:05:00;2023;25.8;43
20.02.2019;15:15:00;2064;26.1;42
20.02.2019;15:25:00;1951;26.4;41
20.02.2019;15:35:00;1358;26.7;40
20.02.2019;15:45:00;1336;26.9;39
20.02.2019;15:55:00;1208;27.1;39
20.02.2019;16:05:00;1452;27.3;38
20.02.2019;16:15:00;1202;27.5;38
20.02.2019;16:25:00;996;27.7;37
20.02.2019;16:35:00;817;27.9;37
20.02.2019;16:45:00;701;28.0;36
20.02.2019;16:55:00;572;28.1;36
20.02.2019;17:05:00;446;28.2;36
20.02.2019;17:15:00;346;28.2;36
20.02.2019;17:25:00;272;28.3;35
20.02.2019;17:35:00;214;28.3;35
20.02.2019;17:45:00;152;28.3;35
20.02.2019;17:55:00;103;28.3;35
20.02.2019;18:05:00;89;28.4;35
20.02.2019;18:15:00;90;28.4;35
21.02.2019;07:30:00;65;0;25
21.02.2019;07:40:00;150;0;27
21.02.2019;07:50:00;246;0;28
21.02.2019;08:00:00;315;0.1;29
21.02.2019;08:10:00;401;0.1;29
21.02.2019;08:20:00;660;0.2;30
21.02.2019;08:30:00;808;0.4;30
21.02.2019;08:40:00;902;0.5;30
21.02.2019;08:50:00;1058;0.7;31
21.02.2019;09:00:00;1236;0.9;31
21.02.2019;09:10:00;1535;1.1;31
21.02.2019;09:20:00;2564;1.5;31
21.02.2019;09:30:00;2837;2.0;33
21.02.2019;09:40:00;3070;2.5;34
21.02.2019;09:50:00;3396;3.0;35
21.02.2019;10:00:00;3703;3.6;36
21.02.2019;10:10:00;3941;4.2;38
21.02.2019;10:20:00;4264;4.9;39
21.02.2019;10:30:00;4463;5.7;40
21.02.2019;10:40:00;4647;6.4;41
21.02.2019;10:50:00;4824;7.2;42
21.02.2019;11:00:00;4990;8.0;43
21.02.2019;11:10:00;5140;8.9;44
21.02.2019;11:20:00;5261;9.7;45
21.02.2019;11:30:00;5351;10.6;46
21.02.2019;11:40:00;5435;11.5;47
21.02.2019;11:50:00;5522;12.4;48
21.02.2019;12:00:00;5601;13.3;48
21.02.2019;12:10:00;5617;14.3;44
21.02.2019;12:20:00;5704;15.2;45
21.02.2019;12:30:00;5571;16.1;47
21.02.2019;12:40:00;5332;17.0;48
21.02.2019;12:50:00;5023;17.9;48
21.02.2019;13:00:00;4651;18.6;48
21.02.2019;13:10:00;4820;19.4;48
21.02.2019;13:20:00;4489;20.2;48
21.02.2019;13:30:00;5349;21.0;48
21.02.2019;13:40:00;5325;21.9;44
21.02.2019;13:50:00;5270;22.8;46
21.02.2019;14:00:00;5199;23.6;48
21.02.2019;14:10:00;5080;24.5;48
21.02.2019;14:20:00;5000;25.3;44
21.02.2019;14:30:00;4815;26.1;46
21.02.2019;14:40:00;4365;26.8;47
21.02.2019;14:50:00;3634;27.5;46
21.02.2019;15:00:00;2722;28.0;45
21.02.2019;15:10:00;2412;28.4;44
21.02.2019;15:20:00;3139;28.9;44
21.02.2019;15:30:00;2618;29.4;43
21.02.2019;15:40:00;2136;29.7;42
21.02.2019;15:50:00;2156;30.1;42
21.02.2019;16:00:00;1699;30.4;41
21.02.2019;16:10:00;1499;30.7;40
21.02.2019;16:20:00;1184;30.9;39
21.02.2019;16:30:00;717;31.0;38
21.02.2019;16:40:00;574;31.1;37
21.02.2019;16:50:00;739;31.2;37
21.02.2019;17:00:00;616;31.3;37
21.02.2019;17:10:00;393;31.4;37
21.02.2019;17:20:00;265;31.4;36
21.02.2019;17:30:00;219;31.5;36
21.02.2019;17:40:00;225;31.5;36
21.02.2019;17:50:00;147;31.5;36
21.02.2019;18:00:00;107;31.5;35
21.02.2019;18:10:00;88;31.6;35
22.02.2019;07:55:00;114;0;28
22.02.2019;08:05:00;206;0;28
22.02.2019;08:15:00;257;0;29
22.02.2019;08:25:00;244;0.1;29
22.02.2019;08:35:00;491;0.1;29
22.02.2019;08:45:00;713;0.2;30
22.02.2019;08:55:00;659;0.4;30
22.02.2019;09:05:00;671;0.5;30
22.02.2019;09:15:00;720;0.6;31
22.02.2019;09:25:00;826;0.7;31
22.02.2019;09:35:00;1024;0.9;31
22.02.2019;09:55:00;1451;1.3;31
22.02.2019;10:05:00;1967;1.6;32
22.02.2019;10:15:00;1530;1.9;32
22.02.2019;10:25:00;1667;2.2;32
22.02.2019;10:35:00;1180;2.4;32
22.02.2019;10:45:00;1169;2.6;33
22.02.2019;10:55:00;987;2.7;33
22.02.2019;11:05:00;1186;2.9;33
22.02.2019;11:15:00;1074;3.1;33
22.02.2019;11:25:00;1467;3.3;33
22.02.2019;11:35:00;1808;3.6;33
22.02.2019;11:45:00;2181;4.0;33
22.02.2019;11:55:00;2137;4.3;34
22.02.2019;12:05:00;1708;4.7;34
22.02.2019;12:15:00;1228;4.9;34
22.02.2019;12:25:00;1562;5.1;34
22.02.2019;12:35:00;1511;5.4;34
22.02.2019;12:45:00;1450;5.6;34
22.02.2019;12:55:00;1568;5.9;34
22.02.2019;13:05:00;1865;6.2;34
22.02.2019;13:15:00;1576;6.4;34
22.02.2019;13:25:00;2618;6.8;35
22.02.2019;13:35:00;2723;7.2;36
22.02.2019;13:45:00;2565;7.7;36
22.02.2019;13:55:00;1955;8.0;36
22.02.2019;14:05:00;1962;8.3;36
22.02.2019;14:15:00;2527;8.7;36
22.02.2019;14:25:00;1303;9.0;36
22.02.2019;14:35:00;1802;9.3;36
22.02.2019;14:45:00;2084;9.6;36
22.02.2019;14:55:00;3297;10.1;37
22.02.2019;15:05:00;2018;10.4;37
22.02.2019;15:15:00;2083;10.8;37
22.02.2019;15:25:00;1507;11.1;36
22.02.2019;15:35:00;1417;11.3;36
22.02.2019;15:45:00;1571;11.6;36
22.02.2019;15:55:00;605;11.7;35
22.02.2019;16:05:00;296;11.8;35
22.02.2019;16:15:00;174;11.8;35
22.02.2019;16:25:00;134;11.8;34
22.02.2019;16:35:00;117;11.9;34
22.02.2019;16:45:00;107;11.9;34
22.02.2019;16:55:00;124;11.9;34
22.02.2019;17:05:00;135;11.9;34
22.02.2019;17:15:00;137;11.9;34
22.02.2019;17:25:00;141;12.0;33
22.02.2019;17:35:00;138;12.0;33
22.02.2019;17:45:00;125;12.0;33
22.02.2019;17:55:00;104;12.0;33
22.02.2019;18:05:00;90;12.0;33
22.02.2019;18:15:00;84;12.0;33
23.02.2019;07:45:00;134;0;27
23.02.2019;07:55:00;168;0;28
23.02.2019;08:05:00;197;0;29
23.02.2019;08:15:00;263;0.1;29
23.02.2019;08:25:00;359;0.1;29
23.02.2019;08:35:00;362;0.2;30
23.02.2019;08:45:00;386;0.2;30
23.02.2019;08:55:00;442;0.3;30
23.02.2019;09:05:00;550;0.4;31
23.02.2019;09:15:00;688;0.5;31
23.02.2019;09:25:00;827;0.6;31
23.02.2019;09:35:00;994;0.8;31
23.02.2019;09:45:00;985;1.0;31
23.02.2019;09:55:00;958;1.1;32
23.02.2019;10:05:00;1165;1.3;32
23.02.2019;10:15:00;1174;1.5;32
23.02.2019;10:25:00;1070;1.7;32
23.02.2019;10:35:00;1194;1.9;32
23.02.2019;10:45:00;1405;2.1;32
23.02.2019;10:55:00;1650;2.3;32
23.02.2019;11:05:00;2072;2.7;33
23.02.2019;11:15:00;1940;3.0;33
23.02.2019;11:25:00;2226;3.4;34
23.02.2019;11:35:00;2203;3.8;34
23.02.2019;11:45:00;2143;4.1;34
23.02.2019;11:55:00;3863;4.6;36
23.02.2019;12:05:00;5977;5.5;39
23.02.2019;12:15:00;5126;6.4;41
23.02.2019;12:25:00;6009;7.3;43
23.02.2019;12:35:00;5674;8.3;45
23.02.2019;12:45:00;5717;9.2;46
23.02.2019;12:55:00;5701;10.2;48
23.02.2019;13:05:00;5459;11.1;48
23.02.2019;13:15:00;5375;12.0;48
23.02.2019;13:25:00;5011;12.8;48
23.02.2019;13:35:00;4839;13.6;48
23.02.2019;13:45:00;5764;14.6;44
23.02.2019;13:55:00;5737;15.5;46
23.02.2019;14:05:00;5450;16.4;47
23.02.2019;14:15:00;5473;17.3;48
23.02.2019;14:25:00;5317;18.2;44
23.02.2019;14:35:00;5266;19.1;46
23.02.2019;14:45:00;4584;19.9;47
23.02.2019;14:55:00;4090;20.6;47
23.02.2019;15:05:00;3049;21.1;45
23.02.2019;15:15:00;3114;21.6;44
23.02.2019;15:25:00;3268;22.1;44
23.02.2019;15:35:00;2853;22.6;44
23.02.2019;15:45:00;2411;23.0;43
23.02.2019;15:55:00;2346;23.4;42
23.02.2019;16:05:00;1799;23.7;41
23.02.2019;16:15:00;1356;24.0;40
23.02.2019;16:25:00;944;24.1;39
23.02.2019;16:35:00;798;24.3;38
23.02.2019;16:45:00;762;24.4;37
23.02.2019;16:55:00;680;24.5;37
23.02.2019;17:05:00;584;24.6;37
23.02.2019;17:15:00;481;24.7;36
23.02.2019;17:25:00;426;24.8;36
23.02.2019;17:35:00;284;24.8;36
23.02.2019;17:45:00;172;24.9;36
23.02.2019;17:55:00;110;24.9;35
23.02.2019;18:05:00;94;24.9;35
23.02.2019;18:15:00;89;24.9;35
24.02.2019;07:20:00;81;0;26
24.02.2019;07:30:00;168;0;28
24.02.2019;07:40:00;204;0;28
24.02.2019;07:50:00;231;0.1;29
24.02.2019;08:00:00;265;0.1;29
24.02.2019;08:10:00;412;0.2;30
24.02.2019;08:20:00;628;0.2;30
24.02.2019;08:30:00;772;0.4;30
24.02.2019;08:40:00;934;0.5;31
24.02.2019;08:50:00;1103;0.7;31
24.02.2019;09:00:00;1287;0.9;31
24.02.2019;09:10:00;2570;1.3;31
24.02.2019;09:20:00;2978;1.7;32
24.02.2019;09:30:00;3290;2.3;34
24.02.2019;09:40:00;3634;2.8;35
24.02.2019;09:50:00;3964;3.5;37
24.02.2019;10:00:00;4319;4.2;38
24.02.2019;10:10:00;4644;4.9;40
24.02.2019;10:20:00;4875;5.7;41
24.02.2019;10:30:00;5098;6.6;43
24.02.2019;10:40:00;5293;7.4;44
24.02.2019;10:50:00;5498;8.3;45
24.02.2019;11:00:00;5657;9.3;46
24.02.2019;11:10:00;5804;10.2;47
24.02.2019;11:20:00;5929;11.2;48
24.02.2019;11:30:00;6060;12.2;44
24.02.2019;11:40:00;6169;13.2;46
24.02.2019;11:50:00;6301;14.2;47
24.02.2019;12:00:00;6372;15.3;45
24.02.2019;12:10:00;6424;16.3;48
24.02.2019;12:20:00;6487;17.4;44
24.02.2019;12:30:00;6585;18.5;48
24.02.2019;12:40:00;6507;19.5;44
24.02.2019;12:50:00;6330;20.6;47
24.02.2019;13:00:00;6069;21.6;44
24.02.2019;13:10:00;5720;22.6;46
24.02.2019;13:20:00;5360;23.4;47
24.02.2019;13:30:00;5474;24.3;46
24.02.2019;13:40:00;5220;25.2;44
24.02.2019;13:50:00;5940;26.2;47
24.02.2019;14:00:00;5812;27.1;45
24.02.2019;14:10:00;5860;28.1;45
24.02.2019;14:20:00;5937;29.1;48
24.02.2019;14:30:00;6254;30.1;44
24.02.2019;14:40:00;1373;30.6;44
24.02.2019;14:50:00;4928;31.5;46
24.02.2019;15:00:00;4028;32.2;46
24.02.2019;15:10:00;3310;32.8;46
24.02.2019;15:20:00;3085;33.3;45
24.02.2019;15:30:00;2644;33.8;44
24.02.2019;15:40:00;1946;34.1;43
24.02.2019;15:50:00;1903;34.4;42
24.02.2019;16:00:00;2088;34.7;41
24.02.2019;16:10:00;1635;35.0;40
24.02.2019;16:20:00;1311;35.3;40
24.02.2019;16:30:00;659;35.4;38
24.02.2019;16:40:00;659;35.5;38
24.02.2019;16:50:00;586;35.6;37
24.02.2019;17:00:00;328;35.7;37
24.02.2019;17:10:00;248;35.7;37
24.02.2019;17:20:00;249;35.8;36
24.02.2019;17:30:00;218;35.8;36
24.02.2019;17:40:00;186;35.8;36
24.02.2019;17:50:00;153;35.9;36
24.02.2019;18:00:00;121;35.9;35
24.02.2019;18:10:00;88;35.9;35
25.02.2019;07:15:00;122;0;26
25.02.2019;07:25:00;178;0;28
25.02.2019;07:35:00;281;0;28
25.02.2019;07:45:00;317;0.1;29
25.02.2019;07:55:00;319;0.1;29
25.02.2019;08:05:00;355;0.2;30
25.02.2019;08:15:00;663;0.3;30
25.02.2019;08:25:00;799;0.4;30
25.02.2019;08:35:00;891;0.6;30
25.02.2019;08:45:00;1052;0.7;31
25.02.2019;08:55:00;1224;0.9;31
25.02.2019;09:05:00;2367;1.2;31
25.02.2019;09:15:00;2768;1.7;32
25.02.2019;09:25:00;3075;2.2;33
25.02.2019;09:35:00;3374;2.7;34
25.02.2019;09:45:00;3739;3.3;36
25.02.2019;09:55:00;4110;4.0;37
25.02.2019;10:05:00;4457;4.7;39
25.02.2019;10:15:00;4696;5.5;40
25.02.2019;10:25:00;4932;6.3;42
25.02.2019;10:35:00;5161;7.1;43
25.02.2019;10:45:00;5327;8.0;44
25.02.2019;10:55:00;5519;8.9;45
25.02.2019;11:05:00;5682;9.8;47
25.02.2019;11:15:00;5820;10.8;48
25.02.2019;11:25:00;5919;11.7;46
25.02.2019;11:35:00;6060;12.7;45
25.02.2019;11:45:00;6030;13.7;48
25.02.2019;11:55:00;6258;14.7;46
25.02.2019;12:05:00;6301;15.7;45
25.02.2019;12:15:00;6367;16.8;48
25.02.2019;12:25:00;6394;17.8;45
25.02.2019;12:35:00;6378;18.9;48
25.02.2019;12:45:00;6429;19.9;44
25.02.2019;12:55:00;6260;21.0;47
25.02.2019;13:05:00;5923;22.0;44
25.02.2019;13:15:00;5594;22.9;46
25.02.2019;13:25:00;5192;23.8;47
25.02.2019;13:35:00;5290;24.6;48
25.02.2019;13:45:00;4904;25.5;44
25.02.2019;13:55:00;5802;26.4;46
25.02.2019;14:05:00;5741;27.4;48
25.02.2019;14:15:00;5592;28.3;44
25.02.2019;14:25:00;5469;29.2;46
25.02.2019;14:35:00;5366;30.1;48
25.02.2019;14:45:00;5150;31.0;44
25.02.2019;14:55:00;4596;31.8;45
25.02.2019;15:05:00;3761;32.4;45
25.02.2019;15:15:00;3159;33.0;45
25.02.2019;15:25:00;2951;33.4;44
25.02.2019;15:35:00;3085;34.0;44
25.02.2019;15:45:00;2941;34.5;44
25.02.2019;15:55:00;2392;34.9;43
25.02.2019;16:05:00;2168;35.2;42
25.02.2019;16:15:00;1493;35.5;41
25.02.2019;16:25:00;1191;35.7;40
25.02.2019;16:35:00;551;35.8;39
25.02.2019;16:45:00;686;35.9;38
25.02.2019;16:55:00;485;36.0;38
25.02.2019;17:05:00;287;36.1;37
25.02.2019;17:15:00;272;36.1;37
25.02.2019;17:25:00;288;36.2;37
25.02.2019;17:35:00;267;36.2;36
25.02.2019;17:45:00;213;36.3;36
25.02.2019;17:55:00;164;36.3;36
25.02.2019;18:05:00;124;36.3;35
25.02.2019;18:15:00;110;36.3;35
25.02.2019;18:25:00;88;36.3;35
26.02.2019;07:25:00;136;0;26
26.02.2019;07:35:00;190;0;27
26.02.2019;07:45:00;320;0;28
26.02.2019;07:55:00;419;0.1;29
26.02.2019;08:05:00;534;0.2;29
26.02.2019;08:15:00;739;0.3;29
26.02.2019;08:35:00;990;0.6;30
26.02.2019;08:55:00;1525;1.0;31
26.02.2019;09:05:00;2093;1.4;31
26.02.2019;09:15:00;2540;1.8;32
26.02.2019;09:25:00;3173;2.3;33
26.02.2019;09:35:00;2671;2.7;34
26.02.2019;09:45:00;3315;3.2;35
26.02.2019;09:55:00;3812;3.9;36
26.02.2019;10:05:00;3613;4.5;38
26.02.2019;10:15:00;4628;5.3;39
26.02.2019;10:25:00;4861;6.1;41
26.02.2019;10:35:00;5183;6.9;42
26.02.2019;10:45:00;5346;7.8;44
26.02.2019;10:55:00;5536;8.7;45
26.02.2019;11:05:00;5672;9.6;46
26.02.2019;11:15:00;5713;10.6;47
26.02.2019;11:25:00;5877;11.5;48
26.02.2019;11:35:00;5966;12.5;44
26.02.2019;11:45:00;6053;13.5;46
26.02.2019;11:55:00;6192;14.5;48
26.02.2019;12:05:00;6274;15.5;44
26.02.2019;12:15:00;6268;16.6;48
26.02.2019;12:25:00;6228;17.6;44
26.02.2019;12:35:00;6316;18.6;47
26.02.2019;12:45:00;5625;19.6;44
26.02.2019;12:55:00;6258;20.7;46
26.02.2019;13:05:00;5878;21.7;47
26.02.2019;13:15:00;5673;22.6;44
26.02.2019;13:25:00;5424;23.5;47
26.02.2019;13:35:00;5036;24.3;48
26.02.2019;13:45:00;5059;25.2;48
26.02.2019;13:55:00;5405;26.0;44
26.02.2019;14:05:00;5726;27.0;46
26.02.2019;14:15:00;5528;27.9;48
26.02.2019;14:25:00;5500;28.8;44
26.02.2019;14:35:00;5401;29.7;46
26.02.2019;14:45:00;4804;30.5;47
26.02.2019;14:55:00;4065;31.2;48
26.02.2019;15:05:00;3798;31.9;47
26.02.2019;15:15:00;3102;32.4;46
26.02.2019;15:25:00;2810;32.9;45
26.02.2019;15:35:00;2870;33.4;45
26.02.2019;15:45:00;2541;33.8;44
26.02.2019;15:55:00;2346;34.2;43
26.02.2019;16:05:00;2146;34.6;42
26.02.2019;16:15:00;1738;34.9;41
26.02.2019;16:25:00;1169;35.1;40
26.02.2019;16:35:00;823;35.2;39
26.02.2019;16:45:00;574;35.3;38
26.02.2019;16:55:00;460;35.4;37
26.02.2019;17:05:00;394;35.5;37
26.02.2019;17:15:00;347;35.6;36
26.02.2019;17:25:00;296;35.6;36
26.02.2019;17:35:00;239;35.6;36
26.02.2019;17:45:00;198;35.7;36
26.02.2019;17:55:00;150;35.7;35
26.02.2019;18:05:00;105;35.7;35
26.02.2019;18:15:00;96;35.7;35
26.02.2019;18:25:00;88;35.8;35
27.02.2019;07:20:00;141;0;26
27.02.2019;07:30:00;202;0;28
27.02.2019;07:40:00;250;0;28
27.02.2019;07:50:00;293;0.1;29
27.02.2019;08:00:00;347;0.1;29
27.02.2019;08:10:00;660;0.2;30
27.02.2019;08:20:00;783;0.3;30
27.02.2019;08:45:00;1104;0.7;31
27.02.2019;08:55:00;1935;1.0;31
27.02.2019;09:05:00;2360;1.4;31
27.02.2019;09:15:00;2605;1.8;32
27.02.2019;09:25:00;3006;2.3;33
27.02.2019;09:35:00;3309;2.8;34
27.02.2019;09:45:00;3664;3.4;36
27.02.2019;09:55:00;4109;4.0;37
27.02.2019;10:05:00;4443;4.8;39
27.02.2019;10:15:00;4685;5.5;40
27.02.2019;10:25:00;4907;6.3;41
27.02.2019;10:35:00;5091;7.2;43
27.02.2019;10:45:00;5284;8.0;44
27.02.2019;10:55:00;5438;8.9;45
27.02.2019;11:05:00;5494;9.8;46
27.02.2019;11:15:00;5717;10.8;47
27.02.2019;11:25:00;5822;11.7;48
27.02.2019;11:35:00;5933;12.7;44
27.02.2019;11:45:00;6034;13.7;46
