Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
27.02.2019;11:55:00;6095;14.7;48
27.02.2019;12:05:00;6106;15.7;44
27.02.2019;12:15:00;6253;16.7;47
27.02.2019;12:25:00;6279;17.8;45
27.02.2019;12:35:00;6306;18.8;46
27.02.2019;12:45:00;6338;19.8;47
27.02.2019;12:55:00;6353;20.9;45
27.02.2019;13:05:00;6243;21.9;48
27.02.2019;13:15:00;6020;22.9;44
27.02.2019;13:25:00;5626;23.9;47
27.02.2019;13:35:00;5190;24.8;48
27.02.2019;13:45:00;4826;25.6;48
27.02.2019;13:55:00;4824;26.3;49
27.02.2019;14:05:00;5587;27.2;46
27.02.2019;14:15:00;5461;28.1;45
27.02.2019;14:25:00;5455;29.0;47
27.02.2019;14:35:00;5400;29.9;47
27.02.2019;14:45:00;5201;30.8;44
27.02.2019;14:55:00;4850;31.6;46
27.02.2019;15:05:00;4247;32.3;47
27.02.2019;15:15:00;3528;32.9;46
27.02.2019;15:25:00;3466;33.5;46
27.02.2019;15:35:00;3220;34.0;45
27.02.2019;15:45:00;2982;34.5;45
27.02.2019;15:55:00;2818;35.0;44
27.02.2019;16:05:00;2137;35.4;43
27.02.2019;16:15:00;1885;35.7;42
27.02.2019;16:25:00;1983;36.0;41
27.02.2019;16:35:00;1414;36.3;41
27.02.2019;16:45:00;492;36.4;39
27.02.2019;16:55:00;610;36.5;38
27.02.2019;17:05:00;366;36.6;38
27.02.2019;17:15:00;230;36.6;37
27.02.2019;17:25:00;238;36.7;37
27.02.2019;17:35:00;211;36.7;37
27.02.2019;17:45:00;182;36.7;36
27.02.2019;17:55:00;150;36.7;36
27.02.2019;18:05:00;25;36.8;36
28.02.2019;07:20:00;140;0;27
28.02.2019;07:30:00;186;0;28
28.02.2019;07:40:00;223;0;28
28.02.2019;07:50:00;262;0.1;29
28.02.2019;08:00:00;309;0.1;29
28.02.2019;08:10:00;542;0.2;30
28.02.2019;08:20:00;682;0.3;30
28.02.2019;08:30:00;835;0.4;30
28.02.2019;08:40:00;996;0.6;31
28.02.2019;08:50:00;1166;0.8;31
28.02.2019;09:00:00;2253;1.1;31
28.02.2019;09:10:00;2645;1.5;32
28.02.2019;09:20:00;2957;2.0;33
28.02.2019;09:30:00;3288;2.5;34
28.02.2019;09:40:00;3372;3.1;35
28.02.2019;09:50:00;4007;3.7;37
28.02.2019;10:00:00;4316;4.4;38
28.02.2019;10:10:00;4612;5.2;40
28.02.2019;10:20:00;4882;6.0;41
28.02.2019;10:30:00;5113;6.8;43
28.02.2019;10:40:00;5288;7.6;44
28.02.2019;10:50:00;5433;8.5;45
28.02.2019;11:00:00;5625;9.5;46
28.02.2019;11:10:00;5822;10.4;48
28.02.2019;11:20:00;5760;11.4;48
28.02.2019;11:30:00;5795;12.3;44
28.02.2019;11:40:00;5978;13.3;47
28.02.2019;11:50:00;5974;14.3;48
28.02.2019;12:00:00;5619;15.2;44
28.02.2019;12:10:00;6028;16.1;46
28.02.2019;12:20:00;6013;17.2;46
28.02.2019;12:30:00;6042;18.1;45
28.02.2019;12:40:00;5820;19.1;47
28.02.2019;12:50:00;5998;20.1;44
28.02.2019;13:00:00;5410;21.0;45
28.02.2019;13:10:00;6130;22.0;48
28.02.2019;13:20:00;6145;23.0;44
28.02.2019;13:30:00;5718;24.0;47
28.02.2019;13:40:00;5116;24.8;48
28.02.2019;13:50:00;4890;25.6;48
28.02.2019;14:00:00;4515;26.4;44
28.02.2019;14:10:00;5595;27.3;46
28.02.2019;14:20:00;5209;28.2;48
28.02.2019;14:30:00;5258;29.0;46
28.02.2019;14:40:00;5010;29.9;44
28.02.2019;14:50:00;4833;30.7;46
28.02.2019;15:00:00;4412;31.4;47
28.02.2019;15:10:00;3677;32.1;47
28.02.2019;15:20:00;3237;32.6;46
28.02.2019;15:30:00;2570;33.1;44
28.02.2019;15:40:00;2831;33.6;44
28.02.2019;15:50:00;2517;34.0;43
28.02.2019;16:00:00;1569;34.3;42
28.02.2019;16:10:00;1844;34.6;41
28.02.2019;16:20:00;597;34.8;40
28.02.2019;16:30:00;754;35.0;39
28.02.2019;16:40:00;835;35.1;38
28.02.2019;16:50:00;611;35.2;38
28.02.2019;17:00:00;562;35.3;37
28.02.2019;17:10:00;350;35.4;37
28.02.2019;17:20:00;327;35.4;36
28.02.2019;17:30:00;287;35.5;36
28.02.2019;17:40:00;233;35.5;36
28.02.2019;17:50:00;190;35.6;36
28.02.2019;18:00:00;144;35.6;35
28.02.2019;18:10:00;105;35.6;35
28.02.2019;18:20:00;91;35.6;35
01.03.2019;07:25:00;66;0;26
01.03.2019;07:35:00;59;0;27
01.03.2019;07:45:00;127;0;28
01.03.2019;07:55:00;182;0;29
01.03.2019;08:05:00;163;0;29
01.03.2019;08:15:00;211;0.1;29
01.03.2019;08:25:00;346;0.1;30
01.03.2019;08:35:00;407;0.2;30
01.03.2019;08:45:00;348;0.2;30
01.03.2019;08:55:00;338;0.3;30
01.03.2019;09:05:00;218;0.3;31
01.03.2019;09:15:00;251;0.4;31
01.03.2019;09:25:00;193;0.4;31
01.03.2019;09:35:00;276;0.5;31
01.03.2019;09:45:00;766;0.6;31
01.03.2019;09:55:00;840;0.7;31
01.03.2019;10:05:00;491;0.8;32
01.03.2019;10:15:00;247;0.9;32
01.03.2019;10:25:00;286;0.9;32
01.03.2019;10:35:00;983;1.0;32
01.03.2019;10:45:00;548;1.1;32
01.03.2019;10:55:00;897;1.3;32
01.03.2019;11:05:00;4459;1.8;32
01.03.2019;11:15:00;2277;2.3;35
01.03.2019;11:25:00;1415;2.6;34
01.03.2019;11:35:00;1295;2.8;34
01.03.2019;11:45:00;1296;3.0;34
01.03.2019;11:55:00;1325;3.3;33
01.03.2019;12:05:00;1558;3.5;33
01.03.2019;12:15:00;1787;3.8;34
01.03.2019;12:25:00;1104;4.0;34
01.03.2019;12:35:00;2298;4.4;34
01.03.2019;12:45:00;2921;4.9;36
01.03.2019;12:55:00;1725;5.2;35
01.03.2019;13:05:00;2657;5.6;36
01.03.2019;13:15:00;3771;6.2;37
01.03.2019;13:25:00;2744;6.7;38
01.03.2019;13:35:00;1507;7.0;37
01.03.2019;13:45:00;1226;7.2;36
01.03.2019;13:55:00;1667;7.5;36
01.03.2019;14:05:00;1506;7.7;36
01.03.2019;14:15:00;1670;8.0;36
01.03.2019;14:25:00;1715;8.3;35
01.03.2019;14:35:00;1833;8.6;35
01.03.2019;14:45:00;2964;9.1;36
01.03.2019;14:55:00;2887;9.6;37
01.03.2019;15:05:00;1950;10.0;37
01.03.2019;15:15:00;1348;10.2;36
01.03.2019;15:25:00;1072;10.4;36
01.03.2019;15:35:00;1161;10.6;35
01.03.2019;15:45:00;997;10.8;35
01.03.2019;15:55:00;601;10.9;35
01.03.2019;16:05:00;659;11.0;35
01.03.2019;16:15:00;759;11.1;34
01.03.2019;16:25:00;640;11.2;34
01.03.2019;16:35:00;369;11.3;34
01.03.2019;16:45:00;528;11.3;34
01.03.2019;16:55:00;498;11.4;34
01.03.2019;17:05:00;262;11.5;34
01.03.2019;17:15:00;178;11.5;34
01.03.2019;17:25:00;162;11.5;34
01.03.2019;17:35:00;215;11.6;34
01.03.2019;17:45:00;213;11.6;34
01.03.2019;17:55:00;131;11.6;33
01.03.2019;18:05:00;106;11.6;33
01.03.2019;18:15:00;96;11.7;33
02.03.2019;07:35:00;134;0;27
02.03.2019;07:45:00;160;0;28
02.03.2019;07:55:00;208;0;29
02.03.2019;08:05:00;278;0.1;29
02.03.2019;08:15:00;313;0.1;30
02.03.2019;08:25:00;298;0.2;30
02.03.2019;08:35:00;375;0.2;30
02.03.2019;08:45:00;498;0.3;30
02.03.2019;08:55:00;572;0.4;31
02.03.2019;09:05:00;518;0.5;31
02.03.2019;09:15:00;596;0.6;31
02.03.2019;09:25:00;555;0.7;31
02.03.2019;09:35:00;675;0.8;31
02.03.2019;09:45:00;586;0.9;32
02.03.2019;09:55:00;852;1.0;32
02.03.2019;10:05:00;1138;1.2;32
02.03.2019;10:15:00;875;1.3;32
02.03.2019;10:25:00;803;1.5;32
02.03.2019;10:35:00;783;1.6;32
02.03.2019;10:45:00;888;1.8;32
02.03.2019;10:55:00;1020;1.9;32
02.03.2019;11:05:00;1175;2.1;32
02.03.2019;11:15:00;1372;2.3;33
02.03.2019;11:25:00;1729;2.6;33
02.03.2019;11:35:00;1998;2.9;33
02.03.2019;11:45:00;1932;3.2;33
02.03.2019;11:55:00;2296;3.6;34
02.03.2019;12:05:00;2861;4.0;35
02.03.2019;12:15:00;3988;4.7;36
02.03.2019;12:25:00;3848;5.3;38
02.03.2019;12:35:00;2377;5.8;38
02.03.2019;12:45:00;2900;6.2;37
02.03.2019;12:55:00;4949;7.0;40
02.03.2019;13:05:00;3063;7.6;41
02.03.2019;13:15:00;2176;8.0;39
02.03.2019;13:25:00;2006;8.3;38
02.03.2019;13:35:00;2566;8.7;38
02.03.2019;13:45:00;2527;9.2;39
02.03.2019;13:55:00;2380;9.6;38
02.03.2019;14:05:00;2675;10.1;39
02.03.2019;14:15:00;1465;10.4;38
02.03.2019;14:25:00;1770;10.7;37
02.03.2019;14:35:00;1333;10.9;37
02.03.2019;14:45:00;1829;11.2;37
02.03.2019;14:55:00;2174;11.5;37
02.03.2019;15:05:00;2659;12.0;37
02.03.2019;15:15:00;1786;12.3;37
02.03.2019;15:25:00;3106;12.8;38
02.03.2019;15:35:00;1515;13.0;37
02.03.2019;15:45:00;1753;13.3;37
02.03.2019;15:55:00;1438;13.6;36
02.03.2019;16:05:00;1039;13.8;36
02.03.2019;16:15:00;1573;14.0;36
02.03.2019;16:25:00;1040;14.2;35
02.03.2019;16:35:00;962;14.3;35
02.03.2019;16:45:00;712;14.5;35
02.03.2019;16:55:00;770;14.6;35
02.03.2019;17:05:00;481;14.7;35
02.03.2019;17:15:00;816;14.8;35
02.03.2019;17:25:00;535;14.9;34
02.03.2019;17:35:00;372;15.0;34
02.03.2019;17:45:00;258;15.0;34
02.03.2019;17:55:00;193;15.1;34
02.03.2019;18:05:00;140;15.1;34
02.03.2019;18:15:00;108;15.1;34
02.03.2019;18:25:00;83;15.1;34
03.03.2019;07:15:00;66;0;27
03.03.2019;07:25:00;143;0;28
03.03.2019;07:35:00;200;0;28
03.03.2019;07:45:00;237;0;29
03.03.2019;07:55:00;347;0.1;29
03.03.2019;08:05:00;621;0.2;30
03.03.2019;08:15:00;877;0.3;30
03.03.2019;08:25:00;969;0.5;30
03.03.2019;08:35:00;1074;0.6;31
03.03.2019;08:45:00;1528;0.9;31
03.03.2019;08:55:00;1933;1.2;31
03.03.2019;09:05:00;2566;1.6;32
03.03.2019;09:15:00;2943;2.1;33
03.03.2019;09:25:00;3343;2.6;34
03.03.2019;09:35:00;3591;3.2;36
03.03.2019;09:45:00;4103;3.8;37
03.03.2019;09:55:00;3802;4.5;38
03.03.2019;10:05:00;3938;5.1;39
03.03.2019;10:15:00;4966;5.9;41
03.03.2019;10:25:00;5234;6.8;42
03.03.2019;10:35:00;5348;7.7;44
03.03.2019;10:45:00;5662;8.6;45
03.03.2019;10:55:00;5922;9.6;46
03.03.2019;11:05:00;6070;10.6;48
03.03.2019;11:15:00;5605;11.5;44
03.03.2019;11:25:00;6260;12.5;45
03.03.2019;11:35:00;6565;13.6;48
03.03.2019;11:45:00;6064;14.6;44
03.03.2019;11:55:00;5777;15.6;46
03.03.2019;12:05:00;6883;16.7;45
03.03.2019;12:15:00;6720;17.7;45
03.03.2019;12:25:00;5958;18.7;48
03.03.2019;12:35:00;5512;19.6;44
03.03.2019;12:45:00;6474;20.6;46
03.03.2019;12:55:00;6417;21.7;44
03.03.2019;13:05:00;5820;22.6;46
03.03.2019;13:15:00;4429;23.4;47
03.03.2019;13:25:00;3641;24.1;46
03.03.2019;13:35:00;5753;25.0;47
03.03.2019;13:45:00;5579;26.0;45
03.03.2019;13:55:00;4276;26.6;45
03.03.2019;14:05:00;5158;27.4;46
03.03.2019;14:15:00;4866;28.2;47
03.03.2019;14:25:00;4890;29.0;48
03.03.2019;14:35:00;4188;29.7;48
03.03.2019;14:45:00;3249;30.4;47
03.03.2019;14:55:00;2310;30.8;45
03.03.2019;15:05:00;2879;31.3;44
03.03.2019;15:15:00;2569;31.8;44
03.03.2019;15:25:00;1921;32.1;42
03.03.2019;15:35:00;1718;32.4;41
03.03.2019;15:45:00;1542;32.7;40
03.03.2019;15:55:00;1291;32.9;39
03.03.2019;16:05:00;1391;33.1;39
03.03.2019;16:15:00;1449;33.4;38
03.03.2019;16:25:00;1572;33.6;38
03.03.2019;16:35:00;718;33.8;37
03.03.2019;16:45:00;472;33.9;37
03.03.2019;16:55:00;654;34.0;37
03.03.2019;17:05:00;633;34.1;36
03.03.2019;17:15:00;562;34.2;36
03.03.2019;17:25:00;361;34.2;36
03.03.2019;17:35:00;273;34.3;36
03.03.2019;17:45:00;227;34.3;35
03.03.2019;17:55:00;119;34.4;35
03.03.2019;18:05:00;108;34.4;35
03.03.2019;18:15:00;93;34.4;35
03.03.2019;18:25:00;83;34.4;35
04.03.2019;07:15:00;112;0;26
04.03.2019;07:25:00;238;0;28
04.03.2019;07:35:00;344;0;28
04.03.2019;07:45:00;583;0.1;29
04.03.2019;07:55:00;1329;0.3;29
04.03.2019;08:05:00;1009;0.5;30
04.03.2019;08:15:00;1196;0.7;30
04.03.2019;08:25:00;1065;0.9;31
04.03.2019;08:35:00;545;1.0;31
04.03.2019;08:55:00;550;1.2;31
04.03.2019;09:05:00;643;1.3;32
04.03.2019;09:15:00;520;1.3;32
04.03.2019;09:25:00;813;1.5;32
04.03.2019;09:35:00;713;1.6;32
04.03.2019;09:45:00;808;1.7;32
04.03.2019;09:55:00;1255;1.9;32
04.03.2019;10:05:00;1715;2.2;32
04.03.2019;10:15:00;2215;2.5;33
04.03.2019;10:25:00;3513;3.0;34
04.03.2019;10:35:00;2054;3.4;35
04.03.2019;10:45:00;603;3.6;33
04.03.2019;10:55:00;548;3.7;33
04.03.2019;11:05:00;341;3.8;33
04.03.2019;11:15:00;228;3.8;33
04.03.2019;11:25:00;231;3.8;33
04.03.2019;11:35:00;231;3.9;33
04.03.2019;11:45:00;289;3.9;33
04.03.2019;11:55:00;316;4.0;33
04.03.2019;12:05:00;428;4.0;33
04.03.2019;12:15:00;367;4.1;33
04.03.2019;12:25:00;464;4.2;33
04.03.2019;12:35:00;365;4.3;33
04.03.2019;12:45:00;402;4.3;33
04.03.2019;12:55:00;428;4.4;33
04.03.2019;13:05:00;412;4.5;33
04.03.2019;13:15:00;461;4.5;33
04.03.2019;13:25:00;460;4.6;33
04.03.2019;13:35:00;448;4.7;33
04.03.2019;13:45:00;446;4.8;33
04.03.2019;13:55:00;387;4.8;33
04.03.2019;14:05:00;334;4.9;33
04.03.2019;14:15:00;322;4.9;33
04.03.2019;14:25:00;381;5.0;33
04.03.2019;14:35:00;751;5.1;33
04.03.2019;14:45:00;499;5.2;33
04.03.2019;14:55:00;696;5.3;33
04.03.2019;15:05:00;445;5.4;33
04.03.2019;15:15:00;1563;5.6;33
04.03.2019;15:25:00;1384;5.8;33
04.03.2019;15:35:00;2241;6.2;33
04.03.2019;15:45:00;1165;6.4;33
04.03.2019;15:55:00;1043;6.6;34
04.03.2019;16:05:00;475;6.7;34
04.03.2019;16:15:00;723;6.8;34
04.03.2019;16:25:00;666;6.9;34
04.03.2019;16:35:00;704;7.0;34
04.03.2019;16:45:00;628;7.1;34
04.03.2019;16:55:00;715;7.2;34
04.03.2019;17:05:00;617;7.3;33
04.03.2019;17:15:00;546;7.4;33
04.03.2019;17:25:00;508;7.5;33
04.03.2019;17:35:00;394;7.6;33
04.03.2019;17:45:00;271;7.6;33
04.03.2019;17:55:00;210;7.7;33
04.03.2019;18:05:00;123;7.7;33
04.03.2019;18:15:00;98;7.7;33
04.03.2019;18:25:00;89;7.7;33
05.03.2019;07:15:00;138;0;27
05.03.2019;07:25:00;179;0;28
05.03.2019;07:45:00;248;0.1;29
05.03.2019;07:55:00;284;0.1;29
05.03.2019;08:05:00;574;0.2;29
05.03.2019;08:15:00;737;0.3;30
05.03.2019;08:25:00;926;0.4;30
05.03.2019;08:35:00;1704;0.7;30
05.03.2019;08:45:00;1758;1.0;31
05.03.2019;08:55:00;2606;1.4;31
05.03.2019;09:05:00;2980;1.8;32
05.03.2019;09:15:00;3316;2.4;34
05.03.2019;09:25:00;3647;2.9;35
05.03.2019;09:35:00;4022;3.6;37
05.03.2019;09:45:00;4268;4.3;38
05.03.2019;09:55:00;4873;5.1;40
05.03.2019;10:05:00;4861;5.9;41
05.03.2019;10:15:00;3825;6.6;42
05.03.2019;10:25:00;5750;7.5;44
05.03.2019;10:35:00;4355;8.4;45
05.03.2019;10:45:00;6148;9.3;46
05.03.2019;10:55:00;6200;10.4;48
05.03.2019;11:05:00;3745;11.2;43
05.03.2019;11:15:00;4929;11.9;42
05.03.2019;11:25:00;4956;12.6;44
05.03.2019;11:35:00;6483;13.6;46
05.03.2019;11:45:00;2641;14.2;45
05.03.2019;11:55:00;5244;14.8;45
05.03.2019;12:05:00;6855;15.8;47
05.03.2019;12:15:00;5004;16.8;44
05.03.2019;12:25:00;6248;17.9;46
05.03.2019;12:35:00;2352;18.5;43
05.03.2019;12:45:00;5153;19.3;44
05.03.2019;12:55:00;6368;20.4;44
05.03.2019;13:05:00;8995;21.8;47
05.03.2019;13:15:00;2042;22.3;41
05.03.2019;13:25:00;1330;22.6;40
05.03.2019;13:35:00;1084;22.7;39
05.03.2019;13:45:00;1805;23.0;39
05.03.2019;13:55:00;2296;23.5;39
05.03.2019;14:05:00;2476;23.8;39
05.03.2019;14:15:00;4372;24.6;41
05.03.2019;14:25:00;3751;25.2;42
05.03.2019;14:35:00;3785;25.8;42
05.03.2019;14:45:00;3624;26.4;43
05.03.2019;14:55:00;2989;26.9;42
05.03.2019;15:05:00;2183;27.2;41
05.03.2019;15:15:00;2293;27.6;41
05.03.2019;15:25:00;2041;28.0;40
05.03.2019;15:35:00;1828;28.3;39
05.03.2019;15:45:00;1904;28.6;39
05.03.2019;15:55:00;1518;28.9;38
05.03.2019;16:05:00;1511;29.1;38
05.03.2019;16:15:00;1293;29.4;37
05.03.2019;16:25:00;1138;29.6;37
05.03.2019;16:35:00;767;29.7;36
05.03.2019;16:45:00;724;29.8;36
05.03.2019;16:55:00;726;29.9;36
05.03.2019;17:05:00;631;30.0;36
05.03.2019;17:15:00;490;30.1;35
05.03.2019;17:25:00;480;30.2;35
05.03.2019;17:35:00;382;30.3;35
05.03.2019;17:45:00;327;30.3;35
05.03.2019;17:55:00;252;30.4;35
05.03.2019;18:05:00;115;30.4;34
05.03.2019;18:15:00;93;30.4;34
05.03.2019;18:25:00;85;30.4;34
06.03.2019;07:10:00;142;0;26
06.03.2019;07:20:00;192;0;28
06.03.2019;07:30:00;271;0;28
06.03.2019;07:40:00;345;0.1;29
06.03.2019;07:50:00;511;0.2;29
06.03.2019;08:00:00;944;0.3;29
06.03.2019;08:10:00;1142;0.5;30
06.03.2019;08:20:00;1265;0.7;30
06.03.2019;08:30:00;1247;0.9;30
06.03.2019;08:40:00;1146;1.1;31
06.03.2019;08:50:00;1651;1.3;31
06.03.2019;09:00:00;3011;1.8;32
06.03.2019;09:10:00;3336;2.3;33
06.03.2019;09:20:00;3756;2.9;35
06.03.2019;09:30:00;3727;3.5;36
06.03.2019;09:40:00;2997;4.1;37
06.03.2019;09:50:00;2748;4.5;37
06.03.2019;10:00:00;2253;4.9;37
06.03.2019;10:10:00;2778;5.3;37
06.03.2019;10:20:00;3405;5.9;38
06.03.2019;10:30:00;2838;6.4;38
06.03.2019;10:40:00;3314;6.9;38
06.03.2019;10:50:00;2479;7.3;38
06.03.2019;11:00:00;2603;7.8;38
06.03.2019;11:10:00;2736;8.2;38
06.03.2019;11:20:00;2962;8.7;38
06.03.2019;11:30:00;3332;9.2;39
06.03.2019;11:40:00;2753;9.7;39
06.03.2019;11:50:00;2950;10.2;39
06.03.2019;12:00:00;3193;10.8;40
06.03.2019;12:10:00;3406;11.3;40
06.03.2019;12:20:00;3221;11.9;40
06.03.2019;12:30:00;4684;12.6;41
06.03.2019;12:40:00;6091;13.5;44
06.03.2019;12:50:00;4770;14.4;45
06.03.2019;13:00:00;4332;15.1;45
06.03.2019;13:10:00;5851;16.1;46
06.03.2019;13:20:00;6717;17.2;44
06.03.2019;13:30:00;6766;18.3;46
06.03.2019;13:40:00;5862;19.3;48
06.03.2019;13:50:00;4169;20.1;48
06.03.2019;14:00:00;3173;20.7;46
06.03.2019;14:10:00;2960;21.2;45
06.03.2019;14:20:00;2920;21.6;44
06.03.2019;14:30:00;3070;22.1;43
06.03.2019;14:40:00;2402;22.6;42
06.03.2019;14:50:00;2343;23.0;41
06.03.2019;15:00:00;2363;23.3;41
06.03.2019;15:10:00;2262;23.7;40
06.03.2019;15:20:00;2105;24.1;40
06.03.2019;15:30:00;1878;24.4;39
06.03.2019;15:40:00;1701;24.7;39
06.03.2019;15:50:00;1381;24.9;38
06.03.2019;16:00:00;1312;25.1;37
06.03.2019;16:10:00;1146;25.3;37
06.03.2019;16:20:00;1145;25.5;36
06.03.2019;16:30:00;1298;25.7;36
06.03.2019;16:40:00;1216;25.9;36
06.03.2019;16:50:00;1201;26.1;36
06.03.2019;17:00:00;837;26.3;35
06.03.2019;17:10:00;651;26.4;35
06.03.2019;17:20:00;460;26.5;35
06.03.2019;17:30:00;341;26.6;35
06.03.2019;17:40:00;229;26.6;35
06.03.2019;17:50:00;116;26.6;34
06.03.2019;18:00:00;107;26.6;34
06.03.2019;18:10:00;90;26.7;34
06.03.2019;18:20:00;85;26.7;34
07.03.2019;07:10:00;35;0;25
07.03.2019;07:20:00;116;0;27
07.03.2019;07:30:00;135;0;28
07.03.2019;07:40:00;139;0;28
07.03.2019;07:50:00;144;0;29
07.03.2019;08:00:00;204;0.1;29
07.03.2019;08:10:00;252;0.1;30
07.03.2019;08:20:00;273;0.2;30
07.03.2019;08:30:00;397;0.2;30
07.03.2019;08:40:00;548;0.3;30
07.03.2019;09:00:00;870;0.5;31
07.03.2019;09:20:00;722;0.7;31
07.03.2019;09:30:00;1042;0.9;31
07.03.2019;09:40:00;748;1.0;31
07.03.2019;09:50:00;579;1.2;32
07.03.2019;10:00:00;489;1.2;32
07.03.2019;10:10:00;759;1.4;32
07.03.2019;10:20:00;1249;1.5;32
07.03.2019;10:30:00;1121;1.8;32
07.03.2019;10:40:00;987;1.9;32
07.03.2019;10:50:00;862;2.1;32
07.03.2019;11:00:00;822;2.2;32
07.03.2019;11:10:00;1142;2.4;32
07.03.2019;11:20:00;1365;2.6;33
07.03.2019;11:30:00;1069;2.8;33
07.03.2019;11:40:00;1527;3.0;33
07.03.2019;11:50:00;1402;3.3;33
07.03.2019;12:00:00;1599;3.5;33
07.03.2019;12:10:00;2281;3.8;33
07.03.2019;12:20:00;2783;4.3;34
07.03.2019;12:30:00;2426;4.8;35
07.03.2019;12:40:00;4451;5.5;38
07.03.2019;12:50:00;6614;6.5;41
07.03.2019;13:00:00;3007;7.1;41
07.03.2019;13:10:00;2199;7.5;39
07.03.2019;13:20:00;2451;8.0;40
07.03.2019;13:30:00;4989;8.6;40
07.03.2019;13:40:00;6202;9.6;44
07.03.2019;13:50:00;4413;10.6;46
07.03.2019;14:00:00;5696;11.6;48
07.03.2019;14:10:00;1218;11.9;44
07.03.2019;14:20:00;3278;12.2;42
07.03.2019;14:30:00;2263;12.6;41
07.03.2019;14:40:00;2154;13.1;41
07.03.2019;14:50:00;1522;13.4;40
07.03.2019;15:00:00;1774;13.7;39
07.03.2019;15:10:00;3351;14.3;41
07.03.2019;15:20:00;2465;14.7;40
07.03.2019;15:30:00;2312;15.2;40
07.03.2019;15:40:00;2664;15.6;40
07.03.2019;15:50:00;1693;16.0;39
07.03.2019;16:00:00;1527;16.2;38
07.03.2019;16:10:00;1205;16.5;38
07.03.2019;16:20:00;1474;16.6;37
07.03.2019;16:30:00;817;16.8;36
07.03.2019;16:40:00;1018;16.9;36
07.03.2019;16:50:00;1087;17.1;36
07.03.2019;17:00:00;922;17.2;36
07.03.2019;17:10:00;293;17.3;36
07.03.2019;17:20:00;320;17.4;35
07.03.2019;17:30:00;257;17.4;35
07.03.2019;17:40:00;238;17.4;35
07.03.2019;17:50:00;216;17.5;35
07.03.2019;18:00:00;199;17.5;35
07.03.2019;18:10:00;146;17.5;34
07.03.2019;18:20:00;102;17.6;34
08.03.2019;07:30:00;138;0;26
08.03.2019;07:40:00;333;0;28
08.03.2019;07:50:00;370;0.1;28
08.03.2019;08:00:00;350;0.1;29
08.03.2019;08:10:00;563;0.2;29
08.03.2019;08:20:00;377;0.3;29
08.03.2019;08:30:00;640;0.4;30
08.03.2019;08:40:00;649;0.5;30
08.03.2019;08:50:00;690;0.6;30
08.03.2019;09:00:00;889;0.7;30
08.03.2019;09:10:00;962;0.9;31
08.03.2019;09:20:00;1129;1.0;31
08.03.2019;09:30:00;1237;1.2;31
08.03.2019;09:40:00;1589;1.5;31
08.03.2019;09:50:00;908;1.6;32
08.03.2019;10:00:00;1421;1.8;32
08.03.2019;10:10:00;2587;2.2;32
08.03.2019;10:20:00;1639;2.5;32
08.03.2019;10:30:00;1435;2.7;32
08.03.2019;10:40:00;1756;3.0;33
08.03.2019;10:50:00;1093;3.3;33
08.03.2019;11:00:00;1826;3.5;33
08.03.2019;11:10:00;1469;3.8;33
08.03.2019;11:20:00;1715;4.0;33
08.03.2019;11:30:00;2182;4.4;34
08.03.2019;11:40:00;1829;4.7;34
08.03.2019;11:50:00;2478;5.1;35
08.03.2019;12:00:00;2637;5.5;35
08.03.2019;12:10:00;2368;5.9;36
08.03.2019;12:20:00;3508;6.4;36
08.03.2019;12:30:00;3530;7.0;37
08.03.2019;12:40:00;2150;7.4;37
08.03.2019;12:50:00;2356;7.8;37
08.03.2019;13:00:00;2034;8.1;37
08.03.2019;13:10:00;2324;8.5;37
08.03.2019;13:20:00;1920;8.8;36
08.03.2019;13:30:00;2644;9.1;36
08.03.2019;13:40:00;2906;9.6;37
08.03.2019;13:50:00;2829;10.1;38
08.03.2019;14:00:00;3267;10.6;38
08.03.2019;14:10:00;3554;11.2;40
08.03.2019;14:20:00;5045;11.9;40
08.03.2019;14:30:00;4770;12.7;42
08.03.2019;14:40:00;1294;12.9;40
08.03.2019;14:50:00;1270;13.1;38
08.03.2019;15:00:00;2017;13.5;38
08.03.2019;15:10:00;1961;13.7;37
08.03.2019;15:20:00;1869;14.1;37
08.03.2019;15:30:00;1295;14.4;37
08.03.2019;15:40:00;1223;14.6;36
08.03.2019;15:50:00;1941;14.9;36
08.03.2019;16:00:00;2506;15.3;37
08.03.2019;16:10:00;2131;15.6;37
08.03.2019;16:20:00;1183;15.9;36
08.03.2019;16:30:00;1749;16.2;36
08.03.2019;16:40:00;1249;16.4;36
08.03.2019;16:50:00;1034;16.5;35
08.03.2019;17:00:00;747;16.7;35
08.03.2019;17:10:00;321;16.7;35
08.03.2019;17:20:00;325;16.8;35
08.03.2019;17:30:00;346;16.9;35
08.03.2019;17:40:00;232;16.9;34
08.03.2019;17:50:00;381;17.0;34
08.03.2019;18:00:00;187;17.0;34
08.03.2019;18:10:00;127;17.0;34
08.03.2019;18:20:00;97;17.1;34
09.03.2019;07:15:00;61;0;25
09.03.2019;07:25:00;123;0;27
09.03.2019;07:35:00;183;0;28
09.03.2019;07:45:00;215;0;29
09.03.2019;07:55:00;301;0.1;29
09.03.2019;08:05:00;505;0.2;29
09.03.2019;08:15:00;701;0.3;30
09.03.2019;08:40:00;952;0.6;30
09.03.2019;08:50:00;739;0.7;31
09.03.2019;09:00:00;882;0.9;31
09.03.2019;09:10:00;908;1.0;31
09.03.2019;09:20:00;1304;1.2;31
09.03.2019;09:30:00;1338;1.4;31
09.03.2019;09:40:00;1630;1.7;32
09.03.2019;09:50:00;2034;2.0;32
09.03.2019;10:00:00;2056;2.4;32
09.03.2019;10:10:00;2345;2.7;33
09.03.2019;10:20:00;3316;3.2;34
09.03.2019;10:40:00;3223;4.2;35
09.03.2019;10:50:00;4179;4.8;37
09.03.2019;11:00:00;4544;5.5;39
09.03.2019;11:10:00;3862;6.2;40
09.03.2019;11:20:00;3932;6.8;40
09.03.2019;11:30:00;4021;7.5;41
09.03.2019;11:40:00;4475;8.2;42
09.03.2019;11:50:00;4292;8.9;43
09.03.2019;12:00:00;3981;9.6;43
09.03.2019;12:10:00;3507;10.2;42
09.03.2019;12:20:00;3725;10.8;42
09.03.2019;12:30:00;4125;11.5;43
09.03.2019;12:40:00;3177;12.1;43
09.03.2019;12:50:00;3623;12.6;43
09.03.2019;13:00:00;3883;13.3;43
09.03.2019;13:10:00;3307;13.8;43
09.03.2019;13:20:00;3116;14.3;42
09.03.2019;13:30:00;2479;14.8;41
09.03.2019;13:40:00;2180;15.1;40
09.03.2019;13:50:00;2225;15.5;40
09.03.2019;14:00:00;1829;15.8;39
09.03.2019;14:10:00;1746;16.1;38
09.03.2019;14:20:00;2016;16.4;38
09.03.2019;14:30:00;863;16.6;37
09.03.2019;14:40:00;530;16.7;36
09.03.2019;14:50:00;747;16.8;36
09.03.2019;15:00:00;1055;17.0;36
09.03.2019;15:10:00;1607;17.2;35
09.03.2019;15:20:00;2131;17.5;35
09.03.2019;15:30:00;2248;17.8;36
09.03.2019;15:40:00;1058;18.1;35
09.03.2019;15:50:00;839;18.2;35
09.03.2019;16:00:00;528;18.3;35
09.03.2019;16:10:00;447;18.4;35
09.03.2019;16:20:00;268;18.5;35
09.03.2019;16:30:00;414;18.5;34
09.03.2019;16:40:00;245;18.6;34
09.03.2019;16:50:00;297;18.6;34
09.03.2019;17:00:00;615;18.7;34
09.03.2019;17:10:00;659;18.8;34
09.03.2019;17:20:00;765;19.0;34
09.03.2019;17:30:00;400;19.0;34
09.03.2019;17:40:00;217;19.1;34
09.03.2019;17:50:00;304;19.1;34
09.03.2019;18:00:00;199;19.2;34
09.03.2019;18:10:00;120;19.2;33
09.03.2019;18:20:00;93;19.2;33
09.03.2019;18:30:00;85;19.2;33
10.03.2019;07:20:00;73;0;26
10.03.2019;07:30:00;187;0;27
10.03.2019;07:40:00;208;0;28
10.03.2019;07:50:00;321;0.1;29
10.03.2019;08:00:00;273;0.1;29
10.03.2019;08:10:00;410;0.2;30
10.03.2019;08:20:00;524;0.3;30
10.03.2019;08:30:00;350;0.3;30
10.03.2019;08:40:00;340;0.4;30
10.03.2019;08:50:00;246;0.4;31
10.03.2019;09:00:00;286;0.5;31
10.03.2019;09:10:00;239;0.5;31
10.03.2019;09:20:00;273;0.6;31
10.03.2019;09:30:00;281;0.6;31
10.03.2019;09:40:00;322;0.7;31
10.03.2019;09:50:00;293;0.7;31
10.03.2019;10:00:00;375;0.8;32
10.03.2019;10:10:00;435;0.8;32
10.03.2019;10:20:00;414;0.9;32
10.03.2019;10:30:00;415;1.0;32
10.03.2019;10:40:00;466;1.0;32
10.03.2019;10:50:00;620;1.1;32
10.03.2019;11:00:00;947;1.3;32
10.03.2019;11:10:00;990;1.5;32
10.03.2019;11:20:00;1475;1.7;32
10.03.2019;11:30:00;1046;1.9;32
10.03.2019;11:40:00;638;2.0;33
10.03.2019;11:50:00;1286;2.2;33
10.03.2019;12:00:00;1949;2.6;33
10.03.2019;12:10:00;2962;3.1;34
10.03.2019;12:20:00;1143;3.3;34
10.03.2019;12:30:00;904;3.5;33
10.03.2019;12:40:00;1472;3.7;33
10.03.2019;12:50:00;1751;4.0;33
10.03.2019;13:00:00;1401;4.3;34
10.03.2019;13:10:00;2018;4.7;34
10.03.2019;13:20:00;1911;5.0;34
10.03.2019;13:30:00;1777;5.3;35
10.03.2019;13:40:00;4740;5.8;36
10.03.2019;13:50:00;2201;6.4;38
10.03.2019;14:00:00;5391;7.2;39
10.03.2019;14:10:00;5771;8.0;42
10.03.2019;14:20:00;6753;9.1;45
10.03.2019;14:30:00;6157;10.1;46
10.03.2019;14:40:00;4429;11.0;47
10.03.2019;14:50:00;3460;11.5;45
10.03.2019;15:00:00;3253;11.9;43
10.03.2019;15:10:00;1791;12.3;41
10.03.2019;15:20:00;1719;12.6;40
10.03.2019;15:30:00;2686;13.0;40
10.03.2019;15:40:00;3450;13.6;41
10.03.2019;15:50:00;1580;13.9;40
10.03.2019;16:00:00;978;14.1;38
10.03.2019;16:10:00;657;14.3;37
10.03.2019;16:20:00;735;14.4;36
10.03.2019;16:30:00;322;14.5;36
10.03.2019;16:40:00;2102;14.7;36
10.03.2019;16:50:00;316;14.8;36
10.03.2019;17:00:00;157;14.9;35
10.03.2019;17:10:00;349;14.9;35
10.03.2019;17:20:00;282;15.0;35
10.03.2019;17:30:00;236;15.0;35
10.03.2019;17:40:00;321;15.1;34
10.03.2019;17:50:00;186;15.1;34
10.03.2019;18:00:00;111;15.2;34
10.03.2019;18:10:00;162;15.2;34
10.03.2019;18:20:00;106;15.2;34
11.03.2019;07:05:00;132;0;26
11.03.2019;07:15:00;172;0;28
11.03.2019;07:25:00;173;0;28
11.03.2019;07:35:00;192;0.1;29
11.03.2019;07:45:00;162;0.1;29
11.03.2019;07:55:00;275;0.1;29
11.03.2019;08:05:00;277;0.2;30
11.03.2019;08:15:00;602;0.3;30
11.03.2019;08:25:00;508;0.4;30
11.03.2019;08:35:00;542;0.5;30
11.03.2019;08:45:00;768;0.6;31
11.03.2019;08:55:00;906;0.8;31
11.03.2019;09:05:00;849;0.9;31
11.03.2019;09:15:00;968;1.0;31
11.03.2019;09:25:00;896;1.2;31
11.03.2019;09:35:00;606;1.3;32
11.03.2019;09:45:00;232;1.4;32
11.03.2019;09:55:00;205;1.4;32
11.03.2019;10:05:00;368;1.4;32
11.03.2019;10:15:00;249;1.5;32
11.03.2019;10:25:00;285;1.5;32
11.03.2019;10:35:00;296;1.6;32
11.03.2019;10:45:00;1213;1.7;32
11.03.2019;10:55:00;1939;2.0;32
11.03.2019;11:05:00;2091;2.4;32
11.03.2019;11:15:00;2260;2.8;34
11.03.2019;11:25:00;2964;3.2;34
11.03.2019;11:35:00;5144;4.0;37
11.03.2019;11:45:00;1915;4.5;37
11.03.2019;11:55:00;654;4.6;35
11.03.2019;12:05:00;810;4.7;34
11.03.2019;12:15:00;1060;4.9;34
11.03.2019;12:25:00;1537;5.2;34
11.03.2019;12:35:00;760;5.3;34
11.03.2019;12:45:00;359;5.4;34
11.03.2019;12:55:00;192;5.4;34
11.03.2019;13:05:00;145;5.4;33
11.03.2019;13:15:00;169;5.5;33
11.03.2019;13:25:00;151;5.5;33
11.03.2019;13:35:00;188;5.5;33
11.03.2019;13:45:00;262;5.6;33
11.03.2019;13:55:00;353;5.6;33
11.03.2019;14:05:00;363;5.7;33
11.03.2019;14:15:00;377;5.7;33
11.03.2019;14:25:00;419;5.8;33
11.03.2019;14:35:00;547;5.9;33
11.03.2019;14:45:00;785;6.0;33
11.03.2019;14:55:00;1431;6.2;33
11.03.2019;15:05:00;2712;6.6;33
11.03.2019;15:15:00;1275;6.9;33
11.03.2019;15:25:00;1488;7.1;33
11.03.2019;15:35:00;1474;7.3;33
11.03.2019;15:45:00;1473;7.6;33
11.03.2019;15:55:00;1085;7.8;33
11.03.2019;16:05:00;1219;8.0;33
11.03.2019;16:15:00;1579;8.2;33
11.03.2019;16:25:00;1175;8.4;33
11.03.2019;16:35:00;355;8.5;33
11.03.2019;16:45:00;715;8.6;33
11.03.2019;16:55:00;726;8.7;33
11.03.2019;17:05:00;461;8.8;33
11.03.2019;17:15:00;565;8.9;33
11.03.2019;17:25:00;587;9.0;33
11.03.2019;17:35:00;320;9.0;33
11.03.2019;17:45:00;258;9.1;33
11.03.2019;17:55:00;196;9.1;33
11.03.2019;18:05:00;164;9.1;33
11.03.2019;18:15:00;133;9.2;33
11.03.2019;18:25:00;100;9.2;33
11.03.2019;18:35:00;0;9.2;0
11.03.2019;18:45:00;0;9.2;0
12.03.2019;06:55:00;108;0;25
12.03.2019;07:05:00;140;0;27
12.03.2019;07:15:00;219;0;28
12.03.2019;07:25:00;260;0.1;28
12.03.2019;07:35:00;297;0.1;29
12.03.2019;07:45:00;339;0.2;29
12.03.2019;07:55:00;596;0.2;29
12.03.2019;08:05:00;830;0.4;30
12.03.2019;08:15:00;1535;0.6;30
12.03.2019;08:25:00;1933;0.9;30
12.03.2019;08:35:00;2325;1.2;30
12.03.2019;08:45:00;2661;1.7;31
12.03.2019;08:55:00;3020;2.1;33
12.03.2019;09:05:00;3417;2.7;34
12.03.2019;09:15:00;3531;3.3;35
12.03.2019;09:25:00;3885;3.9;36
12.03.2019;09:35:00;4433;4.6;38
12.03.2019;09:45:00;4844;5.4;40
12.03.2019;09:55:00;4799;6.2;41
12.03.2019;10:05:00;5161;7.0;42
12.03.2019;10:15:00;5557;7.9;44
12.03.2019;10:25:00;5777;8.9;45
12.03.2019;10:35:00;5913;9.8;47
12.03.2019;10:45:00;6186;10.8;48
12.03.2019;10:55:00;6321;11.9;44
12.03.2019;11:05:00;6363;12.9;47
12.03.2019;11:15:00;6606;14.0;45
12.03.2019;11:25:00;6658;15.1;46
12.03.2019;11:35:00;6768;16.2;46
12.03.2019;11:45:00;6991;17.3;46
12.03.2019;11:55:00;6975;18.5;44
12.03.2019;12:05:00;7042;19.7;47
12.03.2019;12:15:00;7105;20.8;44
12.03.2019;12:25:00;7084;22.0;47
12.03.2019;12:35:00;7071;23.2;46
12.03.2019;12:45:00;6427;24.3;45
12.03.2019;12:55:00;5272;25.1;44
12.03.2019;13:05:00;4793;25.9;46
12.03.2019;13:15:00;3569;26.6;46
12.03.2019;13:25:00;5314;27.4;46
12.03.2019;13:35:00;7352;28.5;46
12.03.2019;13:45:00;6018;29.3;44
12.03.2019;13:55:00;4724;30.1;46
12.03.2019;14:05:00;5521;30.9;46
12.03.2019;14:15:00;5633;31.9;44
12.03.2019;14:25:00;3877;32.6;45
12.03.2019;14:35:00;2954;33.2;44
12.03.2019;14:45:00;2466;33.6;43
12.03.2019;14:55:00;2622;34.1;43
12.03.2019;15:15:00;2707;34.9;42
12.03.2019;15:20:00;1988;35.1;41
12.03.2019;15:30:00;2074;35.5;41
12.03.2019;15:40:00;2417;35.8;40
12.03.2019;15:50:00;1737;36.1;39
12.03.2019;16:00:00;1755;36.4;39
12.03.2019;16:10:00;2160;36.8;39
12.03.2019;16:20:00;1783;37.1;39
12.03.2019;16:30:00;1672;37.4;38
12.03.2019;16:40:00;1747;37.7;38
12.03.2019;16:50:00;1385;37.9;37
12.03.2019;17:00:00;983;38.1;36
12.03.2019;17:10:00;658;38.2;36
12.03.2019;17:20:00;861;38.3;36
12.03.2019;17:30:00;508;38.4;36
12.03.2019;17:40:00;381;38.5;35
12.03.2019;17:50:00;305;38.5;35
12.03.2019;18:00:00;243;38.6;35
12.03.2019;18:10:00;185;38.6;35
12.03.2019;18:20:00;117;38.6;34
13.03.2019;06:55:00;75;0;25
13.03.2019;07:05:00;128;0;27
13.03.2019;07:15:00;190;0;28
13.03.2019;07:25:00;222;0;28
13.03.2019;07:35:00;373;0.1;29
13.03.2019;07:45:00;330;0.2;29
13.03.2019;07:55:00;690;0.2;29
13.03.2019;08:05:00;784;0.4;30
13.03.2019;08:15:00;1075;0.6;30
13.03.2019;08:25:00;1075;0.7;30
13.03.2019;08:35:00;2315;1.0;31
13.03.2019;08:45:00;1505;1.4;31
13.03.2019;08:55:00;2019;1.8;32
13.03.2019;09:05:00;1575;2.0;32
13.03.2019;09:15:00;943;2.2;32
13.03.2019;09:25:00;1623;2.4;32
13.03.2019;09:35:00;1532;2.7;32
13.03.2019;09:45:00;1986;3.0;32
13.03.2019;09:55:00;1092;3.2;33
13.03.2019;10:05:00;1557;3.4;33
13.03.2019;10:15:00;2011;3.7;33
13.03.2019;10:25:00;2116;4.0;33
13.03.2019;10:35:00;1469;4.3;33
13.03.2019;10:45:00;3150;4.7;34
13.03.2019;10:55:00;5440;5.5;38
13.03.2019;11:05:00;2350;5.9;37
13.03.2019;11:15:00;3682;6.4;37
13.03.2019;11:25:00;1806;6.7;37
13.03.2019;11:35:00;4771;7.5;40
13.03.2019;11:45:00;5848;8.6;43
13.03.2019;11:55:00;3323;9.2;43
13.03.2019;12:05:00;4979;10.3;45
13.03.2019;12:15:00;2811;11.0;45
13.03.2019;12:25:00;5178;11.7;45
13.03.2019;12:35:00;2632;12.3;44
13.03.2019;12:45:00;1700;12.6;42
13.03.2019;12:55:00;330;12.7;39
13.03.2019;13:05:00;1545;12.9;38
13.03.2019;13:15:00;681;13.1;37
13.03.2019;13:25:00;2986;13.4;37
13.03.2019;13:35:00;7433;14.7;44
13.03.2019;13:45:00;7287;15.9;48
13.03.2019;13:55:00;7453;17.2;45
13.03.2019;14:05:00;7150;18.4;46
13.03.2019;14:15:00;2868;19.0;42
13.03.2019;14:25:00;3095;19.4;41
13.03.2019;14:35:00;6328;20.4;45
13.03.2019;14:45:00;5956;21.4;47
13.03.2019;14:55:00;2510;21.9;46
13.03.2019;15:05:00;1450;22.2;42
13.03.2019;15:15:00;736;22.3;40
13.03.2019;15:25:00;3007;22.8;41
13.03.2019;15:35:00;1183;23.1;40
13.03.2019;15:45:00;2522;23.5;40
13.03.2019;15:55:00;2937;24.0;40
13.03.2019;16:05:00;1112;24.2;39
13.03.2019;16:15:00;482;24.4;37
13.03.2019;16:25:00;1106;24.5;37
13.03.2019;16:35:00;193;24.6;36
13.03.2019;16:45:00;367;24.6;36
13.03.2019;16:55:00;322;24.7;36
13.03.2019;17:05:00;371;24.7;36
13.03.2019;17:15:00;842;24.9;35
13.03.2019;17:25:00;384;25.0;35
13.03.2019;17:35:00;355;25.0;35
13.03.2019;17:45:00;240;25.1;35
13.03.2019;17:55:00;235;25.1;34
13.03.2019;18:05:00;196;25.1;34
13.03.2019;18:15:00;69;25.1;34
14.03.2019;07:05:00;152;0;26
14.03.2019;07:15:00;184;0;27
14.03.2019;07:25:00;286;0;28
14.03.2019;07:35:00;355;0.1;29
14.03.2019;07:45:00;409;0.2;29
14.03.2019;07:55:00;505;0.2;29
14.03.2019;08:05:00;641;0.3;30
14.03.2019;08:15:00;625;0.5;30
14.03.2019;08:25:00;815;0.6;30
14.03.2019;08:35:00;949;0.7;31
14.03.2019;08:45:00;1146;0.9;31
14.03.2019;08:55:00;1616;1.2;31
14.03.2019;09:05:00;1334;1.4;31
14.03.2019;09:25:00;1395;1.8;32
14.03.2019;09:35:00;1389;2.1;32
14.03.2019;09:45:00;1039;2.3;32
14.03.2019;09:55:00;1301;2.5;32
14.03.2019;10:05:00;1244;2.7;32
14.03.2019;10:15:00;1326;2.9;32
14.03.2019;10:25:00;1534;3.1;32
14.03.2019;10:35:00;1675;3.4;33
14.03.2019;10:45:00;1768;3.7;33
14.03.2019;10:55:00;1985;4.0;33
14.03.2019;11:05:00;2092;4.4;34
14.03.2019;11:15:00;1662;4.7;34
14.03.2019;11:25:00;1706;4.9;34
14.03.2019;11:35:00;1558;5.2;34
14.03.2019;11:45:00;1635;5.4;34
14.03.2019;11:55:00;1461;5.7;34
14.03.2019;12:05:00;1500;5.9;34
14.03.2019;12:15:00;1755;6.2;34
14.03.2019;12:25:00;1811;6.5;34
14.03.2019;12:35:00;1647;6.8;34
14.03.2019;12:45:00;1705;7.1;34
14.03.2019;12:55:00;1792;7.4;34
14.03.2019;13:05:00;1555;7.6;34
14.03.2019;13:15:00;1329;7.8;34
14.03.2019;13:25:00;1156;8.0;34
14.03.2019;13:35:00;1003;8.2;34
14.03.2019;13:45:00;932;8.4;34
14.03.2019;13:55:00;1063;8.5;34
14.03.2019;14:05:00;1034;8.7;34
14.03.2019;14:15:00;940;8.9;34
14.03.2019;14:25:00;750;9.0;34
14.03.2019;14:35:00;707;9.1;34
14.03.2019;14:45:00;608;9.2;33
14.03.2019;14:55:00;527;9.3;33
14.03.2019;15:05:00;491;9.4;33
14.03.2019;15:15:00;398;9.5;33
14.03.2019;15:25:00;357;9.5;33
14.03.2019;15:35:00;250;9.6;33
14.03.2019;15:45:00;241;9.6;33
14.03.2019;15:55:00;212;9.6;33
14.03.2019;16:05:00;217;9.7;33
14.03.2019;16:15:00;250;9.7;33
14.03.2019;16:25:00;269;9.8;33
14.03.2019;16:35:00;322;9.8;33
14.03.2019;16:45:00;376;9.9;32
14.03.2019;16:55:00;332;9.9;32
14.03.2019;17:05:00;337;10.0;32
14.03.2019;17:15:00;338;10.0;32
14.03.2019;17:25:00;236;10.1;32
14.03.2019;17:35:00;249;10.1;32
14.03.2019;17:45:00;193;10.2;32
14.03.2019;17:55:00;182;10.2;32
14.03.2019;18:05:00;170;10.2;32
14.03.2019;18:15:00;133;10.2;32
14.03.2019;18:25:00;85;10.2;32
15.03.2019;07:15:00;161;0;27
15.03.2019;07:20:00;175;0;27
15.03.2019;07:30:00;236;0;28
15.03.2019;07:40:00;259;0.1;28
15.03.2019;07:50:00;242;0.1;29
15.03.2019;08:00:00;267;0.2;29
15.03.2019;08:25:00;349;0.3;30
15.03.2019;08:35:00;438;0.3;30
15.03.2019;08:45:00;416;0.4;30
15.03.2019;08:55:00;516;0.5;30
15.03.2019;09:05:00;635;0.6;31
15.03.2019;09:15:00;734;0.7;31
15.03.2019;09:25:00;681;0.8;31
15.03.2019;09:35:00;652;0.9;31
15.03.2019;09:45:00;867;1.1;31
15.03.2019;09:55:00;639;1.2;31
15.03.2019;10:05:00;769;1.3;31
15.03.2019;10:15:00;845;1.4;31
15.03.2019;10:25:00;803;1.6;32
15.03.2019;10:35:00;863;1.7;32
15.03.2019;10:45:00;781;1.8;32
15.03.2019;10:55:00;833;2.0;32
15.03.2019;11:05:00;789;2.1;32
15.03.2019;11:15:00;705;2.2;32
15.03.2019;11:25:00;839;2.4;32
15.03.2019;11:35:00;1208;2.6;32
15.03.2019;11:45:00;768;2.7;32
15.03.2019;11:55:00;764;2.8;32
15.03.2019;12:05:00;821;2.9;32
15.03.2019;12:15:00;909;3.1;32
15.03.2019;12:25:00;1138;3.3;32
15.03.2019;12:35:00;757;3.4;32
15.03.2019;12:45:00;914;3.5;33
15.03.2019;12:55:00;1102;3.7;33
15.03.2019;13:05:00;1683;4.0;33
15.03.2019;13:15:00;2493;4.4;33
15.03.2019;13:25:00;1846;4.7;34
15.03.2019;13:35:00;1467;5.0;33
15.03.2019;13:45:00;1181;5.2;33
15.03.2019;13:55:00;1485;5.4;33
15.03.2019;14:05:00;1570;5.7;33
15.03.2019;14:15:00;1934;6.0;33
15.03.2019;14:25:00;1742;6.3;34
15.03.2019;14:35:00;1353;6.5;34
15.03.2019;14:45:00;873;6.7;34
15.03.2019;14:55:00;732;6.8;34
15.03.2019;15:05:00;590;6.9;34
15.03.2019;15:15:00;455;7.0;33
15.03.2019;15:25:00;476;7.1;33
15.03.2019;15:35:00;917;7.2;33
15.03.2019;15:45:00;1051;7.4;33
15.03.2019;15:55:00;915;7.5;33
15.03.2019;16:05:00;862;7.7;33
15.03.2019;16:15:00;654;7.8;33
15.03.2019;16:25:00;416;7.9;33
15.03.2019;16:35:00;364;7.9;33
15.03.2019;16:45:00;508;8.0;33
15.03.2019;16:55:00;684;8.1;33
15.03.2019;17:05:00;713;8.2;33
15.03.2019;17:15:00;767;8.4;33
15.03.2019;17:25:00;754;8.5;33
15.03.2019;17:35:00;542;8.6;33
15.03.2019;17:45:00;376;8.7;33
15.03.2019;17:55:00;343;8.7;33
15.03.2019;18:05:00;221;8.8;33
15.03.2019;18:15:00;152;8.8;33
15.03.2019;18:25:00;109;8.8;33
16.03.2019;06:50:00;152;0;26
16.03.2019;07:00:00;226;0;27
16.03.2019;07:10:00;353;0.1;28
16.03.2019;07:20:00;302;0.1;28
16.03.2019;07:30:00;332;0.2;29
16.03.2019;07:40:00;399;0.2;29
16.03.2019;08:00:00;918;0.4;30
16.03.2019;08:05:00;927;0.5;30
16.03.2019;08:15:00;792;0.7;30
16.03.2019;08:25:00;1494;0.9;30
16.03.2019;08:35:00;978;1.1;31
16.03.2019;08:45:00;2508;1.5;31
16.03.2019;08:55:00;2965;1.9;32
16.03.2019;09:05:00;2879;2.4;33
16.03.2019;09:15:00;2811;2.9;34
16.03.2019;09:25:00;3098;3.4;35
16.03.2019;09:35:00;4217;4.0;36
16.03.2019;09:45:00;4496;4.8;38
16.03.2019;09:55:00;5173;5.6;40
16.03.2019;10:05:00;5166;6.5;42
16.03.2019;10:15:00;5871;7.4;44
16.03.2019;10:25:00;5827;8.4;45
16.03.2019;10:35:00;5999;9.3;46
16.03.2019;10:45:00;6919;10.4;47
16.03.2019;10:55:00;7095;11.6;45
16.03.2019;11:05:00;6921;12.7;46
16.03.2019;11:15:00;7149;13.9;46
16.03.2019;11:25:00;7243;15.1;44
16.03.2019;11:35:00;6968;16.3;47
16.03.2019;11:45:00;7212;17.5;44
16.03.2019;11:55:00;7230;18.7;48
16.03.2019;12:05:00;7201;19.8;45
16.03.2019;12:15:00;7352;21.1;45
16.03.2019;12:25:00;7302;22.3;47
16.03.2019;12:35:00;7321;23.5;44
16.03.2019;12:45:00;7289;24.7;47
16.03.2019;12:55:00;7371;25.9;46
16.03.2019;13:05:00;7357;27.1;44
16.03.2019;13:15:00;7222;28.3;47
16.03.2019;13:25:00;7118;29.5;45
16.03.2019;13:35:00;7069;30.6;45
16.03.2019;13:45:00;6852;31.8;47
16.03.2019;13:55:00;6994;32.9;44
16.03.2019;14:05:00;6951;34.1;48
16.03.2019;14:15:00;6916;35.2;45
16.03.2019;14:25:00;6705;36.3;47
16.03.2019;14:35:00;6675;37.4;45
16.03.2019;14:45:00;6505;38.5;46
16.03.2019;14:55:00;5841;39.5;45
16.03.2019;15:05:00;5017;40.4;47
16.03.2019;15:15:00;4293;41.1;48
16.03.2019;15:25:00;4038;41.8;47
16.03.2019;15:35:00;4456;42.5;48
16.03.2019;15:45:00;4124;43.2;48
16.03.2019;15:55:00;3905;43.9;47
16.03.2019;16:05:00;3698;44.5;47
16.03.2019;16:15:00;3403;45.1;46
16.03.2019;16:25:00;2791;45.6;45
16.03.2019;16:35:00;2684;46.0;44
16.03.2019;16:45:00;2426;46.4;43
16.03.2019;16:55:00;1997;46.8;42
16.03.2019;17:05:00;1407;47.0;41
16.03.2019;17:15:00;1082;47.2;40
16.03.2019;17:25:00;886;47.4;39
16.03.2019;17:35:00;468;47.5;38
16.03.2019;17:45:00;309;47.5;38
16.03.2019;17:55:00;215;47.6;37
16.03.2019;18:05:00;191;47.6;37
16.03.2019;18:15:00;161;47.6;37
16.03.2019;18:25:00;133;47.6;36
16.03.2019;18:35:00;102;47.7;36
16.03.2019;18:45:00;90;47.7;36
17.03.2019;06:50:00;124;0;26
17.03.2019;07:00:00;206;0;28
17.03.2019;07:10:00;307;0;28
17.03.2019;07:30:00;480;0.2;29
17.03.2019;07:35:00;544;0.2;29
17.03.2019;07:45:00;582;0.3;30
17.03.2019;07:55:00;543;0.4;30
17.03.2019;08:05:00;1275;0.6;30
17.03.2019;08:15:00;1786;0.8;31
17.03.2019;08:25:00;2014;1.1;31
17.03.2019;08:35:00;2200;1.5;31
17.03.2019;08:45:00;2674;1.9;32
17.03.2019;08:55:00;2919;2.4;33
17.03.2019;09:05:00;3027;2.9;34
17.03.2019;09:15:00;3493;3.4;35
17.03.2019;09:25:00;3462;4.0;37
17.03.2019;09:35:00;3823;4.6;38
17.03.2019;09:45:00;3290;5.1;38
17.03.2019;09:55:00;3063;5.7;39
17.03.2019;10:05:00;3914;6.3;40
17.03.2019;10:15:00;4020;7.0;41
17.03.2019;10:25:00;3140;7.6;41
17.03.2019;10:35:00;7642;8.6;44
17.03.2019;10:45:00;7284;9.8;47
17.03.2019;10:55:00;4597;10.8;43
17.03.2019;11:05:00;1509;11.2;41
17.03.2019;11:15:00;2917;11.6;41
17.03.2019;11:25:00;1587;12.0;40
17.03.2019;11:35:00;2079;12.3;39
17.03.2019;11:45:00;2645;12.7;39
17.03.2019;11:55:00;5077;13.3;40
17.03.2019;12:05:00;8653;14.7;47
17.03.2019;12:15:00;7991;16.1;45
17.03.2019;12:25:00;6522;17.2;47
17.03.2019;12:35:00;5014;18.1;43
17.03.2019;12:45:00;2843;18.7;44
17.03.2019;12:55:00;3398;19.3;43
17.03.2019;13:05:00;3335;19.8;43
17.03.2019;13:15:00;3558;20.4;43
17.03.2019;13:25:00;2934;20.9;43
17.03.2019;13:35:00;3500;21.6;44
17.03.2019;13:45:00;2548;22.0;42
17.03.2019;13:55:00;2800;22.4;42
17.03.2019;14:05:00;2612;22.9;41
17.03.2019;14:15:00;1991;23.2;41
17.03.2019;14:25:00;2618;23.6;40
17.03.2019;14:35:00;2146;24.0;40
17.03.2019;14:45:00;1619;24.3;39
17.03.2019;14:55:00;1066;24.5;38
17.03.2019;15:05:00;888;24.6;37
17.03.2019;15:15:00;980;24.8;37
17.03.2019;15:25:00;988;25.0;36
17.03.2019;15:35:00;847;25.1;36
17.03.2019;15:45:00;718;25.2;36
17.03.2019;15:55:00;485;25.3;36
17.03.2019;16:05:00;444;25.4;35
17.03.2019;16:15:00;365;25.5;35
17.03.2019;16:25:00;199;25.5;35
17.03.2019;16:35:00;365;25.5;35
17.03.2019;16:45:00;378;25.6;34
17.03.2019;16:55:00;232;25.7;34
17.03.2019;17:05:00;174;25.7;34
17.03.2019;17:15:00;146;25.7;34
17.03.2019;17:25:00;120;25.7;34
17.03.2019;17:35:00;102;25.7;34
17.03.2019;17:45:00;102;25.8;33
17.03.2019;17:55:00;94;25.8;33
17.03.2019;18:05:00;91;25.8;33
17.03.2019;18:15:00;90;25.8;33
17.03.2019;18:25:00;81;25.8;33
18.03.2019;06:50:00;82;0;26
18.03.2019;07:00:00;268;0;27
18.03.2019;07:10:00;301;0;28
18.03.2019;07:20:00;527;0.1;28
18.03.2019;07:30:00;583;0.2;29
18.03.2019;07:40:00;1041;0.4;29
18.03.2019;07:50:00;513;0.5;30
18.03.2019;08:00:00;475;0.5;30
18.03.2019;08:10:00;230;0.6;30
18.03.2019;08:20:00;637;0.7;30
18.03.2019;08:30:00;482;0.8;31
18.03.2019;08:40:00;1031;0.9;31
18.03.2019;08:50:00;3562;1.4;31
18.03.2019;09:00:00;978;1.6;31
18.03.2019;09:10:00;2319;1.9;32
18.03.2019;09:20:00;3055;2.2;32
18.03.2019;09:30:00;1448;2.6;33
18.03.2019;09:40:00;943;2.8;33
18.03.2019;09:50:00;4485;3.2;33
18.03.2019;10:00:00;5953;4.2;38
18.03.2019;10:10:00;5847;5.2;41
18.03.2019;10:20:00;7213;6.4;45
18.03.2019;10:30:00;6070;7.4;47
18.03.2019;10:40:00;3570;8.1;44
18.03.2019;10:50:00;7542;9.3;46
18.03.2019;11:00:00;2203;10.0;42
18.03.2019;11:10:00;5757;10.8;44
18.03.2019;11:20:00;7605;11.9;47
18.03.2019;11:30:00;5144;12.7;43
18.03.2019;11:40:00;3734;13.2;42
18.03.2019;11:50:00;7697;14.2;47
18.03.2019;12:00:00;1754;14.7;44
18.03.2019;12:10:00;2365;15.1;42
18.03.2019;12:20:00;5854;16.0;45
18.03.2019;12:30:00;2635;16.6;44
18.03.2019;12:40:00;2300;17.0;43
18.03.2019;12:50:00;2073;17.3;41
18.03.2019;13:00:00;2723;17.8;41
18.03.2019;13:10:00;3396;18.3;41
18.03.2019;13:20:00;3877;18.9;42
18.03.2019;13:30:00;2673;19.4;42
18.03.2019;13:40:00;2861;19.8;41
18.03.2019;13:50:00;2552;20.3;41
18.03.2019;14:00:00;2794;20.7;41
18.03.2019;14:10:00;2186;21.1;40
18.03.2019;14:20:00;1924;21.4;39
18.03.2019;14:30:00;2706;21.8;39
18.03.2019;14:40:00;2756;22.3;40
18.03.2019;14:50:00;2102;22.6;39
18.03.2019;15:00:00;4551;23.3;40
18.03.2019;15:10:00;2058;23.8;41
18.03.2019;15:20:00;1969;24.1;39
18.03.2019;15:30:00;1647;24.4;39
18.03.2019;15:40:00;1797;24.7;38
18.03.2019;15:50:00;2782;25.2;39
18.03.2019;16:00:00;1243;25.4;38
18.03.2019;16:10:00;1452;25.6;37
18.03.2019;16:20:00;1040;25.8;36
18.03.2019;16:30:00;1492;26.0;36
18.03.2019;16:40:00;645;26.1;36
18.03.2019;16:50:00;546;26.2;35
18.03.2019;17:00:00;581;26.3;35
18.03.2019;17:10:00;517;26.4;35
18.03.2019;17:20:00;522;26.5;35
18.03.2019;17:30:00;812;26.7;35
18.03.2019;17:40:00;476;26.7;34
18.03.2019;17:50:00;273;26.8;34
18.03.2019;18:00:00;196;26.8;34
18.03.2019;18:10:00;109;26.9;34
18.03.2019;18:20:00;90;26.9;34
18.03.2019;18:30:00;104;26.9;34
18.03.2019;18:40:00;95;26.9;33
18.03.2019;18:50:00;86;26.9;33
19.03.2019;06:45:00;134;0;26
19.03.2019;06:55:00;155;0;27
19.03.2019;07:05:00;231;0;28
19.03.2019;07:15:00;266;0.1;28
19.03.2019;07:25:00;315;0.1;29
19.03.2019;07:35:00;379;0.2;29
19.03.2019;07:45:00;657;0.3;29
19.03.2019;07:55:00;778;0.4;30
19.03.2019;08:05:00;1766;0.6;30
19.03.2019;08:15:00;1480;0.9;30
19.03.2019;08:25:00;2212;1.3;30
19.03.2019;08:35:00;2140;1.6;31
19.03.2019;08:45:00;2506;2.0;32
19.03.2019;08:55:00;1987;2.3;32
19.03.2019;09:05:00;2146;2.7;33
19.03.2019;09:15:00;3224;3.1;33
19.03.2019;09:25:00;2441;3.5;34
19.03.2019;09:35:00;3183;4.0;35
19.03.2019;09:45:00;4651;4.7;37
19.03.2019;09:55:00;5610;5.7;40
19.03.2019;10:05:00;5092;6.4;41
19.03.2019;10:15:00;5093;7.3;43
19.03.2019;10:25:00;6589;8.4;45
19.03.2019;10:35:00;6421;9.4;47
19.03.2019;10:45:00;6472;10.5;46
19.03.2019;10:55:00;6661;11.6;45
19.03.2019;11:05:00;6244;12.6;48
19.03.2019;11:15:00;8289;13.9;45
19.03.2019;11:25:00;8118;15.0;45
19.03.2019;11:35:00;7650;16.3;44
19.03.2019;11:45:00;4947;17.3;46
19.03.2019;11:55:00;3780;17.9;46
19.03.2019;12:05:00;9019;18.9;47
19.03.2019;12:15:00;6019;20.1;45
19.03.2019;12:25:00;8190;21.5;44
19.03.2019;12:35:00;7531;22.8;47
19.03.2019;12:45:00;7731;24.0;45
19.03.2019;12:55:00;7530;25.3;44
19.03.2019;13:05:00;7937;26.6;47
19.03.2019;13:15:00;3587;27.4;43
19.03.2019;13:25:00;6500;28.3;47
19.03.2019;13:35:00;5150;29.0;45
19.03.2019;13:45:00;8073;30.3;44
19.03.2019;13:55:00;8134;31.6;45
19.03.2019;14:05:00;7919;32.9;47
19.03.2019;14:15:00;1976;33.5;42
19.03.2019;14:25:00;1032;33.7;40
19.03.2019;14:35:00;1060;33.9;39
19.03.2019;14:45:00;1224;34.0;39
19.03.2019;14:55:00;1450;34.3;38
19.03.2019;15:05:00;1851;34.5;38
19.03.2019;15:15:00;5293;35.2;40
19.03.2019;15:25:00;4255;36.0;43
19.03.2019;15:35:00;3936;36.6;43
19.03.2019;15:45:00;3758;37.3;43
19.03.2019;15:55:00;3969;37.9;44
19.03.2019;16:05:00;3759;38.6;44
19.03.2019;16:15:00;3474;39.1;44
19.03.2019;16:25:00;951;39.3;41
19.03.2019;16:35:00;2152;39.6;40
19.03.2019;16:45:00;2170;39.9;40
19.03.2019;16:55:00;1637;40.2;39
19.03.2019;17:05:00;1963;40.5;39
19.03.2019;17:15:00;656;40.7;38
19.03.2019;17:25:00;488;40.8;37
19.03.2019;17:35:00;362;40.8;37
19.03.2019;17:45:00;412;40.9;36
19.03.2019;17:55:00;355;41.0;36
19.03.2019;18:05:00;335;41.0;36
19.03.2019;18:15:00;241;41.1;35
19.03.2019;18:25:00;158;41.1;35
19.03.2019;18:35:00;113;41.1;35
19.03.2019;18:45:00;90;41.1;35
19.03.2019;18:55:00;85;41.1;34
20.03.2019;06:35:00;46;0;25
20.03.2019;06:45:00;153;0;27
20.03.2019;06:55:00;209;0;28
20.03.2019;07:05:00;251;0;28
20.03.2019;07:15:00;292;0.1;29
20.03.2019;07:25:00;334;0.1;29
20.03.2019;07:35:00;406;0.2;29
20.03.2019;07:45:00;756;0.3;30
20.03.2019;07:55:00;1400;0.5;30
20.03.2019;08:05:00;1762;0.8;30
20.03.2019;08:15:00;2125;1.1;30
20.03.2019;08:25:00;2422;1.5;31
20.03.2019;08:35:00;2761;2.0;32
20.03.2019;08:45:00;3084;2.5;33
20.03.2019;08:55:00;3409;3.0;35
20.03.2019;09:05:00;3779;3.6;36
20.03.2019;09:15:00;4185;4.3;37
20.03.2019;09:25:00;4583;5.0;39
20.03.2019;09:35:00;4896;5.8;40
20.03.2019;09:45:00;5162;6.7;42
20.03.2019;09:55:00;5470;7.6;43
20.03.2019;10:05:00;5697;8.5;45
20.03.2019;10:15:00;5933;9.5;46
20.03.2019;10:25:00;6176;10.5;48
20.03.2019;10:35:00;6328;11.5;44
20.03.2019;10:45:00;6543;12.6;46
20.03.2019;10:55:00;6655;13.7;47
20.03.2019;11:05:00;6911;14.8;45
20.03.2019;11:15:00;7092;16.0;46
20.03.2019;11:25:00;7158;17.1;46
20.03.2019;11:35:00;7254;18.3;44
20.03.2019;11:45:00;6759;19.5;48
20.03.2019;11:55:00;7482;20.7;45
20.03.2019;12:05:00;7460;22.0;45
20.03.2019;12:15:00;7559;23.2;47
20.03.2019;12:25:00;7609;24.5;45
20.03.2019;12:35:00;7584;25.7;45
20.03.2019;12:45:00;7556;27.0;47
20.03.2019;12:55:00;7547;28.2;45
20.03.2019;13:05:00;7494;29.4;44
20.03.2019;13:15:00;7504;30.7;47
20.03.2019;13:25:00;7464;31.9;45
20.03.2019;13:35:00;7378;33.1;44
20.03.2019;13:45:00;7308;34.3;47
20.03.2019;13:55:00;7183;35.5;45
20.03.2019;14:05:00;7080;36.7;45
20.03.2019;14:15:00;7050;37.9;47
20.03.2019;14:25:00;6921;39.0;44
20.03.2019;14:35:00;6767;40.1;48
20.03.2019;14:45:00;6562;41.2;45
20.03.2019;14:55:00;6303;42.3;48
20.03.2019;15:05:00;5976;43.3;44
