Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
20.03.2019;15:15:00;5325;44.2;47
20.03.2019;15:25:00;4608;45.0;48
20.03.2019;15:35:00;3914;45.7;47
20.03.2019;15:45:00;3564;46.3;47
20.03.2019;15:55:00;3968;46.9;46
20.03.2019;16:05:00;3713;47.5;46
20.03.2019;16:15:00;3450;48.1;46
20.03.2019;16:25:00;3216;48.6;45
20.03.2019;16:35:00;2826;49.1;45
20.03.2019;16:45:00;2163;49.5;43
20.03.2019;16:55:00;2078;49.8;42
20.03.2019;17:05:00;1705;50.1;41
20.03.2019;17:15:00;1399;50.4;40
20.03.2019;17:25:00;885;50.6;39
20.03.2019;17:35:00;548;50.7;38
20.03.2019;17:45:00;443;50.7;37
20.03.2019;17:55:00;261;50.8;37
20.03.2019;18:05:00;248;50.8;37
20.03.2019;18:15:00;208;50.9;36
20.03.2019;18:25:00;164;50.9;36
20.03.2019;18:35:00;32;50.9;36
20.03.2019;18:45:00;0;50.9;35
21.03.2019;06:40:00;149;0;27
21.03.2019;06:50:00;195;0;28
21.03.2019;07:00:00;235;0;28
21.03.2019;07:10:00;274;0.1;29
21.03.2019;07:20:00;313;0.1;29
21.03.2019;07:30:00;376;0.2;29
21.03.2019;07:40:00;687;0.3;30
21.03.2019;07:50:00;1395;0.5;30
21.03.2019;08:00:00;1661;0.7;30
21.03.2019;08:10:00;1993;1.0;30
21.03.2019;08:20:00;2345;1.4;31
21.03.2019;08:45:00;3144;2.6;34
21.03.2019;08:55:00;3527;3.1;35
21.03.2019;09:05:00;3917;3.8;36
21.03.2019;09:15:00;4321;4.5;38
21.03.2019;09:25:00;4663;5.2;39
21.03.2019;09:35:00;4935;6.0;41
21.03.2019;09:45:00;5203;6.9;42
21.03.2019;09:55:00;5469;7.8;44
21.03.2019;10:05:00;5708;8.7;45
21.03.2019;10:15:00;5920;9.7;47
21.03.2019;10:25:00;6166;10.7;48
21.03.2019;10:35:00;6326;11.7;44
21.03.2019;10:45:00;6516;12.8;47
21.03.2019;10:55:00;6672;13.9;44
21.03.2019;11:05:00;6808;15.0;46
21.03.2019;11:15:00;6925;16.1;44
21.03.2019;11:25:00;7022;17.3;47
21.03.2019;11:35:00;7096;18.5;44
21.03.2019;11:45:00;7227;19.6;47
21.03.2019;11:55:00;7328;20.8;45
21.03.2019;12:05:00;7376;22.1;44
21.03.2019;12:15:00;7437;23.3;47
21.03.2019;12:25:00;7423;24.5;45
21.03.2019;12:35:00;7467;25.7;44
21.03.2019;12:45:00;7494;27.0;47
21.03.2019;12:55:00;7498;28.2;45
21.03.2019;13:05:00;7437;29.4;44
21.03.2019;13:15:00;7447;30.7;47
21.03.2019;13:25:00;7410;31.9;45
21.03.2019;13:35:00;7290;33.1;44
21.03.2019;13:45:00;7231;34.3;48
21.03.2019;13:55:00;7167;35.5;45
21.03.2019;14:05:00;7110;36.7;45
21.03.2019;14:15:00;6964;37.8;47
21.03.2019;14:25:00;6856;39.0;44
21.03.2019;14:35:00;6665;40.1;48
21.03.2019;14:45:00;6496;41.1;44
21.03.2019;14:55:00;6229;42.2;48
21.03.2019;15:05:00;5767;43.2;44
21.03.2019;15:15:00;5411;44.1;47
21.03.2019;15:25:00;4716;44.9;48
21.03.2019;15:35:00;3996;45.6;48
21.03.2019;15:45:00;3607;46.2;47
21.03.2019;15:55:00;3148;46.7;46
21.03.2019;16:05:00;3716;47.3;46
21.03.2019;16:15:00;3483;47.9;46
21.03.2019;16:25:00;3276;48.5;45
21.03.2019;16:35:00;2972;49.0;45
21.03.2019;16:45:00;2323;49.4;44
21.03.2019;16:55:00;2071;49.7;43
21.03.2019;17:05:00;1731;50.0;42
21.03.2019;17:15:00;1424;50.3;41
21.03.2019;17:25:00;1037;50.5;40
21.03.2019;17:35:00;602;50.6;38
21.03.2019;17:45:00;449;50.7;38
21.03.2019;17:55:00;296;50.7;37
21.03.2019;18:05:00;271;50.8;37
21.03.2019;18:15:00;222;50.8;37
21.03.2019;18:25:00;176;50.8;36
21.03.2019;18:35:00;108;50.9;36
21.03.2019;18:45:00;100;50.9;36
21.03.2019;18:55:00;89;50.9;35
22.03.2019;06:35:00;136;0;26
22.03.2019;06:45:00;182;0;28
22.03.2019;06:55:00;229;0;28
22.03.2019;07:05:00;273;0.1;29
22.03.2019;07:15:00;313;0.1;29
22.03.2019;07:25:00;368;0.2;29
22.03.2019;07:35:00;462;0.2;30
22.03.2019;07:45:00;987;0.4;30
22.03.2019;07:55:00;1495;0.6;30
22.03.2019;08:05:00;1800;0.9;31
22.03.2019;08:15:00;2141;1.3;31
22.03.2019;08:25:00;2475;1.6;32
22.03.2019;08:35:00;2791;2.1;33
22.03.2019;08:45:00;3081;2.6;34
22.03.2019;08:55:00;3467;3.1;35
22.03.2019;09:05:00;3848;3.8;36
22.03.2019;09:25:00;4565;5.2;39
22.03.2019;09:35:00;4866;6.0;41
22.03.2019;09:55:00;5318;7.7;43
22.03.2019;10:05:00;5544;8.6;45
22.03.2019;10:15:00;5719;9.5;46
22.03.2019;10:25:00;5985;10.5;47
22.03.2019;10:35:00;5953;11.5;48
22.03.2019;10:45:00;6407;12.5;44
22.03.2019;10:55:00;6498;13.6;47
22.03.2019;11:05:00;6421;14.6;44
22.03.2019;11:15:00;6797;15.7;47
22.03.2019;11:25:00;6856;16.8;44
22.03.2019;11:35:00;6928;18.0;48
22.03.2019;11:45:00;6888;19.1;45
22.03.2019;11:55:00;6909;20.3;47
22.03.2019;12:05:00;7149;21.4;46
22.03.2019;12:15:00;7198;22.6;44
22.03.2019;12:25:00;7279;23.8;48
22.03.2019;12:35:00;7121;25.0;45
22.03.2019;12:45:00;7242;26.2;45
22.03.2019;12:55:00;7224;27.4;47
22.03.2019;13:05:00;7222;28.6;44
22.03.2019;13:15:00;7085;29.8;46
22.03.2019;13:25:00;7042;30.9;46
22.03.2019;13:35:00;7064;32.1;44
22.03.2019;13:45:00;6701;33.2;48
22.03.2019;13:55:00;6887;34.3;45
22.03.2019;14:05:00;6521;35.4;46
22.03.2019;14:15:00;6580;36.5;46
22.03.2019;14:25:00;6339;37.6;44
22.03.2019;14:35:00;6294;38.7;47
22.03.2019;14:45:00;6224;39.7;44
22.03.2019;14:55:00;5981;40.7;46
22.03.2019;15:05:00;5288;41.6;48
22.03.2019;15:15:00;4463;42.3;49
22.03.2019;15:25:00;4408;43.1;49
22.03.2019;15:35:00;3900;43.7;48
22.03.2019;15:45:00;3272;44.3;47
22.03.2019;15:55:00;3118;44.8;46
22.03.2019;16:05:00;3532;45.4;46
22.03.2019;16:15:00;3508;46.0;46
22.03.2019;16:25:00;3277;46.5;45
22.03.2019;16:35:00;3145;47.0;45
22.03.2019;16:45:00;2529;47.5;44
22.03.2019;16:55:00;1654;47.8;43
22.03.2019;17:05:00;1126;48.0;41
22.03.2019;17:15:00;952;48.2;40
22.03.2019;17:25:00;728;48.3;39
22.03.2019;17:35:00;545;48.4;38
22.03.2019;17:45:00;506;48.5;38
22.03.2019;17:55:00;425;48.6;37
22.03.2019;18:05:00;333;48.6;37
22.03.2019;18:15:00;271;48.7;36
22.03.2019;18:25:00;206;48.7;36
22.03.2019;18:35:00;131;48.7;36
22.03.2019;18:45:00;0;48.7;35
23.03.2019;06:30:00;70;0;26
23.03.2019;06:40:00;140;0;28
23.03.2019;06:50:00;222;0;29
23.03.2019;07:00:00;270;0.1;29
23.03.2019;07:10:00;313;0.1;30
23.03.2019;07:20:00;364;0.2;30
23.03.2019;07:30:00;435;0.2;30
23.03.2019;07:40:00;734;0.3;30
23.03.2019;07:50:00;1326;0.5;31
23.03.2019;08:00:00;1660;0.8;31
23.03.2019;08:10:00;2009;1.1;31
23.03.2019;08:20:00;2322;1.5;32
23.03.2019;08:30:00;2632;1.9;33
23.03.2019;08:50:00;3316;2.9;35
23.03.2019;09:00:00;3695;3.5;36
23.03.2019;09:10:00;4073;4.1;38
23.03.2019;09:20:00;4419;4.9;39
23.03.2019;09:30:00;4680;5.6;40
23.03.2019;09:40:00;4944;6.4;42
23.03.2019;09:50:00;5192;7.3;43
23.03.2019;10:00:00;5433;8.2;44
23.03.2019;10:10:00;5644;9.1;46
23.03.2019;10:20:00;5867;10.0;47
23.03.2019;10:30:00;6049;11.0;48
23.03.2019;10:40:00;6215;12.0;44
23.03.2019;10:50:00;6358;13.1;47
23.03.2019;11:00:00;6483;14.2;46
23.03.2019;11:10:00;6601;15.2;46
23.03.2019;11:20:00;6729;16.3;46
23.03.2019;11:30:00;6796;17.5;46
23.03.2019;11:40:00;6893;18.6;44
23.03.2019;11:50:00;6941;19.7;47
23.03.2019;12:00:00;6992;20.9;44
23.03.2019;12:10:00;7067;22.1;48
23.03.2019;12:20:00;7186;23.2;45
23.03.2019;12:30:00;7210;24.4;45
23.03.2019;12:40:00;7216;25.6;47
23.03.2019;12:50:00;7199;26.8;44
23.03.2019;13:00:00;7169;28.0;46
23.03.2019;13:10:00;7115;29.2;46
23.03.2019;13:20:00;7064;30.3;44
23.03.2019;13:30:00;7007;31.5;48
23.03.2019;13:40:00;6945;32.6;44
23.03.2019;13:50:00;6809;33.8;47
23.03.2019;14:00:00;6755;34.9;45
23.03.2019;14:10:00;6659;36.0;45
23.03.2019;14:20:00;6515;37.1;46
23.03.2019;14:30:00;6342;38.1;44
23.03.2019;14:40:00;6185;39.2;46
23.03.2019;14:50:00;6019;40.2;45
23.03.2019;15:00:00;5702;41.1;46
23.03.2019;15:10:00;5411;42.0;48
23.03.2019;15:20:00;5026;42.9;44
23.03.2019;15:30:00;4498;43.6;45
23.03.2019;15:40:00;3864;44.3;46
23.03.2019;15:50:00;3250;44.9;45
23.03.2019;16:00:00;2957;45.4;45
23.03.2019;16:10:00;3404;45.9;45
23.03.2019;16:20:00;3176;46.4;45
23.03.2019;16:30:00;2994;46.9;44
23.03.2019;16:40:00;2775;47.4;44
23.03.2019;16:50:00;2266;47.8;43
23.03.2019;17:00:00;1688;48.1;42
23.03.2019;17:10:00;1588;48.4;41
23.03.2019;17:20:00;1344;48.6;40
23.03.2019;17:30:00;982;48.8;39
23.03.2019;17:40:00;561;48.9;38
23.03.2019;17:50:00;414;48.9;38
23.03.2019;18:00:00;243;49.0;38
23.03.2019;18:10:00;221;49.0;37
23.03.2019;18:20:00;187;49.1;37
23.03.2019;18:30:00;155;49.1;37
23.03.2019;18:40:00;55;49.1;36
23.03.2019;18:50:00;0;49.1;36
24.03.2019;06:30:00;137;0;27
24.03.2019;06:40:00;194;0;28
24.03.2019;06:50:00;256;0;29
24.03.2019;07:00:00;312;0.1;29
24.03.2019;07:10:00;364;0.1;30
24.03.2019;07:30:00;515;0.3;30
24.03.2019;07:50:00;1323;0.6;31
24.03.2019;08:00:00;1593;0.9;31
24.03.2019;08:10:00;2002;1.2;31
24.03.2019;08:20:00;2308;1.5;32
24.03.2019;08:30:00;2605;1.9;33
24.03.2019;08:40:00;2886;2.4;34
24.03.2019;08:50:00;3242;2.9;35
24.03.2019;09:00:00;3618;3.5;36
24.03.2019;09:10:00;3986;4.2;38
24.03.2019;09:20:00;4310;4.9;39
24.03.2019;09:30:00;4580;5.6;40
24.03.2019;09:40:00;4807;6.4;42
24.03.2019;09:50:00;5100;7.2;43
24.03.2019;10:00:00;5315;8.1;44
24.03.2019;10:10:00;5561;9.0;46
24.03.2019;10:20:00;5782;9.9;47
24.03.2019;10:30:00;5979;10.9;48
24.03.2019;10:40:00;6108;11.9;44
24.03.2019;10:50:00;6283;12.9;46
24.03.2019;11:00:00;6448;14.0;48
24.03.2019;11:10:00;6569;15.1;44
24.03.2019;11:20:00;6635;16.2;48
24.03.2019;11:30:00;6741;17.3;44
24.03.2019;11:40:00;6821;18.4;48
24.03.2019;11:50:00;6944;19.5;45
24.03.2019;12:00:00;7005;20.7;47
24.03.2019;12:10:00;7064;21.8;46
24.03.2019;12:20:00;7095;23.0;44
24.03.2019;12:30:00;7168;24.2;47
24.03.2019;12:40:00;7113;25.4;44
24.03.2019;12:50:00;7130;26.6;47
24.03.2019;13:00:00;7073;27.7;45
24.03.2019;13:10:00;7079;28.9;44
24.03.2019;13:20:00;7059;30.0;47
24.03.2019;13:30:00;7053;31.2;44
24.03.2019;13:40:00;6855;32.4;47
24.03.2019;13:50:00;6843;33.5;45
24.03.2019;14:00:00;6736;34.6;46
24.03.2019;14:10:00;6618;35.7;46
24.03.2019;14:20:00;6600;36.8;45
24.03.2019;14:30:00;6414;37.8;46
24.03.2019;14:40:00;6244;38.9;45
24.03.2019;14:50:00;6243;39.9;46
24.03.2019;15:00:00;5928;40.9;46
24.03.2019;15:10:00;5513;41.8;45
24.03.2019;15:20:00;5143;42.7;47
24.03.2019;15:30:00;4708;43.5;48
24.03.2019;15:40:00;4078;44.2;48
24.03.2019;15:50:00;3563;44.8;47
24.03.2019;16:00:00;3224;45.4;47
24.03.2019;16:10:00;3007;45.9;46
24.03.2019;16:20:00;3340;46.4;46
24.03.2019;16:30:00;3143;47.0;45
24.03.2019;16:40:00;2933;47.5;45
24.03.2019;16:50:00;2497;47.9;44
24.03.2019;17:00:00;1761;48.2;43
24.03.2019;17:10:00;1137;48.4;41
24.03.2019;17:20:00;950;48.6;40
24.03.2019;17:30:00;769;48.7;39
24.03.2019;17:40:00;576;48.8;38
24.03.2019;17:50:00;390;48.9;38
24.03.2019;18:00:00;255;48.9;37
24.03.2019;18:10:00;234;49.0;37
24.03.2019;18:20:00;194;49.0;37
24.03.2019;18:30:00;159;49.0;36
24.03.2019;18:40:00;102;49.1;36
24.03.2019;18:50:00;93;49.1;36
24.03.2019;19:00:00;0;49.1;0
25.03.2019;06:30:00;17;0;26
25.03.2019;06:40:00;129;0;28
25.03.2019;06:50:00;194;0;28
25.03.2019;07:00:00;271;0;29
25.03.2019;07:10:00;404;0.1;29
25.03.2019;07:20:00;413;0.2;30
25.03.2019;07:30:00;510;0.3;30
25.03.2019;07:40:00;467;0.3;30
25.03.2019;07:50:00;491;0.4;30
25.03.2019;08:00:00;394;0.5;31
25.03.2019;08:10:00;403;0.5;31
25.03.2019;08:20:00;340;0.6;31
25.03.2019;08:30:00;448;0.7;31
25.03.2019;08:40:00;458;0.7;31
25.03.2019;08:50:00;1215;0.9;32
25.03.2019;09:00:00;1685;1.2;32
25.03.2019;09:10:00;1460;1.4;32
25.03.2019;09:20:00;1026;1.6;32
25.03.2019;09:30:00;1184;1.8;32
25.03.2019;09:40:00;1630;2.0;33
25.03.2019;09:50:00;2412;2.5;33
25.03.2019;10:00:00;1964;2.8;34
25.03.2019;10:10:00;2256;3.3;35
25.03.2019;10:20:00;2219;3.6;35
25.03.2019;10:30:00;3092;4.2;37
25.03.2019;10:40:00;2172;4.6;36
25.03.2019;10:50:00;3254;5.1;37
25.03.2019;11:00:00;3364;5.6;38
25.03.2019;11:10:00;5821;6.3;39
25.03.2019;11:20:00;5711;7.3;43
25.03.2019;11:30:00;5799;8.2;44
25.03.2019;11:40:00;5746;9.3;47
25.03.2019;11:50:00;3687;9.9;45
25.03.2019;12:00:00;4241;10.4;43
25.03.2019;12:10:00;7908;11.4;47
25.03.2019;12:20:00;5737;12.5;45
25.03.2019;12:30:00;3444;13.2;45
25.03.2019;12:40:00;1914;13.6;43
25.03.2019;12:50:00;6056;14.3;44
25.03.2019;13:00:00;3712;14.9;44
25.03.2019;13:10:00;4690;15.6;45
25.03.2019;13:20:00;2162;16.1;44
25.03.2019;13:30:00;1757;16.4;42
25.03.2019;13:40:00;1794;16.7;41
25.03.2019;13:50:00;2165;17.0;40
25.03.2019;14:00:00;1609;17.3;39
25.03.2019;14:10:00;1899;17.6;39
25.03.2019;14:20:00;1537;17.9;38
25.03.2019;14:40:00;7543;19.0;42
25.03.2019;14:50:00;6891;20.2;46
25.03.2019;15:00:00;6625;21.3;47
25.03.2019;15:10:00;6465;22.4;45
25.03.2019;15:20:00;5217;23.3;47
25.03.2019;15:30:00;5231;23.9;46
25.03.2019;15:40:00;1164;24.1;43
25.03.2019;15:50:00;1352;24.3;41
25.03.2019;16:00:00;1653;24.6;40
25.03.2019;16:10:00;2123;25.0;40
25.03.2019;16:20:00;2191;25.4;40
25.03.2019;16:30:00;1518;25.7;39
25.03.2019;16:40:00;1488;26.0;39
25.03.2019;16:50:00;1874;26.2;39
25.03.2019;17:00:00;1261;26.5;38
25.03.2019;17:10:00;614;26.7;37
25.03.2019;17:20:00;792;26.8;37
25.03.2019;17:30:00;2211;27.1;36
25.03.2019;17:40:00;1576;27.4;37
25.03.2019;17:50:00;862;27.6;36
25.03.2019;18:00:00;407;27.6;36
25.03.2019;18:10:00;174;27.7;36
25.03.2019;18:20:00;17;27.7;35
26.03.2019;06:30:00;75;0;26
26.03.2019;06:40:00;125;0;27
26.03.2019;06:50:00;229;0;28
26.03.2019;07:00:00;250;0.1;29
26.03.2019;07:10:00;330;0.1;29
26.03.2019;07:20:00;354;0.2;29
26.03.2019;07:30:00;490;0.2;30
26.03.2019;07:40:00;605;0.3;30
26.03.2019;07:50:00;643;0.4;30
26.03.2019;08:00:00;776;0.6;30
26.03.2019;08:10:00;945;0.7;31
26.03.2019;08:20:00;948;0.9;31
26.03.2019;08:30:00;1098;1.0;31
26.03.2019;08:50:00;1528;1.5;31
26.03.2019;08:55:00;1712;1.6;32
26.03.2019;09:05:00;2091;1.9;32
26.03.2019;09:15:00;2299;2.3;33
26.03.2019;09:25:00;2245;2.7;33
26.03.2019;09:35:00;2376;3.1;34
26.03.2019;09:45:00;3026;3.5;35
26.03.2019;09:55:00;5306;4.3;37
26.03.2019;10:05:00;5646;5.3;40
26.03.2019;10:15:00;7303;6.4;44
26.03.2019;10:25:00;8164;7.4;46
26.03.2019;10:35:00;7805;8.7;44
26.03.2019;10:45:00;8048;10.0;47
26.03.2019;10:55:00;7793;11.3;45
26.03.2019;11:05:00;2028;11.8;44
26.03.2019;11:15:00;2367;12.2;42
26.03.2019;11:25:00;4978;12.8;42
26.03.2019;11:35:00;8520;14.3;44
26.03.2019;11:45:00;9013;15.7;47
26.03.2019;11:55:00;2374;16.4;41
26.03.2019;12:05:00;2668;16.8;41
26.03.2019;12:15:00;2877;17.3;41
26.03.2019;12:25:00;2310;17.8;41
26.03.2019;12:35:00;2628;18.2;41
26.03.2019;12:45:00;2568;18.6;41
26.03.2019;12:55:00;3291;19.1;41
26.03.2019;13:05:00;2579;19.6;41
26.03.2019;13:15:00;6498;20.3;42
26.03.2019;13:25:00;2013;20.8;42
26.03.2019;13:35:00;2132;21.2;41
26.03.2019;13:45:00;4126;21.7;42
26.03.2019;13:55:00;2573;22.2;41
26.03.2019;14:05:00;6026;23.3;46
26.03.2019;14:15:00;2275;23.7;43
26.03.2019;14:25:00;3987;24.2;43
26.03.2019;14:35:00;3791;24.8;43
26.03.2019;14:45:00;6553;26.0;46
26.03.2019;14:55:00;1518;26.3;41
26.03.2019;15:05:00;1447;26.6;40
26.03.2019;15:15:00;7167;27.5;44
26.03.2019;15:25:00;4201;28.4;46
26.03.2019;15:35:00;3507;28.8;43
26.03.2019;15:45:00;5097;29.7;45
26.03.2019;15:55:00;4972;30.5;47
26.03.2019;16:05:00;1766;31.0;45
26.03.2019;16:15:00;1339;31.2;42
26.03.2019;16:25:00;1006;31.4;40
26.03.2019;16:35:00;1239;31.6;39
26.03.2019;16:45:00;1956;31.9;39
26.03.2019;16:55:00;1627;32.2;39
26.03.2019;17:05:00;1415;32.4;38
26.03.2019;17:15:00;1311;32.6;38
26.03.2019;17:25:00;1392;32.9;37
26.03.2019;17:35:00;1140;33.1;37
26.03.2019;17:45:00;788;33.2;36
26.03.2019;17:55:00;591;33.3;36
26.03.2019;18:05:00;259;33.4;36
26.03.2019;18:15:00;237;33.4;36
26.03.2019;18:25:00;190;33.5;35
26.03.2019;18:35:00;145;33.5;35
26.03.2019;18:45:00;114;33.5;35
26.03.2019;18:55:00;87;33.5;35
27.03.2019;06:20:00;41;0;25
27.03.2019;06:30:00;134;0;27
27.03.2019;06:40:00;241;0;28
27.03.2019;06:50:00;301;0.1;29
27.03.2019;07:00:00;362;0.1;29
27.03.2019;07:10:00;428;0.2;29
27.03.2019;07:20:00;526;0.3;30
27.03.2019;07:30:00;665;0.4;30
27.03.2019;07:40:00;1086;0.5;30
27.03.2019;07:50:00;1506;0.8;30
27.03.2019;08:00:00;1773;1.0;31
27.03.2019;08:10:00;2078;1.4;31
27.03.2019;08:20:00;2380;1.8;32
27.03.2019;08:30:00;2660;2.2;33
27.03.2019;08:55:00;3533;3.5;35
27.03.2019;09:00:00;3646;3.8;36
27.03.2019;09:10:00;4119;4.4;37
27.03.2019;09:20:00;4509;5.2;39
27.03.2019;09:30:00;4821;6.0;41
27.03.2019;09:40:00;5165;6.8;42
27.03.2019;09:50:00;5159;7.7;43
27.03.2019;10:00:00;5675;8.6;45
27.03.2019;10:10:00;5954;9.5;46
27.03.2019;10:20:00;5874;10.5;48
27.03.2019;10:30:00;5987;11.5;48
27.03.2019;10:40:00;5754;12.4;44
27.03.2019;10:50:00;6658;13.5;47
27.03.2019;11:00:00;6851;14.6;44
27.03.2019;11:10:00;6432;15.7;47
27.03.2019;11:20:00;7093;16.9;44
27.03.2019;11:30:00;7385;18.1;48
27.03.2019;11:40:00;7558;19.4;45
27.03.2019;11:50:00;5259;20.4;44
27.03.2019;12:00:00;6751;21.6;47
27.03.2019;12:10:00;4688;22.3;44
27.03.2019;12:20:00;5760;23.0;45
27.03.2019;12:30:00;9154;24.1;47
27.03.2019;12:40:00;4166;25.0;42
27.03.2019;12:50:00;2024;25.7;44
27.03.2019;13:00:00;8477;26.8;47
27.03.2019;13:10:00;8073;28.2;46
27.03.2019;13:20:00;5435;28.9;46
27.03.2019;13:30:00;4676;29.7;43
27.03.2019;13:40:00;4774;30.8;47
27.03.2019;13:50:00;8241;31.8;46
27.03.2019;14:00:00;7382;33.0;46
27.03.2019;14:10:00;4257;34.1;43
27.03.2019;14:20:00;4852;35.0;46
27.03.2019;14:30:00;7297;36.0;47
27.03.2019;14:40:00;7679;37.2;46
27.03.2019;14:50:00;6207;38.2;47
27.03.2019;15:00:00;6078;39.2;45
27.03.2019;15:10:00;1240;39.8;45
27.03.2019;15:20:00;4535;40.3;45
27.03.2019;15:30:00;3721;40.9;45
27.03.2019;15:40:00;2931;41.5;45
27.03.2019;15:50:00;2117;41.8;43
27.03.2019;16:00:00;4566;42.6;45
27.03.2019;16:10:00;1326;42.9;43
27.03.2019;16:20:00;1329;43.1;41
27.03.2019;16:30:00;1030;43.3;40
27.03.2019;16:40:00;1121;43.5;39
27.03.2019;16:50:00;1143;43.7;39
27.03.2019;17:00:00;1728;44.0;38
27.03.2019;17:10:00;979;44.2;37
27.03.2019;17:20:00;861;44.3;37
27.03.2019;17:30:00;558;44.4;37
27.03.2019;17:40:00;599;44.5;36
27.03.2019;17:50:00;349;44.6;36
27.03.2019;18:00:00;441;44.6;36
27.03.2019;18:10:00;285;44.7;36
27.03.2019;18:20:00;228;44.7;35
27.03.2019;18:30:00;180;44.8;35
27.03.2019;18:40:00;108;44.8;35
27.03.2019;18:50:00;101;44.8;35
27.03.2019;19:00:00;86;44.8;34
28.03.2019;06:25:00;148;0;27
28.03.2019;06:35:00;205;0;28
28.03.2019;06:45:00;263;0;28
28.03.2019;06:55:00;320;0.1;29
28.03.2019;07:05:00;372;0.1;29
28.03.2019;07:15:00;440;0.2;29
28.03.2019;07:25:00;529;0.3;30
28.03.2019;07:35:00;882;0.4;30
28.03.2019;07:45:00;1373;0.6;30
28.03.2019;07:55:00;1699;0.9;31
28.03.2019;08:20:00;2509;1.8;32
28.03.2019;08:30:00;2817;2.3;33
28.03.2019;08:40:00;3176;2.8;34
28.03.2019;08:50:00;3548;3.3;35
28.03.2019;09:00:00;3939;4.0;37
28.03.2019;09:10:00;4380;4.7;38
28.03.2019;09:20:00;4731;5.4;40
28.03.2019;09:30:00;5020;6.2;41
28.03.2019;09:40:00;5289;7.1;43
28.03.2019;09:50:00;5594;8.0;44
28.03.2019;10:00:00;5846;9.0;46
28.03.2019;10:10:00;6067;10.0;47
28.03.2019;10:20:00;6283;11.0;45
28.03.2019;10:30:00;6426;12.0;45
28.03.2019;10:40:00;6675;13.1;47
28.03.2019;10:50:00;6848;14.3;45
28.03.2019;11:00:00;7025;15.4;47
28.03.2019;11:10:00;6869;16.6;46
28.03.2019;11:20:00;5290;17.6;44
28.03.2019;11:30:00;5928;18.7;47
28.03.2019;11:40:00;7794;19.8;45
28.03.2019;11:50:00;7607;21.1;47
28.03.2019;12:00:00;7661;22.4;45
28.03.2019;12:10:00;7632;23.6;44
28.03.2019;12:20:00;7754;24.9;47
28.03.2019;12:30:00;7821;26.2;46
28.03.2019;12:40:00;7786;27.4;44
28.03.2019;12:50:00;7760;28.7;46
28.03.2019;13:00:00;7764;30.0;47
28.03.2019;13:10:00;7793;31.3;44
28.03.2019;13:20:00;7668;32.6;45
28.03.2019;13:30:00;7621;33.8;47
28.03.2019;13:40:00;7596;35.1;45
28.03.2019;13:50:00;7515;36.3;44
28.03.2019;14:00:00;7381;37.5;47
28.03.2019;14:10:00;7301;38.7;46
28.03.2019;14:20:00;7177;39.9;44
28.03.2019;14:30:00;7136;41.1;47
28.03.2019;14:40:00;6860;42.2;45
28.03.2019;14:50:00;6652;43.3;46
28.03.2019;15:00:00;5762;44.4;46
28.03.2019;15:10:00;6007;45.3;47
28.03.2019;15:20:00;5604;46.3;44
28.03.2019;15:30:00;5189;47.2;47
28.03.2019;15:40:00;4824;48.0;48
28.03.2019;15:50:00;4506;48.7;48
28.03.2019;16:00:00;4035;49.4;48
28.03.2019;16:10:00;3435;50.0;47
28.03.2019;16:20:00;2871;50.5;46
28.03.2019;16:30:00;3025;51.0;45
28.03.2019;16:40:00;3083;51.5;45
28.03.2019;16:50:00;2702;52.0;44
28.03.2019;17:00:00;2358;52.4;43
28.03.2019;17:10:00;1877;52.7;42
28.03.2019;17:20:00;859;52.9;41
28.03.2019;17:30:00;904;53.1;40
28.03.2019;17:40:00;678;53.2;39
28.03.2019;17:50:00;519;53.3;38
28.03.2019;18:00:00;382;53.3;38
28.03.2019;18:10:00;235;53.4;37
28.03.2019;18:20:00;226;53.4;37
28.03.2019;18:40:00;108;53.5;36
28.03.2019;18:45:00;118;53.5;36
28.03.2019;18:55:00;92;53.5;36
28.03.2019;19:05:00;86;53.5;35
29.03.2019;06:20:00;119;0;26
29.03.2019;06:30:00;189;0;28
29.03.2019;06:40:00;252;0;28
29.03.2019;06:50:00;327;0.1;29
29.03.2019;07:00:00;400;0.1;29
29.03.2019;07:10:00;490;0.2;30
29.03.2019;07:20:00;635;0.3;30
29.03.2019;07:30:00;823;0.4;30
29.03.2019;07:40:00;1308;0.6;31
29.03.2019;07:50:00;1389;0.9;31
29.03.2019;08:00:00;1907;1.2;31
29.03.2019;08:20:00;2637;1.9;32
29.03.2019;08:30:00;2943;2.4;34
29.03.2019;08:40:00;3269;2.9;35
29.03.2019;08:50:00;3643;3.5;36
29.03.2019;09:00:00;4032;4.2;37
29.03.2019;09:10:00;4462;4.9;39
29.03.2019;09:20:00;4734;5.6;40
29.03.2019;09:30:00;5006;6.5;42
29.03.2019;09:40:00;5265;7.3;43
29.03.2019;09:50:00;5468;8.2;44
29.03.2019;10:00:00;5723;9.1;46
29.03.2019;10:10:00;5910;10.1;47
29.03.2019;10:20:00;6113;11.1;48
29.03.2019;10:30:00;6261;12.1;44
29.03.2019;10:40:00;6451;13.2;47
29.03.2019;10:50:00;6603;14.3;44
29.03.2019;11:00:00;6725;15.4;47
29.03.2019;11:10:00;6851;16.5;44
29.03.2019;11:20:00;6953;17.6;48
29.03.2019;11:30:00;7031;18.8;44
29.03.2019;11:40:00;7065;20.0;47
29.03.2019;11:50:00;7174;21.1;46
29.03.2019;12:00:00;7187;22.3;44
29.03.2019;12:10:00;7225;23.5;48
29.03.2019;12:20:00;7255;24.7;45
29.03.2019;12:30:00;7260;25.9;44
29.03.2019;12:40:00;7297;27.1;47
29.03.2019;12:50:00;7294;28.3;45
29.03.2019;13:00:00;7314;29.5;45
29.03.2019;13:10:00;7271;30.7;47
29.03.2019;13:20:00;7218;31.9;45
29.03.2019;13:30:00;7124;33.1;45
29.03.2019;13:40:00;7045;34.3;47
29.03.2019;13:50:00;6914;35.4;44
29.03.2019;14:00:00;6854;36.6;47
29.03.2019;14:10:00;6774;37.7;45
29.03.2019;14:20:00;6618;38.8;45
29.03.2019;14:30:00;6517;39.9;46
29.03.2019;14:40:00;6409;40.9;44
29.03.2019;14:50:00;6288;42.0;46
29.03.2019;15:00:00;5975;43.0;45
29.03.2019;15:10:00;5600;43.9;46
29.03.2019;15:20:00;5289;44.8;48
29.03.2019;15:30:00;4835;45.6;48
29.03.2019;15:40:00;4489;46.4;44
29.03.2019;15:50:00;4174;47.1;45
29.03.2019;16:00:00;3905;47.7;46
29.03.2019;16:10:00;3444;48.3;46
29.03.2019;16:20:00;2903;48.8;45
29.03.2019;16:30:00;2568;49.2;44
29.03.2019;16:40:00;2892;49.7;44
29.03.2019;16:50:00;2625;50.1;43
29.03.2019;17:00:00;2262;50.5;43
29.03.2019;17:10:00;1817;50.8;42
29.03.2019;17:20:00;1298;51.1;40
29.03.2019;17:30:00;894;51.2;39
29.03.2019;17:40:00;687;51.4;38
29.03.2019;17:50:00;533;51.5;38
29.03.2019;18:00:00;400;51.5;37
29.03.2019;18:10:00;265;51.6;37
29.03.2019;18:20:00;222;51.6;37
29.03.2019;18:40:00;147;51.7;36
29.03.2019;18:45:00;107;51.7;36
29.03.2019;18:55:00;95;51.7;36
29.03.2019;19:05:00;85;51.7;35
30.03.2019;06:20:00;43;0;26
30.03.2019;06:30:00;176;0;28
30.03.2019;06:40:00;217;0;29
30.03.2019;06:50:00;287;0.1;29
30.03.2019;07:00:00;331;0.1;30
30.03.2019;07:10:00;389;0.2;30
30.03.2019;07:20:00;463;0.2;30
30.03.2019;07:30:00;727;0.3;31
30.03.2019;07:40:00;1320;0.5;31
30.03.2019;07:50:00;1667;0.8;31
30.03.2019;08:00:00;1993;1.1;31
30.03.2019;08:10:00;2307;1.5;32
30.03.2019;08:30:00;2908;2.4;34
30.03.2019;08:40:00;3286;2.9;35
30.03.2019;08:50:00;3660;3.5;36
30.03.2019;09:00:00;4033;4.1;38
30.03.2019;09:10:00;4380;4.8;39
30.03.2019;09:20:00;4658;5.6;41
30.03.2019;09:30:00;4921;6.4;42
30.03.2019;09:40:00;5176;7.2;43
30.03.2019;09:50:00;5424;8.1;45
30.03.2019;10:00:00;5643;9.0;46
30.03.2019;10:10:00;5864;10.0;47
30.03.2019;10:20:00;6054;11.0;48
30.03.2019;10:30:00;6225;12.0;44
30.03.2019;10:40:00;6392;13.1;47
30.03.2019;10:50:00;6530;14.1;44
30.03.2019;11:00:00;6674;15.2;46
30.03.2019;11:10:00;6781;16.3;44
30.03.2019;11:20:00;6884;17.5;47
30.03.2019;11:30:00;6960;18.6;44
30.03.2019;11:40:00;7010;19.8;48
30.03.2019;11:50:00;7110;20.9;45
30.03.2019;12:00:00;7124;22.1;46
30.03.2019;12:10:00;7215;23.3;47
30.03.2019;12:20:00;7286;24.5;44
30.03.2019;12:30:00;7197;25.7;47
30.03.2019;12:40:00;7251;26.9;46
30.03.2019;12:50:00;7241;28.1;44
30.03.2019;13:00:00;7233;29.3;47
30.03.2019;13:10:00;7147;30.5;45
30.03.2019;13:20:00;7272;31.7;45
30.03.2019;13:30:00;7223;32.8;47
30.03.2019;13:40:00;7160;34.0;44
30.03.2019;13:50:00;7067;35.2;46
30.03.2019;14:00:00;7001;36.4;46
30.03.2019;14:10:00;6842;37.5;44
30.03.2019;14:20:00;6750;38.6;47
30.03.2019;14:30:00;6564;39.7;44
30.03.2019;14:40:00;6434;40.8;48
30.03.2019;14:50:00;6275;41.8;44
30.03.2019;15:00:00;5992;42.8;48
30.03.2019;15:10:00;5672;43.8;44
30.03.2019;15:20:00;5306;44.7;47
30.03.2019;15:30:00;4875;45.5;48
30.03.2019;15:40:00;4497;46.2;48
30.03.2019;15:50:00;4247;47.0;44
30.03.2019;16:00:00;4055;47.6;45
30.03.2019;16:10:00;3641;48.3;46
30.03.2019;16:20:00;3148;48.8;45
30.03.2019;16:30:00;2603;49.3;44
30.03.2019;16:40:00;2717;49.7;44
30.03.2019;16:50:00;2688;50.1;44
30.03.2019;17:00:00;2318;50.5;43
30.03.2019;17:10:00;1901;50.9;42
30.03.2019;17:20:00;1441;51.1;41
30.03.2019;17:30:00;990;51.3;40
30.03.2019;17:40:00;716;51.4;39
30.03.2019;17:50:00;543;51.5;38
30.03.2019;18:00:00;418;51.6;38
30.03.2019;18:10:00;293;51.7;38
30.03.2019;18:20:00;223;51.7;37
30.03.2019;18:30:00;198;51.7;37
30.03.2019;18:40:00;152;51.8;37
30.03.2019;18:50:00;112;51.8;36
30.03.2019;19:00:00;90;51.8;36
31.03.2019;07:15:00;100;0;26
31.03.2019;07:25:00;181;0;28
31.03.2019;07:35:00;237;0;29
31.03.2019;07:45:00;292;0.1;30
31.03.2019;07:55:00;344;0.1;30
31.03.2019;08:05:00;401;0.2;30
31.03.2019;08:15:00;482;0.3;31
31.03.2019;08:25:00;578;0.4;31
31.03.2019;08:35:00;1170;0.5;31
31.03.2019;08:45:00;1471;0.8;31
31.03.2019;08:55:00;1773;1.0;32
31.03.2019;09:05:00;2071;1.4;32
31.03.2019;09:15:00;2370;1.7;33
31.03.2019;09:25:00;2681;2.2;34
31.03.2019;09:35:00;3032;2.7;35
31.03.2019;09:45:00;3390;3.2;36
31.03.2019;09:55:00;3742;3.8;37
31.03.2019;10:05:00;4101;4.5;38
31.03.2019;10:15:00;4386;5.2;40
31.03.2019;10:25:00;4667;5.9;41
31.03.2019;10:35:00;4936;6.7;42
31.03.2019;10:45:00;5191;7.6;44
31.03.2019;10:55:00;5406;8.5;45
31.03.2019;11:05:00;5648;9.4;46
31.03.2019;11:15:00;5885;10.3;48
31.03.2019;11:25:00;6050;11.3;47
31.03.2019;11:35:00;6239;12.4;45
31.03.2019;11:45:00;6423;13.4;48
31.03.2019;11:55:00;6572;14.5;44
31.03.2019;12:05:00;6682;15.6;47
31.03.2019;12:15:00;6818;16.7;44
31.03.2019;12:25:00;6940;17.8;48
31.03.2019;12:35:00;7007;19.0;45
31.03.2019;12:45:00;7072;20.2;46
31.03.2019;12:55:00;7148;21.3;46
31.03.2019;13:05:00;7178;22.5;44
31.03.2019;13:15:00;7303;23.7;47
31.03.2019;13:25:00;7377;24.9;45
31.03.2019;13:35:00;7396;26.2;44
31.03.2019;13:45:00;7354;27.4;47
31.03.2019;13:55:00;7487;28.6;45
31.03.2019;14:05:00;6944;29.8;44
31.03.2019;14:15:00;7218;31.0;47
31.03.2019;14:25:00;7117;32.1;45
31.03.2019;14:35:00;7066;33.3;45
31.03.2019;14:45:00;7036;34.5;47
31.03.2019;14:55:00;7210;35.7;44
31.03.2019;15:05:00;7015;36.8;47
31.03.2019;15:15:00;6865;38.0;45
31.03.2019;15:25:00;6699;39.1;45
31.03.2019;15:35:00;6608;40.2;46
31.03.2019;15:45:00;6418;41.3;44
31.03.2019;15:55:00;6250;42.3;47
31.03.2019;16:05:00;5943;43.3;44
31.03.2019;16:15:00;5543;44.2;46
31.03.2019;16:25:00;5185;45.1;48
31.03.2019;16:35:00;4754;45.9;44
31.03.2019;16:45:00;4399;46.6;44
31.03.2019;16:55:00;4189;47.3;46
31.03.2019;17:05:00;4035;48.0;47
31.03.2019;17:15:00;3619;48.6;47
31.03.2019;17:25:00;3081;49.2;46
31.03.2019;17:35:00;2627;49.6;45
31.03.2019;17:45:00;2588;50.0;44
31.03.2019;17:55:00;2440;50.4;44
31.03.2019;18:05:00;2072;50.8;43
31.03.2019;18:15:00;1687;51.1;42
31.03.2019;18:25:00;1273;51.3;41
31.03.2019;18:35:00;855;51.5;40
31.03.2019;18:45:00;635;51.6;39
31.03.2019;18:55:00;486;51.7;38
31.03.2019;19:05:00;370;51.7;38
31.03.2019;19:15:00;253;51.8;38
31.03.2019;19:25:00;241;51.8;37
31.03.2019;19:35:00;184;51.9;37
31.03.2019;19:45:00;104;51.9;37
31.03.2019;19:55:00;103;51.9;36
31.03.2019;20:05:00;90;51.9;36
01.04.2019;07:15:00;134;0;27
01.04.2019;07:25:00;191;0;28
01.04.2019;07:35:00;255;0;29
01.04.2019;07:45:00;319;0.1;29
01.04.2019;07:55:00;382;0.1;30
01.04.2019;08:05:00;457;0.2;30
01.04.2019;08:15:00;559;0.3;30
01.04.2019;08:25:00;771;0.4;31
01.04.2019;08:35:00;1197;0.6;31
01.04.2019;08:45:00;1474;0.8;31
01.04.2019;08:55:00;1712;1.1;31
01.04.2019;09:05:00;2010;1.4;32
01.04.2019;09:15:00;2321;1.8;32
01.04.2019;09:25:00;2611;2.2;33
01.04.2019;09:35:00;2981;2.7;34
01.04.2019;09:45:00;3341;3.2;36
01.04.2019;09:55:00;3617;3.8;37
01.04.2019;10:05:00;4036;4.4;38
01.04.2019;10:15:00;4218;5.1;39
01.04.2019;10:25:00;4500;5.9;41
01.04.2019;10:55:00;5407;8.4;45
01.04.2019;11:05:00;5613;9.3;46
01.04.2019;11:15:00;5478;10.3;48
01.04.2019;11:25:00;6133;11.3;45
01.04.2019;11:35:00;6179;12.3;45
01.04.2019;11:45:00;6354;13.3;48
01.04.2019;11:55:00;6552;14.4;45
01.04.2019;12:05:00;6693;15.5;47
01.04.2019;12:15:00;6718;16.6;45
01.04.2019;12:25:00;6888;17.7;46
01.04.2019;12:35:00;6985;18.9;46
01.04.2019;12:45:00;7072;20.1;44
01.04.2019;12:55:00;7161;21.2;48
01.04.2019;13:05:00;7183;22.4;44
01.04.2019;13:15:00;7015;23.6;46
01.04.2019;13:25:00;7357;24.8;47
01.04.2019;13:35:00;7356;26.0;44
01.04.2019;13:45:00;7442;27.2;45
01.04.2019;13:55:00;7363;28.4;47
01.04.2019;14:05:00;7360;29.7;45
01.04.2019;14:15:00;7300;30.9;45
01.04.2019;14:25:00;7054;32.0;47
01.04.2019;14:35:00;7183;33.2;44
01.04.2019;14:45:00;7088;34.4;46
01.04.2019;14:55:00;6453;35.5;46
01.04.2019;15:05:00;6839;36.6;44
01.04.2019;15:15:00;6692;37.7;47
01.04.2019;15:25:00;6450;38.8;44
01.04.2019;15:35:00;6399;39.9;48
01.04.2019;15:45:00;6224;40.9;44
01.04.2019;15:55:00;6045;41.9;47
01.04.2019;16:05:00;5706;42.8;44
01.04.2019;16:15:00;5366;43.8;46
01.04.2019;16:25:00;4937;44.6;48
01.04.2019;18:55:00;487;50.8;38
01.04.2019;19:05:00;396;50.8;38
01.04.2019;19:15:00;335;50.9;37
01.04.2019;19:25:00;291;50.9;37
01.04.2019;19:35:00;223;51.0;37
01.04.2019;19:45:00;128;51.0;37
01.04.2019;19:55:00;104;51.0;36
01.04.2019;20:05:00;87;51.0;36
02.04.2019;07:10:00;100;0;26
02.04.2019;07:20:00;210;0;28
02.04.2019;07:30:00;309;0;29
02.04.2019;07:40:00;414;0.1;29
02.04.2019;07:50:00;504;0.2;30
02.04.2019;08:00:00;576;0.3;30
02.04.2019;08:10:00;662;0.4;30
02.04.2019;08:20:00;747;0.5;31
02.04.2019;08:30:00;1185;0.7;31
02.04.2019;08:40:00;1473;0.9;31
02.04.2019;08:50:00;1704;1.2;31
02.04.2019;09:00:00;2115;1.5;32
02.04.2019;09:10:00;2150;1.9;33
02.04.2019;09:20:00;2246;2.2;33
02.04.2019;09:30:00;2615;2.6;34
02.04.2019;09:40:00;3074;3.1;35
02.04.2019;09:50:00;3613;3.7;36
02.04.2019;10:00:00;3939;4.3;38
02.04.2019;10:10:00;4297;5.0;39
02.04.2019;10:20:00;4581;5.8;41
02.04.2019;10:30:00;4705;6.6;42
02.04.2019;10:40:00;5062;7.4;43
02.04.2019;10:50:00;5306;8.2;44
02.04.2019;11:00:00;5436;9.1;46
02.04.2019;11:10:00;5493;10.1;47
02.04.2019;11:20:00;5893;11.0;48
02.04.2019;11:30:00;6231;12.0;44
02.04.2019;11:40:00;5966;13.1;46
02.04.2019;11:50:00;6295;14.1;47
02.04.2019;12:00:00;6056;15.1;45
02.04.2019;12:10:00;6024;16.1;48
02.04.2019;12:20:00;5839;17.1;44
02.04.2019;12:30:00;6525;18.1;47
02.04.2019;12:40:00;6347;19.2;44
02.04.2019;12:50:00;6939;20.3;47
02.04.2019;13:00:00;6855;21.5;44
02.04.2019;13:10:00;7069;22.6;47
02.04.2019;13:20:00;6594;23.7;45
02.04.2019;13:30:00;6820;24.8;46
02.04.2019;13:40:00;7005;26.0;46
02.04.2019;13:50:00;6842;27.1;44
02.04.2019;14:00:00;6468;28.2;47
02.04.2019;14:10:00;6156;29.3;44
02.04.2019;14:20:00;5927;30.2;46
02.04.2019;14:30:00;7099;31.3;45
02.04.2019;14:40:00;6744;32.4;47
02.04.2019;14:50:00;6584;33.5;44
02.04.2019;15:00:00;7102;34.7;47
02.04.2019;15:10:00;5336;35.6;44
02.04.2019;15:20:00;3181;36.2;44
02.04.2019;15:30:00;5667;36.9;46
02.04.2019;15:40:00;4027;37.7;47
02.04.2019;15:50:00;4087;38.4;48
02.04.2019;16:00:00;3094;38.9;46
02.04.2019;16:10:00;4371;39.6;46
02.04.2019;16:20:00;3531;40.2;46
02.04.2019;16:30:00;2871;40.7;45
02.04.2019;16:40:00;2270;41.1;44
02.04.2019;16:50:00;2116;41.4;43
02.04.2019;17:00:00;2054;41.8;42
02.04.2019;17:10:00;1944;42.1;42
02.04.2019;17:20:00;1825;42.4;41
02.04.2019;17:30:00;1493;42.7;40
02.04.2019;17:40:00;1449;42.9;40
02.04.2019;17:50:00;1317;43.1;39
02.04.2019;18:00:00;1145;43.3;38
02.04.2019;18:10:00;1140;43.5;38
02.04.2019;18:20:00;1123;43.7;37
02.04.2019;18:30:00;928;43.9;37
02.04.2019;18:40:00;755;44.0;37
02.04.2019;18:50:00;642;44.1;37
02.04.2019;19:00:00;540;44.2;36
02.04.2019;19:10:00;447;44.3;36
02.04.2019;19:20:00;354;44.3;36
02.04.2019;19:30:00;223;44.4;36
02.04.2019;19:40:00;111;44.4;36
02.04.2019;19:50:00;109;44.4;36
02.04.2019;20:00:00;93;44.4;35
02.04.2019;20:10:00;86;44.5;35
03.04.2019;07:10:00;15;0;25
03.04.2019;07:20:00;129;0;27
03.04.2019;07:30:00;199;0;28
03.04.2019;07:40:00;206;0;29
03.04.2019;07:50:00;258;0.1;30
03.04.2019;08:00:00;367;0.1;30
03.04.2019;08:10:00;511;0.2;30
03.04.2019;08:20:00;835;0.3;31
03.04.2019;08:30:00;1047;0.5;31
03.04.2019;08:40:00;1681;0.7;31
03.04.2019;08:50:00;1975;1.1;31
03.04.2019;09:00:00;2046;1.4;32
03.04.2019;09:10:00;2252;1.7;32
03.04.2019;09:20:00;2625;2.1;33
03.04.2019;09:30:00;3130;2.6;34
03.04.2019;09:40:00;3418;3.2;36
03.04.2019;09:50:00;3463;3.7;37
03.04.2019;10:00:00;3929;4.4;38
03.04.2019;10:10:00;4432;5.1;39
03.04.2019;10:30:00;5292;6.6;41
03.04.2019;10:40:00;5900;7.5;44
03.04.2019;10:50:00;6420;8.6;46
03.04.2019;11:00:00;5591;9.6;48
03.04.2019;11:10:00;2689;10.0;45
03.04.2019;11:20:00;4492;10.7;45
03.04.2019;11:30:00;2916;11.2;44
03.04.2019;11:40:00;3714;11.8;43
03.04.2019;11:50:00;3087;12.4;44
03.04.2019;12:00:00;3277;12.9;43
03.04.2019;12:10:00;4161;13.4;43
03.04.2019;12:20:00;4789;14.2;45
03.04.2019;12:30:00;5712;15.0;45
03.04.2019;12:40:00;7453;16.3;44
03.04.2019;12:50:00;7721;17.5;47
03.04.2019;13:00:00;5838;18.6;44
03.04.2019;13:10:00;7238;19.7;47
03.04.2019;13:20:00;5832;20.7;44
03.04.2019;13:30:00;5745;21.5;45
03.04.2019;13:40:00;5897;22.5;48
03.04.2019;13:50:00;4787;23.3;44
03.04.2019;14:00:00;5683;24.2;46
03.04.2019;14:10:00;4393;25.0;47
03.04.2019;14:20:00;5236;25.8;48
03.04.2019;14:30:00;5665;26.8;45
03.04.2019;14:40:00;4518;27.5;44
03.04.2019;14:50:00;4686;28.3;46
03.04.2019;15:00:00;4106;29.0;46
03.04.2019;15:10:00;4159;29.7;46
03.04.2019;15:20:00;4650;30.5;47
03.04.2019;15:30:00;4616;31.2;47
03.04.2019;15:40:00;5634;32.1;48
03.04.2019;15:50:00;5554;33.0;43
03.04.2019;16:00:00;5569;34.0;48
03.04.2019;16:10:00;5822;35.0;44
03.04.2019;16:20:00;4191;35.7;44
03.04.2019;16:30:00;3215;36.3;44
03.04.2019;16:40:00;2143;36.6;43
03.04.2019;16:50:00;1688;36.9;42
03.04.2019;17:00:00;2800;37.3;41
03.04.2019;17:10:00;1558;37.6;41
03.04.2019;17:20:00;1932;37.9;40
03.04.2019;17:30:00;1357;38.1;39
03.04.2019;17:40:00;858;38.3;38
03.04.2019;17:50:00;595;38.4;37
03.04.2019;18:00:00;657;38.5;37
03.04.2019;18:10:00;1257;38.7;37
03.04.2019;18:20:00;923;38.9;37
03.04.2019;18:30:00;591;39.0;36
03.04.2019;18:40:00;437;39.1;36
03.04.2019;18:50:00;336;39.1;36
03.04.2019;19:00:00;180;39.2;36
03.04.2019;19:10:00;122;39.2;35
03.04.2019;19:20:00;108;39.2;35
03.04.2019;19:30:00;101;39.2;35
03.04.2019;19:40:00;94;39.2;35
03.04.2019;19:50:00;91;39.2;35
03.04.2019;20:00:00;89;39.3;35
04.04.2019;07:20:00;53;0;26
04.04.2019;07:30:00;123;0;28
04.04.2019;07:40:00;137;0;29
04.04.2019;07:50:00;140;0;29
04.04.2019;08:00:00;142;0;29
04.04.2019;08:10:00;192;0.1;30
04.04.2019;08:20:00;186;0.1;30
04.04.2019;08:30:00;213;0.1;30
04.04.2019;08:40:00;318;0.2;31
04.04.2019;08:50:00;286;0.2;31
04.04.2019;09:00:00;396;0.3;31
04.04.2019;09:10:00;329;0.3;31
04.04.2019;09:20:00;332;0.4;31
04.04.2019;09:30:00;337;0.5;31
04.04.2019;09:40:00;303;0.5;32
04.04.2019;09:50:00;241;0.6;32
04.04.2019;10:00:00;363;0.6;32
04.04.2019;10:10:00;450;0.7;32
04.04.2019;10:20:00;641;0.8;32
04.04.2019;10:30:00;586;0.9;32
04.04.2019;10:40:00;486;1.0;32
04.04.2019;10:50:00;338;1.0;32
04.04.2019;11:00:00;322;1.1;32
04.04.2019;11:10:00;423;1.1;32
04.04.2019;11:20:00;650;1.3;32
04.04.2019;11:30:00;809;1.4;32
04.04.2019;11:40:00;999;1.5;32
04.04.2019;11:50:00;1100;1.7;33
04.04.2019;12:00:00;1298;1.9;33
04.04.2019;12:10:00;1239;2.1;33
04.04.2019;12:20:00;833;2.3;33
04.04.2019;12:30:00;834;2.4;33
04.04.2019;12:40:00;667;2.5;33
04.04.2019;12:50:00;969;2.7;33
04.04.2019;13:00:00;866;2.8;33
04.04.2019;13:10:00;971;3.0;33
04.04.2019;13:20:00;1053;3.1;33
04.04.2019;13:30:00;1201;3.3;33
04.04.2019;13:40:00;1313;3.5;33
04.04.2019;13:50:00;1754;3.8;33
04.04.2019;14:00:00;2946;4.2;33
04.04.2019;14:10:00;2339;4.6;35
04.04.2019;14:20:00;1911;5.0;35
04.04.2019;14:30:00;1541;5.2;35
04.04.2019;14:40:00;1097;5.4;34
04.04.2019;14:50:00;1205;5.6;34
04.04.2019;15:00:00;1493;5.8;34
04.04.2019;15:10:00;1114;6.0;34
04.04.2019;15:20:00;873;6.2;34
04.04.2019;15:30:00;1068;6.4;34
04.04.2019;15:40:00;1178;6.5;34
04.04.2019;15:50:00;953;6.7;34
04.04.2019;16:00:00;846;6.8;34
04.04.2019;16:10:00;813;7.0;34
04.04.2019;16:20:00;758;7.1;34
04.04.2019;16:30:00;793;7.2;34
04.04.2019;16:40:00;702;7.4;34
04.04.2019;16:50:00;851;7.5;34
04.04.2019;17:00:00;1108;7.7;34
04.04.2019;17:10:00;931;7.8;34
04.04.2019;17:20:00;985;8.0;34
04.04.2019;17:30:00;944;8.2;34
04.04.2019;17:40:00;699;8.3;34
04.04.2019;17:50:00;590;8.4;34
04.04.2019;18:00:00;546;8.5;33
04.04.2019;18:10:00;497;8.6;33
04.04.2019;18:20:00;429;8.6;33
04.04.2019;18:30:00;338;8.7;33
04.04.2019;18:40:00;307;8.7;33
04.04.2019;18:50:00;294;8.8;33
04.04.2019;19:00:00;255;8.8;33
04.04.2019;19:10:00;188;8.9;33
04.04.2019;19:20:00;161;8.9;33
04.04.2019;19:30:00;131;8.9;33
04.04.2019;19:40:00;95;8.9;33
04.04.2019;19:50:00;89;9.0;33
04.04.2019;20:00:00;88;9.0;33
05.04.2019;07:20:00;177;0;27
05.04.2019;07:30:00;213;0;28
05.04.2019;07:40:00;223;0;28
05.04.2019;07:50:00;331;0.1;29
05.04.2019;08:00:00;399;0.2;29
05.04.2019;08:10:00;568;0.2;30
05.04.2019;08:20:00;619;0.3;30
05.04.2019;08:30:00;808;0.5;30
05.04.2019;08:40:00;991;0.6;30
05.04.2019;08:50:00;1039;0.8;31
05.04.2019;09:00:00;1439;1.0;31
05.04.2019;09:10:00;1669;1.3;31
05.04.2019;09:20:00;1428;1.5;31
05.04.2019;09:30:00;982;1.7;32
05.04.2019;09:40:00;1270;1.9;32
05.04.2019;09:50:00;1689;2.2;32
05.04.2019;10:00:00;2052;2.5;32
05.04.2019;10:10:00;1782;2.8;33
05.04.2019;10:20:00;2563;3.1;33
05.04.2019;10:30:00;2861;3.7;35
05.04.2019;10:40:00;3310;4.2;36
05.04.2019;10:50:00;3397;4.8;38
05.04.2019;11:00:00;2447;5.2;37
05.04.2019;11:10:00;2510;5.6;37
05.04.2019;11:20:00;4379;6.3;38
05.04.2019;11:30:00;3446;6.9;40
05.04.2019;11:40:00;4320;7.8;41
05.04.2019;11:50:00;4348;8.6;44
05.04.2019;12:00:00;2463;9.0;41
05.04.2019;12:10:00;2341;9.4;40
05.04.2019;12:20:00;2214;9.8;39
05.04.2019;12:30:00;1566;10.1;38
05.04.2019;12:40:00;3025;10.5;39
05.04.2019;12:50:00;3306;11.0;39
05.04.2019;13:00:00;3770;11.6;40
05.04.2019;13:10:00;3041;12.2;40
05.04.2019;13:20:00;2555;12.6;40
05.04.2019;13:30:00;2299;13.0;39
05.04.2019;13:40:00;2247;13.4;39
05.04.2019;13:50:00;2643;13.8;39
05.04.2019;14:00:00;2739;14.2;39
05.04.2019;14:10:00;3480;14.8;40
05.04.2019;14:20:00;2500;15.3;40
05.04.2019;14:30:00;2185;15.6;39
05.04.2019;14:40:00;2396;16.0;39
05.04.2019;14:50:00;2618;16.4;39
05.04.2019;15:00:00;3010;16.9;39
05.04.2019;15:20:00;2329;17.8;39
05.04.2019;15:30:00;2125;18.1;39
05.04.2019;15:40:00;1969;18.5;38
05.04.2019;15:50:00;2453;18.9;38
05.04.2019;16:00:00;3249;19.4;39
05.04.2019;16:10:00;3605;20.0;40
05.04.2019;16:20:00;2646;20.4;40
05.04.2019;16:30:00;1911;20.8;39
05.04.2019;16:40:00;2292;21.1;39
05.04.2019;16:50:00;1880;21.5;38
05.04.2019;17:00:00;1735;21.7;38
05.04.2019;17:10:00;1691;22.0;37
05.04.2019;17:20:00;1587;22.3;37
05.04.2019;17:30:00;1535;22.6;37
05.04.2019;17:40:00;1601;22.8;37
05.04.2019;17:50:00;1397;23.0;36
05.04.2019;18:00:00;1426;23.3;36
05.04.2019;18:10:00;1358;23.5;36
05.04.2019;18:20:00;1075;23.7;35
05.04.2019;18:30:00;921;23.9;35
05.04.2019;18:40:00;934;24.0;35
05.04.2019;18:50:00;768;24.2;35
05.04.2019;19:00:00;479;24.2;35
05.04.2019;19:10:00;381;24.3;35
05.04.2019;19:20:00;310;24.4;35
05.04.2019;19:30:00;265;24.4;34
05.04.2019;19:40:00;164;24.4;34
05.04.2019;19:50:00;122;24.5;34
05.04.2019;20:00:00;99;24.5;34
06.04.2019;07:05:00;137;0;27
06.04.2019;07:15:00;195;0;28
06.04.2019;07:25:00;256;0;29
06.04.2019;07:35:00;319;0.1;29
06.04.2019;07:45:00;377;0.1;30
06.04.2019;07:55:00;401;0.2;30
06.04.2019;08:05:00;525;0.3;30
06.04.2019;08:15:00;712;0.4;31
06.04.2019;08:25:00;1235;0.6;31
06.04.2019;08:35:00;1756;0.8;31
06.04.2019;08:45:00;2037;1.2;31
06.04.2019;08:55:00;2327;1.5;32
06.04.2019;09:05:00;3019;2.0;33
06.04.2019;09:15:00;3422;2.6;34
06.04.2019;09:25:00;3783;3.2;36
06.04.2019;09:35:00;3525;3.8;37
06.04.2019;09:45:00;3715;4.4;38
06.04.2019;09:55:00;3379;4.9;39
06.04.2019;10:05:00;3052;5.5;39
06.04.2019;10:15:00;3079;5.9;39
06.04.2019;10:25:00;3602;6.5;39
06.04.2019;10:35:00;4058;7.2;40
06.04.2019;10:45:00;5911;8.1;42
06.04.2019;10:55:00;4468;8.8;43
06.04.2019;11:05:00;6216;9.7;44
06.04.2019;11:15:00;5856;10.7;47
06.04.2019;11:25:00;5217;11.5;47
06.04.2019;11:35:00;6614;12.5;48
06.04.2019;11:45:00;7087;13.7;45
06.04.2019;11:55:00;7347;14.9;46
06.04.2019;12:05:00;7377;16.1;46
06.04.2019;12:15:00;6883;17.3;44
06.04.2019;12:25:00;7697;18.6;47
06.04.2019;12:35:00;7015;19.7;45
06.04.2019;12:45:00;6955;20.9;44
06.04.2019;12:55:00;7500;22.1;47
06.04.2019;13:05:00;7323;23.3;45
06.04.2019;13:15:00;7619;24.5;46
06.04.2019;13:25:00;7720;25.8;47
06.04.2019;13:35:00;5489;26.8;44
06.04.2019;13:45:00;4943;27.6;45
06.04.2019;13:55:00;6427;28.6;46
06.04.2019;14:05:00;8906;29.9;47
06.04.2019;14:15:00;4886;30.9;44
06.04.2019;14:25:00;4959;31.7;45
06.04.2019;14:35:00;6137;32.6;47
06.04.2019;14:45:00;3284;33.3;43
06.04.2019;14:55:00;3348;33.8;43
06.04.2019;15:05:00;2706;34.3;43
06.04.2019;15:15:00;2320;34.7;42
06.04.2019;15:25:00;2802;35.2;42
06.04.2019;15:35:00;2216;35.6;42
06.04.2019;15:45:00;1913;35.9;41
06.04.2019;15:55:00;1836;36.2;40
06.04.2019;16:05:00;1665;36.5;40
06.04.2019;16:15:00;1717;36.8;39
06.04.2019;16:25:00;1926;37.1;39
06.04.2019;16:35:00;2072;37.4;39
06.04.2019;16:45:00;1961;37.8;39
06.04.2019;16:55:00;1895;38.1;39
06.04.2019;17:05:00;1935;38.4;39
06.04.2019;17:15:00;1817;38.7;38
06.04.2019;17:25:00;1711;39.0;38
06.04.2019;17:35:00;1773;39.3;38
06.04.2019;17:45:00;1595;39.5;38
06.04.2019;17:55:00;1337;39.8;37
06.04.2019;18:05:00;1250;40.0;37
06.04.2019;18:15:00;1178;40.2;36
06.04.2019;18:25:00;1046;40.4;36
06.04.2019;18:35:00;1026;40.5;36
06.04.2019;18:45:00;728;40.7;36
06.04.2019;18:55:00;475;40.7;36
06.04.2019;19:05:00;367;40.8;36
06.04.2019;19:15:00;357;40.9;35
06.04.2019;19:25:00;331;40.9;35
06.04.2019;19:35:00;250;41.0;35
06.04.2019;19:45:00;174;41.0;35
06.04.2019;19:55:00;100;41.0;35
06.04.2019;20:05:00;93;41.0;35
06.04.2019;20:15:00;89;41.0;34
07.04.2019;07:10:00;141;0;27
07.04.2019;07:20:00;261;0;28
07.04.2019;07:30:00;375;0.1;29
07.04.2019;07:40:00;493;0.1;30
07.04.2019;07:50:00;638;0.2;30
07.04.2019;08:00:00;691;0.4;30
07.04.2019;08:10:00;773;0.5;31
07.04.2019;08:20:00;789;0.6;31
07.04.2019;08:30:00;885;0.8;31
07.04.2019;08:40:00;898;0.9;31
07.04.2019;08:50:00;1290;1.1;32
07.04.2019;09:00:00;1683;1.4;32
07.04.2019;09:10:00;1664;1.7;32
07.04.2019;09:20:00;1751;1.9;32
07.04.2019;09:30:00;3347;2.4;34
07.04.2019;09:40:00;1838;2.8;34
07.04.2019;09:50:00;1904;3.0;34
07.04.2019;10:00:00;2264;3.4;35
07.04.2019;10:10:00;3139;3.9;35
07.04.2019;10:20:00;3988;4.5;37
07.04.2019;10:30:00;2815;5.1;38
07.04.2019;10:40:00;4170;5.8;39
07.04.2019;10:50:00;3269;6.3;39
07.04.2019;11:00:00;3778;7.0;41
07.04.2019;11:10:00;5762;7.8;42
07.04.2019;11:20:00;5558;8.7;44
07.04.2019;11:30:00;2839;9.4;44
07.04.2019;11:40:00;2799;9.8;42
07.04.2019;11:50:00;4507;10.4;42
07.04.2019;12:00:00;4077;11.1;43
07.04.2019;12:10:00;7507;12.4;46
07.04.2019;12:20:00;3561;13.3;44
07.04.2019;12:30:00;2973;13.7;42
07.04.2019;12:40:00;4128;14.3;43
07.04.2019;12:50:00;3069;14.8;43
07.04.2019;13:00:00;5057;15.6;44
07.04.2019;13:10:00;2215;16.0;43
07.04.2019;13:20:00;3456;16.5;42
07.04.2019;13:30:00;3552;17.0;42
07.04.2019;13:40:00;3172;17.6;43
07.04.2019;13:50:00;3002;18.1;42
07.04.2019;14:00:00;4039;18.7;42
07.04.2019;14:10:00;4024;19.6;45
07.04.2019;14:20:00;6906;20.4;45
07.04.2019;14:30:00;8173;21.7;44
07.04.2019;14:40:00;4537;22.7;46
07.04.2019;14:50:00;4510;23.7;43
07.04.2019;15:00:00;3394;24.5;44
07.04.2019;15:10:00;3189;25.0;43
07.04.2019;15:20:00;7491;26.0;47
07.04.2019;15:30:00;7286;27.1;45
07.04.2019;15:40:00;5826;28.0;45
07.04.2019;15:50:00;7145;29.0;48
07.04.2019;16:00:00;7297;30.2;45
07.04.2019;16:10:00;6332;31.3;47
07.04.2019;16:20:00;4349;32.1;44
07.04.2019;16:30:00;4289;32.7;44
07.04.2019;16:40:00;4455;33.4;45
07.04.2019;16:50:00;2441;33.8;44
07.04.2019;17:00:00;4316;34.5;45
07.04.2019;17:10:00;4099;35.2;46
07.04.2019;17:20:00;3586;35.8;46
07.04.2019;17:30:00;1465;36.2;43
07.04.2019;17:40:00;1207;36.4;42
07.04.2019;17:50:00;1347;36.6;41
07.04.2019;18:00:00;1424;36.9;40
07.04.2019;18:10:00;1574;37.1;39
07.04.2019;18:20:00;1495;37.4;39
07.04.2019;18:30:00;1250;37.6;38
07.04.2019;18:40:00;986;37.8;38
07.04.2019;18:50:00;798;37.9;37
07.04.2019;19:00:00;691;38.0;37
07.04.2019;19:10:00;639;38.1;37
07.04.2019;19:20:00;431;38.2;36
07.04.2019;19:30:00;306;38.3;36
07.04.2019;19:40:00;206;38.3;36
07.04.2019;19:50:00;149;38.3;36
07.04.2019;20:00:00;171;38.4;36
08.04.2019;07:10:00;163;0;27
08.04.2019;07:20:00;211;0;28
08.04.2019;07:30:00;296;0.1;29
08.04.2019;07:40:00;410;0.1;29
08.04.2019;07:50:00;383;0.2;30
08.04.2019;08:00:00;416;0.3;30
08.04.2019;08:10:00;488;0.3;30
08.04.2019;08:20:00;517;0.4;31
08.04.2019;08:30:00;497;0.5;31
08.04.2019;08:40:00;872;0.6;31
08.04.2019;08:50:00;1036;0.8;31
08.04.2019;09:00:00;1189;1.0;31
08.04.2019;09:10:00;1251;1.2;31
08.04.2019;09:20:00;1342;1.4;32
08.04.2019;09:30:00;1583;1.6;32
08.04.2019;09:40:00;1476;1.9;32
08.04.2019;09:50:00;1113;2.1;32
08.04.2019;10:00:00;1078;2.3;33
08.04.2019;10:10:00;1633;2.5;33
08.04.2019;10:20:00;1411;2.8;33
08.04.2019;10:30:00;1676;3.0;33
08.04.2019;10:40:00;2148;3.4;33
08.04.2019;10:50:00;2284;3.8;34
08.04.2019;11:00:00;1766;4.1;35
08.04.2019;11:10:00;2361;4.4;34
08.04.2019;11:20:00;2347;4.8;36
08.04.2019;11:30:00;2146;5.2;36
08.04.2019;11:40:00;3738;5.7;36
08.04.2019;11:50:00;2689;6.2;37
08.04.2019;12:00:00;3740;6.7;38
08.04.2019;12:10:00;4102;7.4;40
08.04.2019;12:20:00;3769;8.0;40
08.04.2019;12:30:00;4061;8.6;40
08.04.2019;12:40:00;4387;9.4;42
08.04.2019;12:50:00;8193;10.6;47
08.04.2019;13:00:00;6677;11.8;44
08.04.2019;13:10:00;3202;12.3;43
08.04.2019;13:20:00;2083;12.8;42
08.04.2019;13:30:00;2053;13.2;41
08.04.2019;13:40:00;2838;13.6;40
08.04.2019;13:50:00;5984;14.3;42
08.04.2019;14:00:00;4579;15.0;43
08.04.2019;14:10:00;6510;16.2;47
08.04.2019;14:20:00;7428;17.3;44
08.04.2019;14:30:00;7585;18.6;47
08.04.2019;14:40:00;4719;19.4;43
08.04.2019;14:50:00;7306;20.3;45
08.04.2019;15:00:00;3595;21.2;47
08.04.2019;15:10:00;4193;21.9;47
08.04.2019;15:20:00;4369;22.5;46
08.04.2019;15:30:00;6135;23.4;47
08.04.2019;15:40:00;6053;24.4;44
08.04.2019;15:50:00;7274;25.6;48
08.04.2019;16:00:00;4146;26.5;44
08.04.2019;16:10:00;2708;27.1;43
08.04.2019;16:20:00;2172;27.4;42
08.04.2019;16:30:00;2184;27.8;41
08.04.2019;16:40:00;1781;28.1;40
08.04.2019;16:50:00;1086;28.3;39
08.04.2019;17:00:00;1291;28.5;39
08.04.2019;17:10:00;1178;28.7;38
08.04.2019;17:20:00;1070;28.9;37
08.04.2019;17:30:00;985;29.1;37
08.04.2019;17:40:00;801;29.2;37
08.04.2019;17:50:00;668;29.3;36
08.04.2019;18:00:00;552;29.4;36
08.04.2019;18:10:00;508;29.5;36
08.04.2019;18:20:00;480;29.6;36
08.04.2019;18:30:00;372;29.6;35
08.04.2019;18:40:00;380;29.7;35
08.04.2019;18:50:00;304;29.8;35
08.04.2019;19:00:00;277;29.8;35
