Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
08.04.2019;19:10:00;289;29.8;35
08.04.2019;19:20:00;264;29.9;35
08.04.2019;19:30:00;210;29.9;35
08.04.2019;19:40:00;175;30.0;34
08.04.2019;19:50:00;139;30.0;34
08.04.2019;20:00:00;109;30.0;34
08.04.2019;20:10:00;93;30.0;34
09.04.2019;07:15:00;53;0;26
09.04.2019;07:25:00;146;0;28
09.04.2019;07:35:00;249;0;28
09.04.2019;07:45:00;338;0.1;29
09.04.2019;07:55:00;507;0.1;29
09.04.2019;08:05:00;571;0.2;30
09.04.2019;08:15:00;622;0.3;30
09.04.2019;08:25:00;608;0.4;30
09.04.2019;08:35:00;552;0.5;31
09.04.2019;08:45:00;610;0.6;31
09.04.2019;08:55:00;771;0.7;31
09.04.2019;09:05:00;846;0.9;31
09.04.2019;09:15:00;864;1.0;31
09.04.2019;09:25:00;829;1.2;32
09.04.2019;09:35:00;800;1.3;32
09.04.2019;09:45:00;908;1.4;32
09.04.2019;09:55:00;966;1.6;32
09.04.2019;10:05:00;1179;1.8;32
09.04.2019;10:15:00;1367;2.0;32
09.04.2019;10:25:00;1412;2.2;32
09.04.2019;10:35:00;1817;2.5;32
09.04.2019;10:45:00;1586;2.8;33
09.04.2019;10:55:00;1172;3.0;33
09.04.2019;11:05:00;1520;3.2;33
09.04.2019;11:15:00;1756;3.5;33
09.04.2019;11:25:00;1790;3.8;34
09.04.2019;11:35:00;1942;4.1;34
09.04.2019;11:45:00;1762;4.4;34
09.04.2019;11:55:00;2116;4.7;34
09.04.2019;12:05:00;2543;5.1;35
09.04.2019;12:15:00;3928;5.7;36
09.04.2019;12:25:00;3107;6.3;38
09.04.2019;12:35:00;2496;6.7;37
09.04.2019;12:45:00;2520;7.1;37
09.04.2019;12:55:00;1329;7.3;36
09.04.2019;13:15:00;644;7.7;35
09.04.2019;13:20:00;632;7.7;35
09.04.2019;13:30:00;1135;7.9;34
09.04.2019;13:40:00;1997;8.2;34
09.04.2019;13:50:00;2040;8.5;35
09.04.2019;14:00:00;2541;8.9;35
09.04.2019;14:10:00;2808;9.3;36
09.04.2019;14:20:00;3900;9.9;37
09.04.2019;14:30:00;3555;10.5;38
09.04.2019;14:40:00;3478;11.1;39
09.04.2019;14:50:00;2779;11.6;39
09.04.2019;15:00:00;3249;12.1;39
09.04.2019;15:10:00;3569;12.7;40
09.04.2019;15:20:00;3395;13.2;40
09.04.2019;15:30:00;3132;13.8;40
09.04.2019;15:40:00;3000;14.3;40
09.04.2019;15:50:00;2489;14.7;40
09.04.2019;16:00:00;2043;15.0;39
09.04.2019;16:10:00;2580;15.4;38
09.04.2019;16:20:00;1817;15.8;38
09.04.2019;16:30:00;5374;16.5;40
09.04.2019;16:40:00;4664;17.3;43
09.04.2019;16:50:00;4500;18.1;44
09.04.2019;17:00:00;3857;18.8;44
09.04.2019;17:10:00;2524;19.3;43
09.04.2019;17:20:00;1508;19.6;41
09.04.2019;17:30:00;3243;20.0;41
09.04.2019;17:40:00;2690;20.5;41
09.04.2019;17:50:00;2811;20.9;41
09.04.2019;18:00:00;2052;21.3;40
09.04.2019;18:10:00;1341;21.5;39
09.04.2019;18:20:00;1203;21.7;38
09.04.2019;18:45:00;806;22.1;36
09.04.2019;18:55:00;769;22.3;36
09.04.2019;19:05:00;844;22.4;36
09.04.2019;19:15:00;639;22.5;36
09.04.2019;19:25:00;600;22.6;36
09.04.2019;19:35:00;502;22.7;35
09.04.2019;19:45:00;395;22.8;35
09.04.2019;19:55:00;284;22.8;35
09.04.2019;20:05:00;200;22.9;35
09.04.2019;20:15:00;59;22.9;35
10.04.2019;07:25:00;37;0;27
10.04.2019;07:35:00;137;0;28
10.04.2019;07:45:00;159;0;29
10.04.2019;07:55:00;195;0;29
10.04.2019;08:05:00;247;0.1;29
10.04.2019;08:15:00;325;0.1;30
10.04.2019;08:25:00;381;0.2;30
10.04.2019;08:35:00;409;0.2;30
10.04.2019;08:45:00;550;0.3;30
10.04.2019;08:55:00;815;0.5;31
10.04.2019;09:05:00;783;0.6;31
10.04.2019;09:15:00;753;0.7;31
10.04.2019;09:25:00;762;0.8;31
10.04.2019;09:35:00;956;1.0;31
10.04.2019;09:45:00;1169;1.2;31
10.04.2019;09:55:00;1242;1.4;32
10.04.2019;10:05:00;1240;1.6;32
10.04.2019;10:15:00;1219;1.8;32
10.04.2019;10:25:00;2252;2.1;32
10.04.2019;10:35:00;3015;2.5;33
10.04.2019;10:45:00;4333;3.2;35
10.04.2019;10:55:00;3852;3.8;37
10.04.2019;11:05:00;2270;4.2;37
10.04.2019;11:15:00;2761;4.7;37
10.04.2019;11:25:00;2417;5.1;37
10.04.2019;11:35:00;2560;5.5;37
10.04.2019;11:45:00;2933;6.0;37
10.04.2019;11:55:00;3077;6.6;38
10.04.2019;12:05:00;3413;7.1;39
10.04.2019;12:15:00;3513;7.7;39
10.04.2019;12:25:00;3638;8.3;40
10.04.2019;12:35:00;3225;8.9;40
10.04.2019;12:45:00;3833;9.5;40
10.04.2019;12:55:00;2733;10.0;40
10.04.2019;13:05:00;1952;10.3;39
10.04.2019;13:15:00;1746;10.6;38
10.04.2019;13:25:00;1642;10.9;38
10.04.2019;13:35:00;1436;11.1;37
10.04.2019;13:45:00;1447;11.4;36
10.04.2019;13:55:00;886;11.5;36
10.04.2019;14:05:00;1247;11.7;35
10.04.2019;14:15:00;1340;11.9;35
10.04.2019;14:25:00;1356;12.2;35
10.04.2019;14:35:00;1565;12.4;35
10.04.2019;14:45:00;1253;12.6;35
10.04.2019;14:55:00;1076;12.8;35
10.04.2019;15:05:00;1225;13.0;35
10.04.2019;15:15:00;1157;13.2;34
10.04.2019;15:25:00;810;13.3;34
10.04.2019;15:35:00;677;13.5;34
10.04.2019;15:45:00;401;13.5;34
10.04.2019;15:55:00;471;13.6;34
10.04.2019;16:05:00;455;13.7;34
10.04.2019;16:15:00;444;13.7;34
10.04.2019;16:25:00;510;13.8;34
10.04.2019;16:35:00;667;13.9;34
10.04.2019;16:45:00;367;14.0;34
10.04.2019;16:55:00;244;14.1;34
10.04.2019;17:05:00;389;14.1;33
10.04.2019;17:15:00;602;14.2;33
10.04.2019;17:25:00;524;14.3;33
10.04.2019;17:35:00;539;14.4;33
10.04.2019;17:45:00;508;14.5;33
10.04.2019;17:55:00;452;14.6;33
10.04.2019;18:05:00;234;14.6;33
10.04.2019;18:15:00;270;14.6;33
10.04.2019;18:25:00;261;14.7;33
10.04.2019;18:35:00;270;14.7;33
10.04.2019;18:45:00;305;14.8;33
10.04.2019;18:55:00;238;14.8;33
10.04.2019;19:05:00;162;14.8;33
10.04.2019;19:15:00;143;14.9;33
10.04.2019;19:25:00;163;14.9;33
10.04.2019;19:35:00;117;14.9;33
10.04.2019;19:45:00;110;14.9;33
10.04.2019;19:55:00;90;14.9;33
10.04.2019;20:05:00;89;15.0;33
11.04.2019;07:20:00;131;0;27
11.04.2019;07:30:00;196;0;28
11.04.2019;07:40:00;264;0;28
11.04.2019;07:50:00;251;0.1;29
11.04.2019;08:00:00;261;0.1;29
11.04.2019;08:10:00;345;0.2;30
11.04.2019;08:20:00;329;0.2;30
11.04.2019;08:30:00;378;0.3;30
11.04.2019;08:40:00;505;0.4;30
11.04.2019;08:50:00;556;0.4;31
11.04.2019;09:00:00;599;0.5;31
11.04.2019;09:10:00;572;0.6;31
11.04.2019;09:20:00;783;0.8;31
11.04.2019;09:30:00;1139;0.9;31
11.04.2019;09:40:00;1273;1.1;31
11.04.2019;09:50:00;1036;1.3;31
11.04.2019;10:00:00;1474;1.6;32
11.04.2019;10:10:00;1675;1.8;32
11.04.2019;10:20:00;1334;2.1;32
11.04.2019;10:30:00;1185;2.3;32
11.04.2019;10:40:00;1466;2.5;32
11.04.2019;10:50:00;1591;2.7;32
11.04.2019;11:00:00;1907;3.0;33
11.04.2019;11:10:00;1770;3.3;33
11.04.2019;11:20:00;1915;3.6;33
11.04.2019;11:30:00;2584;4.0;34
11.04.2019;11:40:00;2648;4.4;35
11.04.2019;11:50:00;2401;4.8;35
11.04.2019;12:00:00;2317;5.2;35
11.04.2019;12:10:00;2589;5.7;36
11.04.2019;12:20:00;3140;6.1;36
11.04.2019;12:30:00;2350;6.6;37
11.04.2019;12:40:00;2225;6.9;36
11.04.2019;12:50:00;2050;7.3;36
11.04.2019;13:00:00;2144;7.6;36
11.04.2019;13:10:00;1811;8.0;36
11.04.2019;13:20:00;1808;8.3;36
11.04.2019;13:30:00;1945;8.6;36
11.04.2019;13:40:00;2187;9.0;36
11.04.2019;13:50:00;1773;9.3;36
11.04.2019;14:00:00;1959;9.6;36
11.04.2019;14:10:00;2321;10.0;36
11.04.2019;14:20:00;1881;10.3;36
11.04.2019;14:30:00;2348;10.7;36
11.04.2019;14:40:00;2830;11.1;37
11.04.2019;14:50:00;3970;11.7;38
11.04.2019;15:00:00;2341;12.2;38
11.04.2019;15:10:00;2075;12.6;38
11.04.2019;15:20:00;1399;12.8;37
11.04.2019;15:30:00;1060;13.0;36
11.04.2019;15:40:00;909;13.2;35
11.04.2019;15:50:00;752;13.3;35
11.04.2019;16:00:00;1053;13.5;35
11.04.2019;16:10:00;865;13.6;34
11.04.2019;16:20:00;1079;13.8;34
11.04.2019;16:30:00;1391;14.0;34
11.04.2019;16:40:00;1347;14.2;34
11.04.2019;16:50:00;777;14.4;34
11.04.2019;17:00:00;766;14.5;34
11.04.2019;17:10:00;507;14.6;34
11.04.2019;17:20:00;532;14.7;34
11.04.2019;17:30:00;469;14.8;34
11.04.2019;17:40:00;431;14.9;34
11.04.2019;17:50:00;404;14.9;33
11.04.2019;18:00:00;398;15.0;33
11.04.2019;18:10:00;353;15.1;33
11.04.2019;18:20:00;402;15.1;33
11.04.2019;18:30:00;378;15.2;33
11.04.2019;18:40:00;473;15.3;33
11.04.2019;18:50:00;332;15.3;33
11.04.2019;19:00:00;257;15.4;33
11.04.2019;19:10:00;333;15.4;33
11.04.2019;19:20:00;322;15.5;33
11.04.2019;19:30:00;197;15.5;33
11.04.2019;19:40:00;120;15.5;33
11.04.2019;19:50:00;125;15.6;33
11.04.2019;20:00:00;104;15.6;33
12.04.2019;07:00:00;128;0;26
12.04.2019;07:10:00;141;0;27
12.04.2019;07:20:00;248;0;28
12.04.2019;07:30:00;361;0.1;28
12.04.2019;07:40:00;473;0.1;29
12.04.2019;07:50:00;585;0.2;29
12.04.2019;08:00:00;697;0.3;29
12.04.2019;08:10:00;894;0.5;30
12.04.2019;08:20:00;1218;0.7;30
12.04.2019;08:30:00;1501;0.9;30
12.04.2019;08:40:00;1723;1.2;30
12.04.2019;08:50:00;1996;1.5;31
12.04.2019;09:00:00;2323;1.9;31
12.04.2019;09:10:00;2435;2.3;32
12.04.2019;09:20:00;2813;2.7;33
12.04.2019;09:30:00;3327;3.2;34
12.04.2019;09:40:00;3659;3.8;36
12.04.2019;09:50:00;4007;4.5;37
12.04.2019;10:00:00;4273;5.2;38
12.04.2019;10:10:00;4445;5.9;40
12.04.2019;10:20:00;4987;6.7;41
12.04.2019;10:30:00;4941;7.5;42
12.04.2019;10:40:00;4669;8.3;43
12.04.2019;10:50:00;5306;9.1;44
12.04.2019;11:00:00;5961;10.1;45
12.04.2019;11:10:00;6048;11.1;47
12.04.2019;11:20:00;5524;12.0;48
12.04.2019;11:30:00;5591;13.0;46
12.04.2019;11:40:00;5543;13.9;44
12.04.2019;11:50:00;6083;14.9;47
12.04.2019;12:00:00;6592;15.9;46
12.04.2019;12:10:00;5541;16.8;44
12.04.2019;12:20:00;7209;18.0;48
12.04.2019;12:30:00;7842;19.3;45
12.04.2019;12:40:00;7529;20.5;45
12.04.2019;12:50:00;5082;21.5;45
12.04.2019;13:00:00;5572;22.4;47
12.04.2019;13:10:00;7038;23.4;45
12.04.2019;13:20:00;6790;24.6;46
12.04.2019;13:30:00;6011;25.6;44
12.04.2019;13:40:00;7879;26.9;47
12.04.2019;13:50:00;6307;27.9;45
12.04.2019;14:00:00;5594;28.9;47
12.04.2019;14:10:00;5724;29.8;48
12.04.2019;14:20:00;4241;30.5;43
12.04.2019;14:30:00;2505;31.0;43
12.04.2019;14:40:00;2107;31.4;42
12.04.2019;14:50:00;1734;31.7;41
12.04.2019;15:00:00;1455;31.9;40
12.04.2019;15:10:00;1342;32.1;39
12.04.2019;15:20:00;1668;32.4;39
12.04.2019;15:30:00;1921;32.7;39
12.04.2019;15:40:00;2110;33.0;38
12.04.2019;15:50:00;2061;33.4;38
12.04.2019;16:00:00;2222;33.8;38
12.04.2019;16:10:00;2231;34.1;38
12.04.2019;16:20:00;2035;34.5;38
12.04.2019;16:30:00;2182;34.8;38
12.04.2019;16:40:00;1931;35.2;38
12.04.2019;16:50:00;1616;35.5;37
12.04.2019;17:00:00;1660;35.7;37
12.04.2019;17:10:00;1302;36.0;37
12.04.2019;17:20:00;1234;36.2;36
12.04.2019;17:30:00;1301;36.4;36
12.04.2019;17:40:00;1028;36.6;35
12.04.2019;17:50:00;859;36.7;35
12.04.2019;18:00:00;949;36.9;35
12.04.2019;18:10:00;903;37.0;35
12.04.2019;18:20:00;684;37.1;35
12.04.2019;18:30:00;774;37.3;35
12.04.2019;18:40:00;704;37.4;35
12.04.2019;18:45:00;681;37.4;34
12.04.2019;18:55:00;496;37.5;34
12.04.2019;19:05:00;428;37.6;34
12.04.2019;19:15:00;430;37.7;34
12.04.2019;19:25:00;358;37.7;34
12.04.2019;19:35:00;285;37.8;34
12.04.2019;19:45:00;220;37.8;34
12.04.2019;19:55:00;170;37.9;34
12.04.2019;20:05:00;106;37.9;34
12.04.2019;20:15:00;96;37.9;34
12.04.2019;20:25:00;92;37.9;34
13.04.2019;07:00:00;105;0;26
13.04.2019;07:10:00;185;0;28
13.04.2019;07:20:00;247;0;29
13.04.2019;07:30:00;336;0.1;29
13.04.2019;07:40:00;471;0.1;29
13.04.2019;07:50:00;586;0.2;30
13.04.2019;08:00:00;691;0.3;30
13.04.2019;08:10:00;826;0.5;30
13.04.2019;08:20:00;1019;0.6;31
13.04.2019;08:30:00;1240;0.8;31
13.04.2019;08:40:00;1322;1.0;31
13.04.2019;08:50:00;1368;1.3;31
13.04.2019;09:00:00;1641;1.5;32
13.04.2019;09:10:00;1766;1.8;32
13.04.2019;09:20:00;2066;2.1;32
13.04.2019;09:30:00;1995;2.5;33
13.04.2019;09:40:00;2025;2.8;33
13.04.2019;09:50:00;2264;3.2;34
13.04.2019;10:00:00;2131;3.5;34
13.04.2019;10:10:00;2369;3.9;35
13.04.2019;10:20:00;3053;4.4;35
13.04.2019;10:30:00;3442;4.9;37
13.04.2019;10:40:00;3232;5.5;38
13.04.2019;10:50:00;3152;6.0;38
13.04.2019;11:00:00;3237;6.6;39
13.04.2019;11:10:00;3841;7.2;40
13.04.2019;11:20:00;3559;7.8;40
13.04.2019;11:30:00;2982;8.3;40
13.04.2019;11:40:00;3048;8.8;40
13.04.2019;11:50:00;2455;9.3;39
13.04.2019;12:00:00;2340;9.6;39
13.04.2019;12:10:00;2140;10.0;38
13.04.2019;12:20:00;2203;10.3;38
13.04.2019;12:30:00;3216;10.8;38
13.04.2019;12:40:00;3001;11.4;39
13.04.2019;12:50:00;3009;11.9;39
13.04.2019;13:00:00;4409;12.6;42
13.04.2019;13:10:00;2172;13.1;41
13.04.2019;13:20:00;3375;13.6;40
13.04.2019;13:30:00;3712;14.2;41
13.04.2019;13:40:00;4676;15.0;43
13.04.2019;13:50:00;4719;15.7;44
13.04.2019;14:00:00;5227;16.5;45
13.04.2019;14:10:00;4433;17.2;45
13.04.2019;14:20:00;4914;18.1;46
13.04.2019;14:30:00;4907;18.8;45
13.04.2019;14:40:00;5586;19.6;47
13.04.2019;14:50:00;2975;20.2;45
13.04.2019;15:00:00;4375;20.9;46
13.04.2019;15:10:00;3758;21.7;47
13.04.2019;15:20:00;3299;22.4;46
13.04.2019;15:30:00;4567;23.3;44
13.04.2019;15:40:00;3823;23.9;43
13.04.2019;15:50:00;6133;24.8;45
13.04.2019;16:00:00;5176;25.5;45
13.04.2019;16:10:00;1913;26.0;44
13.04.2019;16:20:00;2644;26.4;43
13.04.2019;16:30:00;2169;26.7;42
13.04.2019;16:40:00;4106;27.5;43
13.04.2019;16:50:00;3496;28.1;44
13.04.2019;17:00:00;2951;28.6;43
13.04.2019;17:10:00;2996;29.0;42
13.04.2019;17:20:00;2082;29.4;41
13.04.2019;17:30:00;2812;29.8;42
13.04.2019;17:40:00;1708;30.2;41
13.04.2019;17:50:00;1179;30.4;39
13.04.2019;18:00:00;575;30.5;38
13.04.2019;18:10:00;573;30.6;37
13.04.2019;18:20:00;402;30.7;37
13.04.2019;18:40:00;253;30.8;36
13.04.2019;18:45:00;281;30.8;36
13.04.2019;18:55:00;267;30.9;36
13.04.2019;19:05:00;264;30.9;36
13.04.2019;19:15:00;371;31.0;35
13.04.2019;19:25:00;315;31.0;35
13.04.2019;19:35:00;122;31.0;35
13.04.2019;19:45:00;127;31.1;35
13.04.2019;19:55:00;103;31.1;35
13.04.2019;20:05:00;88;31.1;35
13.04.2019;20:15:00;89;31.1;34
14.04.2019;07:35:00;83;0;28
14.04.2019;07:45:00;132;0;28
14.04.2019;07:55:00;119;0;29
14.04.2019;08:05:00;126;0;29
14.04.2019;08:25:00;103;0.1;30
14.04.2019;08:35:00;141;0.1;30
14.04.2019;08:45:00;175;0.1;31
14.04.2019;08:55:00;175;0.1;31
14.04.2019;09:05:00;157;0.2;31
14.04.2019;09:15:00;178;0.2;31
14.04.2019;09:25:00;152;0.2;31
14.04.2019;09:35:00;166;0.2;31
14.04.2019;09:45:00;167;0.3;32
14.04.2019;09:55:00;183;0.3;32
14.04.2019;10:05:00;194;0.3;32
14.04.2019;10:15:00;194;0.4;32
14.04.2019;10:25:00;191;0.4;32
14.04.2019;10:35:00;192;0.4;32
14.04.2019;10:45:00;217;0.5;32
14.04.2019;10:55:00;286;0.5;32
14.04.2019;11:05:00;326;0.6;32
14.04.2019;11:15:00;312;0.6;32
14.04.2019;11:25:00;269;0.7;32
14.04.2019;11:35:00;301;0.7;32
14.04.2019;11:45:00;297;0.8;32
14.04.2019;11:55:00;265;0.8;32
14.04.2019;12:05:00;329;0.8;32
14.04.2019;12:15:00;546;0.9;32
14.04.2019;12:25:00;345;1.0;32
14.04.2019;12:35:00;492;1.1;32
14.04.2019;12:45:00;505;1.2;32
14.04.2019;12:55:00;492;1.2;32
14.04.2019;13:05:00;459;1.3;33
14.04.2019;13:15:00;372;1.4;33
14.04.2019;13:25:00;457;1.5;33
14.04.2019;13:35:00;311;1.5;33
14.04.2019;13:45:00;303;1.6;33
14.04.2019;13:55:00;356;1.6;33
14.04.2019;14:05:00;356;1.7;33
14.04.2019;14:15:00;381;1.8;33
14.04.2019;14:25:00;425;1.8;33
14.04.2019;14:35:00;476;1.9;33
14.04.2019;14:45:00;521;2.0;33
14.04.2019;14:55:00;610;2.1;33
14.04.2019;15:05:00;689;2.2;33
14.04.2019;15:15:00;490;2.3;33
14.04.2019;15:25:00;393;2.4;33
14.04.2019;15:35:00;792;2.5;33
14.04.2019;15:45:00;496;2.6;33
14.04.2019;15:55:00;678;2.7;33
14.04.2019;16:05:00;406;2.8;33
14.04.2019;16:15:00;344;2.8;33
14.04.2019;16:25:00;296;2.9;33
14.04.2019;16:35:00;273;2.9;33
14.04.2019;16:45:00;312;3.0;33
14.04.2019;16:55:00;348;3.0;33
14.04.2019;17:05:00;300;3.1;33
14.04.2019;17:15:00;338;3.1;33
14.04.2019;17:25:00;380;3.2;33
14.04.2019;17:35:00;327;3.2;33
14.04.2019;17:45:00;325;3.3;33
14.04.2019;17:55:00;304;3.3;33
14.04.2019;18:05:00;285;3.4;33
14.04.2019;18:15:00;257;3.4;33
14.04.2019;18:25:00;225;3.5;33
14.04.2019;18:35:00;218;3.5;33
14.04.2019;18:45:00;201;3.5;33
14.04.2019;18:55:00;165;3.6;33
14.04.2019;19:05:00;205;3.6;33
14.04.2019;19:15:00;249;3.6;33
14.04.2019;19:25:00;198;3.7;33
14.04.2019;19:35:00;151;3.7;33
14.04.2019;19:45:00;122;3.7;33
14.04.2019;19:55:00;100;3.7;33
14.04.2019;20:05:00;93;3.8;33
14.04.2019;20:15:00;90;3.8;33
15.04.2019;06:55:00;54;0;25
15.04.2019;07:05:00;156;0;27
15.04.2019;07:15:00;236;0;28
15.04.2019;07:25:00;284;0.1;29
15.04.2019;07:35:00;275;0.1;29
15.04.2019;07:45:00;286;0.2;29
15.04.2019;07:55:00;415;0.2;30
15.04.2019;08:05:00;490;0.3;30
15.04.2019;08:15:00;580;0.4;30
15.04.2019;08:25:00;616;0.5;30
15.04.2019;08:35:00;631;0.6;31
15.04.2019;08:45:00;745;0.7;31
15.04.2019;08:55:00;893;0.8;31
15.04.2019;09:05:00;1214;1.0;31
15.04.2019;09:15:00;944;1.2;31
15.04.2019;09:25:00;1385;1.4;32
15.04.2019;09:35:00;1603;1.7;32
15.04.2019;09:45:00;1072;1.9;32
15.04.2019;09:55:00;1395;2.1;32
15.04.2019;10:05:00;1190;2.3;32
15.04.2019;10:15:00;1907;2.5;32
15.04.2019;10:25:00;2124;2.9;33
15.04.2019;10:35:00;2030;3.2;33
15.04.2019;10:45:00;2001;3.6;34
15.04.2019;10:55:00;1585;3.8;34
15.04.2019;11:05:00;1739;4.1;34
15.04.2019;11:15:00;2994;4.6;35
15.04.2019;11:25:00;4297;5.2;37
15.04.2019;11:35:00;2427;5.7;37
15.04.2019;11:45:00;1955;6.0;36
15.04.2019;11:55:00;2788;6.4;36
15.04.2019;12:05:00;2822;6.8;37
15.04.2019;12:15:00;3064;7.3;37
15.04.2019;12:25:00;8406;8.5;42
15.04.2019;12:35:00;7858;9.8;47
15.04.2019;12:45:00;7745;11.1;44
15.04.2019;12:55:00;7328;12.3;46
15.04.2019;13:05:00;7433;13.6;47
15.04.2019;13:15:00;6222;14.7;43
15.04.2019;13:25:00;6917;16.0;46
15.04.2019;13:35:00;5413;17.1;47
15.04.2019;13:45:00;4465;17.8;46
15.04.2019;13:55:00;5305;18.6;47
15.04.2019;14:05:00;5396;19.3;47
15.04.2019;14:15:00;7995;20.5;44
15.04.2019;14:25:00;7999;21.8;47
15.04.2019;14:35:00;7719;23.0;46
15.04.2019;14:45:00;7532;24.3;44
15.04.2019;14:55:00;7510;25.5;47
15.04.2019;15:05:00;7331;26.8;46
15.04.2019;15:15:00;7268;27.9;44
15.04.2019;15:25:00;7064;29.1;47
15.04.2019;15:35:00;6932;30.3;45
15.04.2019;15:45:00;6794;31.4;46
15.04.2019;15:55:00;6588;32.5;46
15.04.2019;16:05:00;6330;33.5;45
15.04.2019;16:15:00;5940;34.5;46
15.04.2019;16:25:00;5624;35.5;48
15.04.2019;16:35:00;5138;36.3;44
15.04.2019;16:45:00;4798;37.2;46
15.04.2019;16:55:00;4495;37.9;47
15.04.2019;17:05:00;4269;38.6;48
15.04.2019;17:15:00;4045;39.3;48
15.04.2019;17:25:00;3837;39.9;47
15.04.2019;17:35:00;3612;40.5;47
15.04.2019;17:45:00;3331;41.1;46
15.04.2019;17:55:00;3067;41.6;46
15.04.2019;18:05:00;2798;42.1;45
15.04.2019;18:15:00;2428;42.5;44
15.04.2019;18:25:00;1979;42.9;43
15.04.2019;18:35:00;1596;43.1;42
15.04.2019;18:45:00;1306;43.4;40
15.04.2019;18:55:00;935;43.5;39
15.04.2019;19:05:00;588;43.6;38
15.04.2019;19:15:00;445;43.7;38
15.04.2019;19:25:00;333;43.8;38
15.04.2019;19:35:00;232;43.8;37
15.04.2019;19:45:00;215;43.9;37
15.04.2019;19:55:00;164;43.9;37
15.04.2019;20:05:00;125;43.9;36
15.04.2019;20:15:00;100;43.9;36
15.04.2019;20:25:00;92;43.9;36
16.04.2019;06:45:00;147;0;27
16.04.2019;06:55:00;215;0;28
16.04.2019;07:05:00;284;0;29
16.04.2019;07:15:00;353;0.1;29
16.04.2019;07:25:00;406;0.2;29
16.04.2019;07:35:00;425;0.2;30
16.04.2019;07:45:00;448;0.3;30
16.04.2019;07:55:00;544;0.4;30
16.04.2019;08:05:00;851;0.5;31
16.04.2019;08:15:00;1236;0.7;31
16.04.2019;08:25:00;1715;0.9;31
16.04.2019;08:35:00;1964;1.2;31
16.04.2019;08:45:00;2139;1.6;32
16.04.2019;08:55:00;2439;2.0;32
16.04.2019;09:05:00;2784;2.4;33
16.04.2019;09:15:00;3152;2.9;35
16.04.2019;09:25:00;3576;3.5;36
16.04.2019;09:35:00;4100;4.1;37
16.04.2019;09:45:00;4797;4.9;39
16.04.2019;09:55:00;3922;5.6;40
16.04.2019;10:05:00;4972;6.3;41
16.04.2019;10:15:00;5130;7.2;43
16.04.2019;10:25:00;4642;8.0;44
16.04.2019;10:35:00;6223;9.0;45
16.04.2019;10:45:00;5829;9.9;47
16.04.2019;10:55:00;5275;10.8;48
16.04.2019;11:05:00;5322;11.7;48
16.04.2019;11:15:00;5038;12.6;48
16.04.2019;11:25:00;4191;13.4;48
16.04.2019;11:35:00;4376;14.1;48
16.04.2019;11:45:00;5497;15.0;48
16.04.2019;11:55:00;6253;15.9;44
16.04.2019;12:05:00;6518;17.1;48
16.04.2019;12:15:00;7313;18.2;45
16.04.2019;12:25:00;7358;19.5;44
16.04.2019;12:35:00;7186;20.7;48
16.04.2019;12:45:00;7975;21.9;46
16.04.2019;12:55:00;6652;23.0;44
16.04.2019;13:05:00;8215;24.3;46
16.04.2019;13:15:00;6830;25.6;47
16.04.2019;13:25:00;6713;26.8;44
16.04.2019;13:35:00;7739;28.1;45
16.04.2019;13:45:00;7949;29.4;47
16.04.2019;13:55:00;6945;30.6;45
16.04.2019;14:05:00;7754;31.8;45
16.04.2019;14:15:00;3963;32.6;44
16.04.2019;14:25:00;3755;33.2;45
16.04.2019;14:35:00;4242;33.9;46
16.04.2019;14:45:00;3625;34.5;46
16.04.2019;14:55:00;3277;35.1;45
16.04.2019;15:05:00;3015;35.6;45
16.04.2019;15:15:00;3087;36.1;45
16.04.2019;15:25:00;3529;36.6;44
16.04.2019;15:35:00;3445;37.2;45
16.04.2019;15:45:00;3053;37.7;44
16.04.2019;15:55:00;3233;38.2;44
16.04.2019;16:05:00;2866;38.7;44
16.04.2019;16:15:00;2497;39.2;43
16.04.2019;16:35:00;2424;40.0;42
16.04.2019;16:45:00;2011;40.3;41
16.04.2019;16:55:00;1694;40.6;40
16.04.2019;17:05:00;1646;40.9;40
16.04.2019;17:15:00;1934;41.2;39
16.04.2019;17:25:00;1940;41.5;39
16.04.2019;17:35:00;1597;41.8;39
16.04.2019;17:45:00;1438;42.0;38
16.04.2019;17:55:00;1439;42.3;38
16.04.2019;18:05:00;1278;42.5;37
16.04.2019;18:15:00;1059;42.7;37
16.04.2019;18:25:00;885;42.8;36
16.04.2019;18:35:00;696;42.9;36
16.04.2019;18:45:00;537;43.0;36
16.04.2019;18:55:00;430;43.1;36
16.04.2019;19:05:00;417;43.2;36
16.04.2019;19:15:00;391;43.3;35
16.04.2019;19:25:00;327;43.3;35
16.04.2019;19:35:00;259;43.4;35
16.04.2019;19:45:00;194;43.4;35
16.04.2019;19:55:00;108;43.4;35
16.04.2019;20:05:00;94;43.4;35
16.04.2019;20:15:00;86;43.4;35
16.04.2019;20:25:00;86;43.5;34
17.04.2019;06:55:00;33;0;26
17.04.2019;07:05:00;132;0;28
17.04.2019;07:15:00;210;0;28
17.04.2019;07:25:00;272;0.1;29
17.04.2019;07:35:00;347;0.1;29
17.04.2019;07:45:00;418;0.2;30
17.04.2019;07:55:00;440;0.2;30
17.04.2019;08:05:00;452;0.3;30
17.04.2019;08:15:00;491;0.4;30
17.04.2019;08:25:00;558;0.5;31
17.04.2019;08:35:00;605;0.6;31
17.04.2019;08:45:00;617;0.7;31
17.04.2019;08:55:00;548;0.8;31
17.04.2019;09:05:00;799;0.9;31
17.04.2019;09:15:00;1220;1.1;31
17.04.2019;09:25:00;1937;1.4;32
17.04.2019;09:35:00;2251;1.7;32
17.04.2019;09:45:00;2482;2.1;33
17.04.2019;09:55:00;2574;2.6;34
17.04.2019;10:05:00;3426;3.1;35
17.04.2019;10:15:00;3813;3.7;36
17.04.2019;10:25:00;4547;4.4;38
17.04.2019;10:35:00;4045;5.1;39
17.04.2019;10:45:00;5022;5.8;40
17.04.2019;10:55:00;5343;6.8;43
17.04.2019;11:05:00;4611;7.7;45
17.04.2019;11:15:00;6787;8.6;45
17.04.2019;11:25:00;4017;9.5;45
17.04.2019;11:35:00;2846;10.0;42
17.04.2019;11:45:00;2341;10.4;41
17.04.2019;11:55:00;2189;10.7;40
17.04.2019;12:05:00;3117;11.2;40
17.04.2019;12:15:00;4738;11.9;41
17.04.2019;12:25:00;7465;13.1;46
17.04.2019;12:35:00;6004;14.1;46
17.04.2019;12:45:00;6510;15.2;46
17.04.2019;12:55:00;6951;16.2;46
17.04.2019;13:05:00;6945;17.4;47
17.04.2019;13:15:00;6852;18.6;44
17.04.2019;13:25:00;8184;19.9;46
17.04.2019;13:35:00;6602;21.1;47
17.04.2019;13:45:00;8193;22.3;45
17.04.2019;13:55:00;5916;23.5;46
17.04.2019;14:05:00;7689;24.7;44
17.04.2019;14:15:00;7743;26.0;47
17.04.2019;14:25:00;7616;27.2;46
17.04.2019;14:35:00;7422;28.4;44
17.04.2019;14:45:00;7482;29.7;45
17.04.2019;14:55:00;7446;30.8;46
17.04.2019;15:05:00;7202;32.0;44
17.04.2019;15:15:00;7283;33.2;46
17.04.2019;15:25:00;7060;34.3;46
17.04.2019;15:35:00;6783;35.5;44
17.04.2019;15:45:00;6558;36.6;48
17.04.2019;15:55:00;6142;37.6;44
17.04.2019;16:05:00;5952;38.6;47
17.04.2019;16:15:00;4736;39.5;43
17.04.2019;16:25:00;5462;40.4;46
17.04.2019;16:35:00;4960;41.2;48
17.04.2019;16:45:00;4587;42.0;49
17.04.2019;16:55:00;4284;42.8;44
17.04.2019;17:05:00;4022;43.4;44
17.04.2019;17:15:00;3868;44.1;45
17.04.2019;17:25:00;3725;44.7;46
17.04.2019;17:35:00;3423;45.3;46
17.04.2019;17:45:00;3152;45.8;45
17.04.2019;17:55:00;2941;46.3;45
17.04.2019;18:05:00;2615;46.8;44
17.04.2019;18:15:00;2286;47.1;43
17.04.2019;18:25:00;1947;47.5;42
17.04.2019;18:35:00;1424;47.7;41
17.04.2019;18:45:00;1248;47.9;40
17.04.2019;18:55:00;1017;48.1;39
17.04.2019;19:05:00;741;48.3;38
17.04.2019;19:15:00;478;48.3;38
17.04.2019;19:25:00;361;48.4;38
17.04.2019;19:35:00;308;48.5;37
17.04.2019;19:45:00;307;48.5;37
17.04.2019;19:55:00;239;48.6;37
17.04.2019;20:05:00;168;48.6;36
17.04.2019;20:15:00;113;48.6;36
17.04.2019;20:25:00;91;48.6;36
17.04.2019;20:35:00;85;48.6;36
18.04.2019;06:35:00;0;0;26
18.04.2019;06:45:00;136;0;28
18.04.2019;06:55:00;213;0;28
18.04.2019;07:05:00;257;0;29
18.04.2019;07:15:00;287;0.1;29
18.04.2019;07:25:00;320;0.1;30
18.04.2019;07:35:00;364;0.2;30
18.04.2019;07:45:00;405;0.3;30
18.04.2019;07:55:00;471;0.3;31
18.04.2019;08:05:00;953;0.5;31
18.04.2019;08:15:00;1387;0.7;31
18.04.2019;08:25:00;1664;0.9;31
18.04.2019;08:35:00;1960;1.2;32
18.04.2019;08:45:00;2261;1.6;32
18.04.2019;08:55:00;2603;2.0;33
18.04.2019;09:05:00;3019;2.5;34
18.04.2019;09:15:00;3385;3.0;35
18.04.2019;09:25:00;3705;3.6;37
18.04.2019;09:35:00;4100;4.3;38
18.04.2019;09:45:00;4287;5.0;39
18.04.2019;09:55:00;4375;5.7;41
18.04.2019;10:05:00;4685;6.5;42
18.04.2019;10:15:00;5176;7.3;43
18.04.2019;10:25:00;5396;8.2;45
18.04.2019;10:35:00;5832;9.2;46
18.04.2019;10:45:00;5712;10.1;47
18.04.2019;10:55:00;6043;11.1;48
18.04.2019;11:05:00;6332;12.1;44
18.04.2019;11:15:00;6535;13.2;47
18.04.2019;11:25:00;6670;14.3;44
18.04.2019;11:35:00;6779;15.4;47
18.04.2019;11:45:00;6946;16.5;44
18.04.2019;11:55:00;7067;17.7;47
18.04.2019;12:05:00;7202;18.9;45
18.04.2019;12:15:00;7298;20.1;44
18.04.2019;12:25:00;7367;21.3;47
18.04.2019;12:35:00;7465;22.5;45
18.04.2019;12:45:00;7530;23.7;44
18.04.2019;12:55:00;7568;25.0;47
18.04.2019;13:05:00;7598;26.2;46
18.04.2019;13:15:00;7612;27.5;44
18.04.2019;13:25:00;7610;28.7;46
18.04.2019;13:35:00;7597;30.0;47
18.04.2019;13:45:00;7593;31.3;45
18.04.2019;13:55:00;7604;32.5;44
18.04.2019;14:05:00;7580;33.8;47
18.04.2019;14:15:00;7555;35.0;46
18.04.2019;14:25:00;7474;36.2;44
18.04.2019;14:35:00;7397;37.5;46
18.04.2019;14:45:00;7279;38.7;47
18.04.2019;14:55:00;7214;39.9;44
18.04.2019;15:05:00;7103;41.0;46
18.04.2019;15:15:00;7011;42.2;46
18.04.2019;15:25:00;6974;43.4;44
18.04.2019;15:35:00;6877;44.5;48
18.04.2019;15:45:00;6137;45.6;45
18.04.2019;15:55:00;6165;46.4;47
18.04.2019;16:05:00;6310;47.5;44
18.04.2019;16:15:00;5857;48.5;47
18.04.2019;16:25:00;5474;49.4;44
18.04.2019;16:35:00;5060;50.3;45
18.04.2019;16:45:00;4754;51.1;47
18.04.2019;16:55:00;4414;51.8;48
18.04.2019;17:05:00;4270;52.6;49
18.04.2019;17:15:00;4020;53.2;48
18.04.2019;17:25:00;3738;53.9;48
18.04.2019;17:35:00;3483;54.4;48
18.04.2019;17:45:00;1027;54.8;45
18.04.2019;17:55:00;2951;55.3;45
18.04.2019;18:05:00;2712;55.8;45
18.04.2019;18:15:00;2354;56.2;44
18.04.2019;18:25:00;1923;56.5;43
18.04.2019;18:35:00;1566;56.8;42
18.04.2019;18:45:00;1301;57.0;41
18.04.2019;18:55:00;1082;57.2;40
18.04.2019;19:05:00;769;57.3;39
18.04.2019;19:15:00;503;57.4;38
18.04.2019;19:25:00;369;57.5;38
18.04.2019;19:35:00;277;57.5;38
18.04.2019;19:45:00;266;57.6;37
18.04.2019;19:55:00;222;57.6;37
18.04.2019;20:05:00;165;57.7;37
18.04.2019;20:15:00;122;57.7;37
19.04.2019;06:35:00;8;0;26
19.04.2019;06:45:00;135;0;28
19.04.2019;06:55:00;209;0;29
19.04.2019;07:05:00;259;0;29
19.04.2019;07:15:00;309;0.1;30
19.04.2019;07:25:00;361;0.2;30
19.04.2019;07:45:00;469;0.3;31
19.04.2019;07:55:00;548;0.4;31
19.04.2019;08:05:00;1022;0.5;31
19.04.2019;08:15:00;1385;0.7;31
19.04.2019;08:25:00;1660;1.0;32
19.04.2019;08:35:00;1946;1.3;32
19.04.2019;08:45:00;2243;1.7;32
19.04.2019;08:55:00;2535;2.1;33
19.04.2019;09:05:00;2882;2.5;34
19.04.2019;09:15:00;3244;3.0;35
19.04.2019;09:25:00;3621;3.6;37
19.04.2019;09:35:00;3940;4.3;38
19.04.2019;09:45:00;4212;4.9;39
19.04.2019;09:55:00;4482;5.7;40
19.04.2019;10:05:00;4747;6.4;42
19.04.2019;10:15:00;4982;7.3;43
19.04.2019;10:25:00;5240;8.1;44
19.04.2019;10:35:00;5468;9.0;46
19.04.2019;10:45:00;5700;9.9;47
19.04.2019;10:55:00;5920;10.9;48
19.04.2019;11:05:00;6105;11.9;44
19.04.2019;11:15:00;6278;12.9;46
19.04.2019;11:25:00;6448;14.0;46
19.04.2019;11:35:00;6590;15.1;46
19.04.2019;11:45:00;6692;16.2;45
19.04.2019;11:55:00;6849;17.3;46
19.04.2019;12:05:00;6974;18.4;44
19.04.2019;12:15:00;7059;19.6;47
19.04.2019;12:25:00;7107;20.8;44
19.04.2019;12:35:00;7154;21.9;47
19.04.2019;12:45:00;7252;23.1;46
19.04.2019;12:55:00;7247;24.3;44
19.04.2019;13:05:00;7339;25.5;47
19.04.2019;13:15:00;7322;26.8;46
19.04.2019;13:25:00;7357;28.0;44
19.04.2019;13:35:00;7404;29.2;47
19.04.2019;13:45:00;7342;30.4;46
19.04.2019;13:55:00;7338;31.6;44
19.04.2019;14:05:00;7353;32.8;47
19.04.2019;14:15:00;7420;34.0;46
19.04.2019;14:25:00;7441;35.2;44
19.04.2019;14:35:00;7056;36.3;47
19.04.2019;14:45:00;7251;37.5;44
19.04.2019;14:55:00;6603;38.6;47
19.04.2019;15:05:00;6926;39.7;45
19.04.2019;15:15:00;6833;40.8;46
19.04.2019;15:25:00;6772;41.9;46
19.04.2019;15:35:00;6586;43.0;44
19.04.2019;15:45:00;6465;44.1;47
19.04.2019;15:55:00;6224;45.1;44
19.04.2019;16:05:00;5797;45.8;45
19.04.2019;16:15:00;5642;46.7;48
19.04.2019;16:25:00;5188;47.5;44
19.04.2019;16:35:00;4691;48.4;46
19.04.2019;16:45:00;4485;49.1;47
19.04.2019;16:55:00;4298;49.8;48
19.04.2019;17:05:00;4082;50.5;48
19.04.2019;17:15:00;3222;51.1;47
19.04.2019;17:25:00;3594;51.5;47
19.04.2019;17:35:00;3286;52.1;46
19.04.2019;17:45:00;3137;52.6;46
19.04.2019;17:55:00;2879;53.1;45
19.04.2019;18:05:00;2516;53.6;44
19.04.2019;18:15:00;2258;53.9;44
19.04.2019;18:25:00;1936;54.3;43
19.04.2019;18:35:00;1535;54.6;42
19.04.2019;18:45:00;1270;54.8;41
19.04.2019;18:55:00;1076;55.0;40
19.04.2019;19:05:00;784;55.1;39
19.04.2019;19:15:00;537;55.2;38
19.04.2019;19:25:00;341;55.3;38
19.04.2019;19:35:00;280;55.3;38
19.04.2019;19:45:00;246;55.4;37
19.04.2019;19:55:00;200;55.4;37
19.04.2019;20:05:00;152;55.4;37
19.04.2019;20:15:00;117;55.4;37
19.04.2019;20:25:00;96;55.5;36
19.04.2019;20:35:00;87;55.5;36
20.04.2019;06:35:00;56;0;27
20.04.2019;06:45:00;160;0;29
20.04.2019;06:55:00;206;0;29
20.04.2019;07:05:00;248;0;30
20.04.2019;07:15:00;288;0.1;30
20.04.2019;07:25:00;331;0.1;31
20.04.2019;07:35:00;366;0.2;31
20.04.2019;07:45:00;411;0.3;31
20.04.2019;07:55:00;480;0.3;31
20.04.2019;08:05:00;1036;0.5;32
20.04.2019;08:15:00;1365;0.7;32
20.04.2019;08:25:00;1650;1.0;32
20.04.2019;08:35:00;1952;1.3;32
20.04.2019;08:45:00;2272;1.6;33
20.04.2019;08:55:00;2599;2.0;34
20.04.2019;09:05:00;2969;2.5;35
20.04.2019;09:15:00;3360;3.1;36
20.04.2019;09:25:00;3754;3.7;37
20.04.2019;09:35:00;4068;4.3;39
20.04.2019;09:45:00;4359;5.0;40
20.04.2019;09:55:00;4648;5.8;41
20.04.2019;10:05:00;4910;6.6;43
20.04.2019;10:15:00;5186;7.4;44
20.04.2019;10:25:00;5418;8.3;45
20.04.2019;10:35:00;5660;9.2;47
20.04.2019;10:45:00;5869;10.2;48
20.04.2019;10:55:00;6091;11.2;44
20.04.2019;11:05:00;6277;12.2;47
20.04.2019;11:15:00;6462;13.3;45
20.04.2019;11:25:00;6669;14.4;46
20.04.2019;11:35:00;6800;15.5;44
20.04.2019;11:45:00;6918;16.6;47
20.04.2019;11:55:00;7033;17.8;44
20.04.2019;12:05:00;7147;18.9;47
20.04.2019;12:15:00;7226;20.1;45
20.04.2019;12:25:00;7320;21.3;44
20.04.2019;12:35:00;7376;22.5;47
20.04.2019;12:45:00;7446;23.8;45
20.04.2019;12:55:00;7480;25.0;44
20.04.2019;13:05:00;7537;26.2;47
20.04.2019;13:15:00;7562;27.5;46
20.04.2019;13:25:00;7594;28.7;44
20.04.2019;13:35:00;7622;30.0;46
20.04.2019;13:45:00;7625;31.3;47
20.04.2019;13:55:00;7665;32.5;45
20.04.2019;14:05:00;7661;33.8;44
20.04.2019;14:15:00;7575;35.0;47
20.04.2019;14:25:00;7588;36.3;46
20.04.2019;14:35:00;7510;37.5;44
20.04.2019;14:45:00;7469;38.8;46
20.04.2019;14:55:00;7354;40.0;47
20.04.2019;15:05:00;7290;41.2;44
20.04.2019;15:15:00;7197;42.4;46
20.04.2019;15:25:00;7099;43.6;46
20.04.2019;15:35:00;6970;44.7;44
20.04.2019;15:45:00;6770;45.8;47
20.04.2019;15:55:00;6616;46.9;45
20.04.2019;16:05:00;6377;48.0;45
20.04.2019;16:15:00;6065;49.0;46
20.04.2019;16:25:00;5652;50.0;46
20.04.2019;16:35:00;5161;50.8;45
20.04.2019;16:45:00;4826;51.7;47
20.04.2019;16:55:00;4471;52.4;48
20.04.2019;17:05:00;4317;53.1;44
20.04.2019;17:15:00;4088;53.8;44
20.04.2019;17:25:00;3881;54.5;46
20.04.2019;17:35:00;3668;55.1;46
20.04.2019;17:45:00;3408;55.7;46
20.04.2019;17:55:00;3164;56.2;46
20.04.2019;18:05:00;2873;56.7;45
20.04.2019;18:15:00;2567;57.1;45
20.04.2019;18:25:00;2093;57.5;44
20.04.2019;18:35:00;1714;57.8;43
20.04.2019;18:45:00;1413;58.0;42
20.04.2019;18:55:00;1196;58.2;41
20.04.2019;19:05:00;896;58.4;40
20.04.2019;19:15:00;620;58.5;39
20.04.2019;19:25:00;402;58.6;39
20.04.2019;19:35:00;252;58.6;38
20.04.2019;19:45:00;219;58.7;38
20.04.2019;19:55:00;206;58.7;38
20.04.2019;20:05:00;168;58.7;37
20.04.2019;20:15:00;125;58.8;37
20.04.2019;20:25:00;0;58.8;37
21.04.2019;06:30:00;0;0;28
21.04.2019;06:40:00;171;0;29
21.04.2019;06:50:00;251;0;30
21.04.2019;07:00:00;314;0.1;30
21.04.2019;07:10:00;412;0.1;31
21.04.2019;07:20:00;552;0.2;31
21.04.2019;07:30:00;662;0.3;31
21.04.2019;07:50:00;962;0.6;32
21.04.2019;08:00:00;1196;0.8;32
21.04.2019;08:10:00;1287;1.0;32
21.04.2019;08:20:00;1229;1.2;32
21.04.2019;08:30:00;1331;1.4;33
21.04.2019;08:40:00;1538;1.6;33
21.04.2019;08:50:00;2082;2.0;33
21.04.2019;09:00:00;2003;2.3;34
21.04.2019;09:10:00;2799;2.7;34
21.04.2019;09:20:00;4077;3.4;36
21.04.2019;09:30:00;2602;3.8;37
21.04.2019;09:40:00;3834;4.4;38
21.04.2019;09:50:00;4947;5.2;40
21.04.2019;10:00:00;3965;6.0;42
21.04.2019;10:10:00;3061;6.4;41
21.04.2019;10:20:00;3411;7.0;41
21.04.2019;10:30:00;2847;7.5;41
21.04.2019;10:40:00;2812;7.9;40
21.04.2019;10:50:00;2943;8.4;40
21.04.2019;11:00:00;3353;8.9;41
21.04.2019;11:10:00;4566;9.6;42
21.04.2019;11:20:00;5525;10.5;44
21.04.2019;11:30:00;6625;11.7;48
21.04.2019;11:40:00;5106;12.5;48
21.04.2019;11:50:00;3543;13.1;46
21.04.2019;12:00:00;3088;13.6;45
21.04.2019;12:10:00;4052;14.2;45
21.04.2019;12:20:00;8207;15.3;47
21.04.2019;12:30:00;8330;16.7;46
21.04.2019;12:40:00;7729;18.0;44
21.04.2019;12:50:00;7679;19.3;46
21.04.2019;13:00:00;7047;20.5;46
21.04.2019;13:10:00;6697;21.6;44
21.04.2019;13:20:00;7733;22.8;47
21.04.2019;13:30:00;6746;24.0;45
21.04.2019;13:40:00;6543;25.0;46
21.04.2019;13:50:00;6586;26.1;46
21.04.2019;14:00:00;5893;27.1;45
21.04.2019;14:10:00;5299;28.0;45
21.04.2019;14:20:00;4888;28.9;47
21.04.2019;14:30:00;4911;29.7;48
21.04.2019;14:40:00;5558;30.5;44
21.04.2019;14:50:00;5811;31.5;47
21.04.2019;15:00:00;7179;32.6;44
21.04.2019;15:10:00;7253;33.8;47
21.04.2019;15:20:00;6844;35.0;45
21.04.2019;15:30:00;5742;36.0;48
21.04.2019;15:40:00;4510;36.8;44
21.04.2019;15:50:00;5152;37.6;46
21.04.2019;16:00:00;4708;38.4;48
21.04.2019;16:10:00;4330;39.2;48
21.04.2019;16:20:00;3104;39.8;47
21.04.2019;16:30:00;3664;40.3;47
21.04.2019;16:40:00;2193;40.8;46
21.04.2019;16:50:00;2322;41.2;45
21.04.2019;17:00:00;2042;41.5;43
21.04.2019;17:10:00;1835;41.9;43
21.04.2019;17:20:00;1814;42.2;42
21.04.2019;17:30:00;1738;42.4;41
21.04.2019;17:40:00;1387;42.7;40
21.04.2019;17:50:00;2705;43.1;41
21.04.2019;18:00:00;2319;43.5;41
21.04.2019;18:10:00;2611;44.0;41
21.04.2019;18:20:00;2520;44.4;41
21.04.2019;18:30:00;2036;44.7;41
21.04.2019;18:40:00;1587;45.0;40
21.04.2019;18:50:00;997;45.2;39
21.04.2019;19:00:00;883;45.4;38
21.04.2019;19:10:00;505;45.5;38
21.04.2019;19:20:00;399;45.5;38
21.04.2019;19:30:00;342;45.6;38
21.04.2019;19:40:00;286;45.6;37
21.04.2019;19:50:00;231;45.7;37
21.04.2019;20:00:00;185;45.7;37
21.04.2019;20:10:00;144;45.7;37
21.04.2019;20:20:00;109;45.8;36
21.04.2019;20:30:00;92;45.8;36
22.04.2019;06:45:00;147;0;29
22.04.2019;06:55:00;208;0;29
22.04.2019;07:05:00;282;0;30
22.04.2019;07:15:00;370;0.1;30
22.04.2019;07:25:00;482;0.2;31
22.04.2019;07:35:00;583;0.3;31
22.04.2019;07:45:00;659;0.4;31
22.04.2019;07:55:00;759;0.5;31
22.04.2019;08:05:00;916;0.6;32
22.04.2019;08:15:00;1201;0.8;32
22.04.2019;08:25:00;1641;1.1;32
22.04.2019;08:35:00;1750;1.4;32
22.04.2019;08:45:00;2189;1.7;33
22.04.2019;08:55:00;2520;2.1;34
22.04.2019;09:05:00;1710;2.5;34
22.04.2019;09:15:00;1481;2.7;34
22.04.2019;09:25:00;3631;3.2;35
22.04.2019;09:35:00;3802;3.8;37
22.04.2019;09:45:00;4312;4.5;38
22.04.2019;09:55:00;4531;5.2;40
22.04.2019;10:05:00;4742;6.0;41
22.04.2019;10:15:00;5036;6.8;43
22.04.2019;10:25:00;5298;7.6;44
22.04.2019;10:35:00;5513;8.5;46
22.04.2019;10:45:00;5732;9.5;47
22.04.2019;10:55:00;5923;10.5;48
22.04.2019;11:05:00;6098;11.4;44
22.04.2019;11:15:00;6130;12.4;47
22.04.2019;11:25:00;6539;13.5;44
22.04.2019;11:35:00;6416;14.6;46
22.04.2019;11:45:00;7055;15.7;45
22.04.2019;11:55:00;5813;16.7;46
22.04.2019;12:05:00;3855;17.6;47
22.04.2019;12:15:00;3805;18.1;46
22.04.2019;12:25:00;6102;19.0;47
22.04.2019;12:35:00;5098;19.7;47
22.04.2019;12:45:00;7948;20.9;44
22.04.2019;12:55:00;8253;22.3;45
22.04.2019;13:05:00;7080;23.5;47
22.04.2019;13:15:00;7724;24.8;46
22.04.2019;13:25:00;5823;25.9;44
22.04.2019;13:35:00;7490;27.1;47
22.04.2019;13:45:00;7777;28.4;46
22.04.2019;13:55:00;7332;29.6;44
22.04.2019;14:05:00;7365;30.8;47
22.04.2019;14:15:00;7409;32.0;46
22.04.2019;14:25:00;7322;33.2;44
22.04.2019;14:35:00;5877;34.3;47
22.04.2019;14:45:00;3230;34.8;47
22.04.2019;14:55:00;3353;35.5;47
22.04.2019;15:05:00;4199;36.1;47
22.04.2019;15:15:00;2904;36.7;46
22.04.2019;15:25:00;1808;37.0;45
22.04.2019;15:35:00;2586;37.5;44
22.04.2019;15:45:00;2472;37.9;44
22.04.2019;15:55:00;2471;38.3;43
22.04.2019;16:05:00;2417;38.7;43
22.04.2019;16:15:00;2519;39.1;43
22.04.2019;16:25:00;2453;39.5;42
22.04.2019;16:35:00;2664;39.9;42
22.04.2019;16:45:00;2669;40.4;42
22.04.2019;16:55:00;2343;40.8;42
22.04.2019;17:05:00;2036;41.1;41
22.04.2019;17:15:00;2171;41.5;41
22.04.2019;17:25:00;2045;41.8;41
22.04.2019;17:35:00;2000;42.1;40
22.04.2019;17:45:00;1932;42.5;40
22.04.2019;17:55:00;1451;42.7;39
22.04.2019;18:05:00;2479;43.1;39
22.04.2019;18:15:00;1702;43.4;39
22.04.2019;18:25:00;1628;43.6;39
22.04.2019;18:35:00;1293;43.9;38
22.04.2019;18:45:00;711;44.0;38
22.04.2019;18:55:00;685;44.1;37
22.04.2019;19:05:00;569;44.2;37
22.04.2019;19:15:00;451;44.3;37
22.04.2019;19:25:00;407;44.4;37
22.04.2019;19:35:00;381;44.4;37
22.04.2019;19:45:00;312;44.5;36
22.04.2019;19:55:00;234;44.5;36
22.04.2019;20:05:00;166;44.6;36
22.04.2019;20:15:00;113;44.6;36
22.04.2019;20:25:00;94;44.6;36
23.04.2019;06:45:00;15;0;27
23.04.2019;06:55:00;167;0;28
23.04.2019;07:05:00;220;0;29
23.04.2019;07:15:00;252;0;30
23.04.2019;07:25:00;238;0.1;30
23.04.2019;07:35:00;313;0.1;30
23.04.2019;07:45:00;452;0.2;31
23.04.2019;07:55:00;598;0.3;31
23.04.2019;08:05:00;772;0.4;31
23.04.2019;08:15:00;832;0.6;31
23.04.2019;08:25:00;866;0.7;32
23.04.2019;08:35:00;1087;0.9;32
23.04.2019;08:45:00;1502;1.1;32
23.04.2019;08:55:00;2012;1.4;32
23.04.2019;09:05:00;2216;1.8;33
23.04.2019;09:15:00;2240;2.1;34
23.04.2019;09:25:00;2227;2.5;34
23.04.2019;09:35:00;2320;2.9;35
23.04.2019;09:45:00;2598;3.3;35
23.04.2019;09:55:00;3157;3.8;37
23.04.2019;10:05:00;2564;4.2;37
23.04.2019;10:15:00;2836;4.7;37
23.04.2019;10:25:00;2988;5.3;39
23.04.2019;10:35:00;3017;5.7;39
23.04.2019;10:45:00;4012;6.4;39
23.04.2019;10:55:00;3878;7.0;41
23.04.2019;11:05:00;4237;7.7;42
23.04.2019;11:15:00;4688;8.5;43
23.04.2019;11:25:00;3421;9.1;43
23.04.2019;11:35:00;4958;10.0;45
23.04.2019;11:45:00;3913;10.7;45
23.04.2019;11:55:00;3549;11.3;44
23.04.2019;12:05:00;3905;11.9;44
23.04.2019;12:15:00;3289;12.5;44
23.04.2019;12:25:00;3802;13.1;44
23.04.2019;12:35:00;4330;13.9;46
23.04.2019;12:45:00;4746;14.6;46
23.04.2019;12:55:00;4532;15.4;47
23.04.2019;13:05:00;3248;16.0;46
23.04.2019;13:15:00;3883;16.6;46
23.04.2019;13:25:00;4582;17.3;46
23.04.2019;13:35:00;6229;18.2;47
23.04.2019;13:45:00;6751;19.3;44
23.04.2019;13:55:00;4180;20.1;46
23.04.2019;14:05:00;4229;20.7;45
23.04.2019;14:15:00;3836;21.4;46
23.04.2019;14:25:00;3936;22.0;46
23.04.2019;14:35:00;5089;22.8;47
23.04.2019;14:45:00;3891;23.5;47
23.04.2019;14:55:00;3712;24.1;47
23.04.2019;15:05:00;3083;24.6;46
23.04.2019;15:15:00;4885;25.3;46
23.04.2019;15:25:00;5673;26.2;48
23.04.2019;15:35:00;6420;27.3;44
23.04.2019;15:45:00;5101;28.2;48
23.04.2019;15:55:00;5509;29.1;45
23.04.2019;16:05:00;5275;30.0;45
23.04.2019;16:15:00;5372;30.9;47
23.04.2019;16:25:00;3933;31.6;48
23.04.2019;16:35:00;5019;32.5;44
23.04.2019;16:45:00;4479;33.2;44
23.04.2019;16:55:00;3721;33.8;46
23.04.2019;17:05:00;3390;34.4;46
23.04.2019;17:15:00;4050;35.1;46
23.04.2019;17:25:00;3931;35.7;47
23.04.2019;17:35:00;3732;36.3;47
23.04.2019;17:45:00;3651;36.9;47
23.04.2019;17:55:00;3320;37.5;46
23.04.2019;18:05:00;2782;38.0;46
23.04.2019;18:15:00;1916;38.4;44
23.04.2019;18:25:00;2209;38.8;44
23.04.2019;18:35:00;1768;39.1;43
23.04.2019;18:45:00;1443;39.3;42
23.04.2019;18:55:00;1208;39.6;41
23.04.2019;19:05:00;906;39.7;40
23.04.2019;19:15:00;369;39.8;39
23.04.2019;19:25:00;292;39.8;39
23.04.2019;19:35:00;254;39.9;38
23.04.2019;19:45:00;227;39.9;38
23.04.2019;19:55:00;211;40.0;38
23.04.2019;20:05:00;183;40.0;37
23.04.2019;20:15:00;144;40.0;37
23.04.2019;20:25:00;108;40.0;37
23.04.2019;20:35:00;91;40.1;37
24.04.2019;06:35:00;105;0;28
24.04.2019;06:45:00;162;0;29
24.04.2019;06:55:00;203;0;29
24.04.2019;07:05:00;253;0.1;30
24.04.2019;07:15:00;305;0.1;30
24.04.2019;07:25:00;375;0.2;31
24.04.2019;07:35:00;539;0.2;31
24.04.2019;07:45:00;1034;0.4;31
24.04.2019;07:55:00;1304;0.6;31
24.04.2019;08:05:00;1233;0.8;32
24.04.2019;08:15:00;988;1.0;32
24.04.2019;08:25:00;1169;1.2;32
24.04.2019;08:35:00;2023;1.5;33
24.04.2019;08:45:00;2261;1.8;33
24.04.2019;08:55:00;2573;2.2;34
24.04.2019;09:05:00;3051;2.7;35
24.04.2019;09:15:00;3372;3.3;36
24.04.2019;09:25:00;3634;3.9;37
24.04.2019;09:35:00;3952;4.5;39
24.04.2019;09:45:00;4328;5.2;40
24.04.2019;09:55:00;4756;6.0;42
24.04.2019;10:05:00;4971;6.8;43
24.04.2019;10:15:00;5131;7.6;45
24.04.2019;10:25:00;5386;8.5;46
24.04.2019;10:35:00;5252;9.4;47
24.04.2019;10:45:00;5000;10.2;48
24.04.2019;10:55:00;4863;11.0;47
24.04.2019;11:05:00;4960;11.7;47
24.04.2019;11:15:00;6161;12.7;44
24.04.2019;11:25:00;6267;13.7;46
24.04.2019;11:35:00;6526;14.8;46
24.04.2019;11:45:00;5870;15.8;45
24.04.2019;11:55:00;5851;16.7;47
24.04.2019;12:05:00;5858;17.7;44
24.04.2019;12:15:00;5290;18.6;46
24.04.2019;12:25:00;4505;19.4;48
24.04.2019;12:35:00;3693;20.0;47
24.04.2019;12:45:00;4444;20.7;47
24.04.2019;12:55:00;4531;21.5;48
24.04.2019;13:05:00;3885;22.1;48
24.04.2019;13:15:00;3835;22.8;47
24.04.2019;13:25:00;5053;23.6;48
24.04.2019;13:35:00;5777;24.4;47
24.04.2019;13:45:00;7251;25.6;47
24.04.2019;13:55:00;6817;26.7;44
24.04.2019;14:05:00;7144;27.8;47
24.04.2019;14:15:00;7819;29.1;46
24.04.2019;14:25:00;5254;29.9;47
24.04.2019;14:35:00;6953;31.1;44
24.04.2019;14:45:00;6284;32.2;47
24.04.2019;14:55:00;5714;33.1;45
24.04.2019;15:05:00;4708;34.1;48
24.04.2019;15:15:00;4334;35.0;43
24.04.2019;15:25:00;7738;35.9;46
24.04.2019;15:35:00;4301;36.9;43
24.04.2019;15:45:00;2742;37.4;44
24.04.2019;15:55:00;6006;38.2;45
24.04.2019;16:05:00;7491;39.5;44
24.04.2019;16:15:00;6661;40.6;48
24.04.2019;16:25:00;4231;41.4;44
24.04.2019;16:35:00;5468;42.1;45
24.04.2019;16:45:00;4308;42.9;48
24.04.2019;16:55:00;3398;43.4;47
24.04.2019;17:05:00;4637;44.1;47
24.04.2019;17:15:00;2828;44.7;47
24.04.2019;17:25:00;3597;45.3;47
24.04.2019;17:35:00;3033;45.8;46
24.04.2019;17:45:00;2771;46.3;46
24.04.2019;17:55:00;2735;46.8;45
24.04.2019;18:05:00;1898;47.2;44
24.04.2019;18:15:00;922;47.3;42
24.04.2019;18:25:00;764;47.5;41
24.04.2019;18:35:00;930;47.6;40
24.04.2019;18:45:00;1355;47.8;40
24.04.2019;18:55:00;1068;48.0;39
24.04.2019;19:05:00;529;48.1;38
24.04.2019;19:15:00;433;48.2;38
24.04.2019;19:25:00;317;48.3;38
24.04.2019;19:35:00;272;48.3;37
24.04.2019;19:45:00;219;48.3;37
24.04.2019;19:55:00;272;48.4;37
24.04.2019;20:05:00;154;48.4;37
24.04.2019;20:15:00;144;48.4;36
24.04.2019;20:25:00;116;48.5;36
24.04.2019;20:35:00;91;48.5;36
24.04.2019;20:45:00;86;48.5;36
25.04.2019;06:25:00;45;0;28
25.04.2019;06:35:00;168;0;29
25.04.2019;06:45:00;187;0;29
25.04.2019;06:55:00;209;0;30
25.04.2019;07:05:00;235;0.1;30
25.04.2019;07:15:00;261;0.1;31
25.04.2019;07:25:00;296;0.2;31
25.04.2019;07:35:00;329;0.2;31
25.04.2019;07:45:00;386;0.3;31
25.04.2019;07:55:00;641;0.4;31
25.04.2019;08:05:00;1305;0.6;32
25.04.2019;08:15:00;1609;0.8;32
25.04.2019;08:25:00;1917;1.1;32
25.04.2019;08:35:00;2224;1.5;33
25.04.2019;08:45:00;2515;1.9;34
25.04.2019;08:55:00;2889;2.3;35
25.04.2019;09:05:00;3278;2.9;36
25.04.2019;09:15:00;3658;3.4;37
25.04.2019;09:25:00;4013;4.1;38
25.04.2019;09:35:00;4316;4.8;40
25.04.2019;09:45:00;4601;5.5;41
25.04.2019;09:55:00;4876;6.3;43
25.04.2019;10:05:00;5160;7.2;44
25.04.2019;10:15:00;5400;8.0;45
25.04.2019;10:25:00;5770;9.0;47
25.04.2019;10:35:00;4879;9.8;47
25.04.2019;10:45:00;6146;10.8;45
25.04.2019;10:55:00;6268;11.9;45
25.04.2019;11:05:00;6396;12.9;48
25.04.2019;11:15:00;6129;13.9;44
25.04.2019;11:25:00;6947;15.0;47
25.04.2019;11:35:00;6988;16.1;45
25.04.2019;11:45:00;7181;17.3;45
25.04.2019;11:55:00;7352;18.5;47
25.04.2019;12:05:00;4401;19.4;43
25.04.2019;12:15:00;3706;20.1;44
25.04.2019;12:25:00;3506;20.6;44
25.04.2019;12:35:00;4572;21.3;45
25.04.2019;12:45:00;4194;22.0;46
25.04.2019;12:55:00;7395;22.9;47
25.04.2019;13:05:00;5387;23.8;44
25.04.2019;13:15:00;4217;24.6;46
25.04.2019;13:25:00;5332;25.4;47
25.04.2019;13:35:00;6197;26.3;46
25.04.2019;13:45:00;4157;27.1;44
25.04.2019;13:55:00;4174;27.8;45
25.04.2019;14:05:00;4156;28.5;46
25.04.2019;14:15:00;3707;29.1;46
25.04.2019;14:25:00;3726;29.7;46
25.04.2019;14:35:00;3654;30.3;46
25.04.2019;14:45:00;3481;30.9;46
25.04.2019;14:55:00;3465;31.5;46
25.04.2019;15:05:00;4327;32.2;46
25.04.2019;15:15:00;4249;32.8;46
25.04.2019;15:25:00;3654;33.4;46
25.04.2019;15:35:00;3090;33.9;46
25.04.2019;15:45:00;2911;34.4;45
25.04.2019;15:55:00;2735;34.9;44
25.04.2019;16:05:00;2533;35.3;44
25.04.2019;16:15:00;2526;35.7;43
25.04.2019;16:25:00;2232;36.1;42
25.04.2019;16:35:00;2114;36.5;42
25.04.2019;16:45:00;1956;36.8;41
25.04.2019;16:55:00;1868;37.1;41
25.04.2019;17:05:00;1911;37.4;40
25.04.2019;17:15:00;1919;37.8;40
25.04.2019;17:25:00;1977;38.1;40
25.04.2019;17:35:00;1750;38.4;40
25.04.2019;17:45:00;1645;38.7;39
25.04.2019;17:55:00;1370;38.9;39
25.04.2019;18:05:00;1249;39.1;38
25.04.2019;18:15:00;1221;39.3;38
25.04.2019;18:25:00;1165;39.5;37
25.04.2019;18:35:00;1297;39.7;37
25.04.2019;18:45:00;1401;39.9;37
25.04.2019;18:55:00;1049;40.1;37
25.04.2019;19:05:00;830;40.3;37
25.04.2019;19:15:00;779;40.4;37
25.04.2019;19:25:00;664;40.5;36
25.04.2019;19:35:00;489;40.6;36
25.04.2019;19:45:00;335;40.7;36
25.04.2019;19:55:00;223;40.7;36
25.04.2019;20:05:00;175;40.7;36
25.04.2019;20:15:00;142;40.7;36
25.04.2019;20:25:00;111;40.8;36
26.04.2019;06:35:00;213;0;26
26.04.2019;06:45:00;208;0;28
26.04.2019;06:55:00;227;0;29
26.04.2019;07:05:00;497;0.1;30
26.04.2019;07:15:00;333;0.2;30
26.04.2019;07:25:00;445;0.2;31
26.04.2019;07:35:00;429;0.3;31
26.04.2019;07:45:00;681;0.4;31
26.04.2019;07:55:00;695;0.5;31
26.04.2019;08:05:00;547;0.6;32
26.04.2019;08:15:00;385;0.7;32
26.04.2019;08:25:00;489;0.8;32
26.04.2019;08:35:00;452;0.8;32
26.04.2019;08:45:00;479;0.9;32
26.04.2019;08:55:00;383;1.0;32
26.04.2019;09:05:00;408;1.0;32
26.04.2019;09:15:00;340;1.1;33
26.04.2019;09:25:00;381;1.2;33
26.04.2019;09:35:00;473;1.2;33
26.04.2019;09:45:00;534;1.3;33
26.04.2019;09:55:00;495;1.4;33
26.04.2019;10:05:00;602;1.5;33
26.04.2019;10:15:00;555;1.6;33
26.04.2019;10:25:00;450;1.7;33
26.04.2019;10:35:00;556;1.8;33
26.04.2019;10:45:00;497;1.8;33
26.04.2019;10:55:00;632;1.9;33
26.04.2019;11:05:00;962;2.1;33
26.04.2019;11:15:00;1239;2.3;33
26.04.2019;11:25:00;1539;2.5;33
26.04.2019;11:35:00;1548;2.8;34
26.04.2019;11:45:00;1175;3.0;34
26.04.2019;11:55:00;907;3.2;34
26.04.2019;12:05:00;1144;3.3;34
26.04.2019;12:15:00;1378;3.5;34
26.04.2019;12:25:00;1391;3.8;34
26.04.2019;12:35:00;900;3.9;34
26.04.2019;12:45:00;730;4.1;34
26.04.2019;12:55:00;1069;4.2;34
26.04.2019;13:05:00;1376;4.5;34
26.04.2019;13:15:00;1458;4.7;34
26.04.2019;13:25:00;1154;4.9;34
26.04.2019;13:35:00;1207;5.1;34
26.04.2019;13:45:00;1035;5.3;34
26.04.2019;13:55:00;870;5.4;34
26.04.2019;14:05:00;953;5.6;34
26.04.2019;14:15:00;951;5.8;34
26.04.2019;14:25:00;1112;5.9;34
26.04.2019;14:35:00;1502;6.2;34
26.04.2019;14:45:00;1751;6.4;34
26.04.2019;14:55:00;2172;6.8;35
26.04.2019;15:05:00;2389;7.2;36
