Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
26.04.2019;15:15:00;2094;7.5;36
26.04.2019;15:25:00;2049;7.9;36
26.04.2019;15:35:00;2050;8.2;36
26.04.2019;15:45:00;2084;8.5;36
26.04.2019;15:55:00;2098;8.9;37
26.04.2019;16:05:00;1909;9.2;37
26.04.2019;16:15:00;1887;9.5;37
26.04.2019;16:25:00;1801;9.8;36
26.04.2019;16:35:00;1741;10.1;36
26.04.2019;16:45:00;1648;10.4;36
26.04.2019;16:55:00;1497;10.7;36
26.04.2019;17:05:00;1479;10.9;36
26.04.2019;17:15:00;1503;11.1;36
26.04.2019;17:25:00;1377;11.4;36
26.04.2019;17:35:00;1231;11.6;35
26.04.2019;17:45:00;1698;11.8;36
26.04.2019;17:55:00;1675;12.1;36
26.04.2019;18:05:00;1653;12.4;36
26.04.2019;18:15:00;1897;12.7;36
26.04.2019;18:25:00;1653;13.0;36
26.04.2019;18:35:00;1439;13.2;36
26.04.2019;18:55:00;845;13.6;35
26.04.2019;19:05:00;744;13.7;35
26.04.2019;19:15:00;812;13.8;35
26.04.2019;19:25:00;743;14.0;35
26.04.2019;19:35:00;661;14.1;35
26.04.2019;19:45:00;549;14.2;35
26.04.2019;19:55:00;449;14.2;35
26.04.2019;20:05:00;381;14.3;35
26.04.2019;20:15:00;222;14.4;35
26.04.2019;20:25:00;113;14.4;35
26.04.2019;20:35:00;112;14.4;34
26.04.2019;20:45:00;92;14.4;34
27.04.2019;06:50:00;54;0;28
27.04.2019;11:00:00;3123;6.2;39
27.04.2019;11:05:00;2855;6.4;39
27.04.2019;11:15:00;2759;6.9;39
27.04.2019;11:25:00;2893;7.4;39
27.04.2019;11:35:00;4630;8.0;40
27.04.2019;11:45:00;5726;8.9;43
27.04.2019;11:55:00;4344;9.6;43
27.04.2019;12:05:00;5183;10.5;45
27.04.2019;12:15:00;4764;11.5;47
27.04.2019;12:25:00;4648;12.3;47
27.04.2019;12:35:00;3938;12.9;46
27.04.2019;12:45:00;4936;13.6;46
27.04.2019;12:55:00;3202;14.4;46
27.04.2019;13:05:00;6773;15.2;47
27.04.2019;13:15:00;5365;16.4;44
27.04.2019;13:25:00;2331;16.8;43
27.04.2019;13:35:00;1972;17.2;42
27.04.2019;13:45:00;1778;17.5;41
27.04.2019;13:55:00;1185;17.7;40
27.04.2019;14:05:00;2959;18.1;40
27.04.2019;14:15:00;2382;18.5;41
27.04.2019;14:25:00;2969;18.9;40
27.04.2019;14:35:00;3233;19.6;42
27.04.2019;14:45:00;4007;20.2;42
27.04.2019;14:55:00;4119;20.9;43
27.04.2019;15:05:00;3495;21.5;44
27.04.2019;15:15:00;2174;21.9;43
27.04.2019;15:25:00;7934;23.1;47
27.04.2019;15:35:00;6256;24.3;46
27.04.2019;15:45:00;3372;24.8;45
27.04.2019;15:55:00;5832;25.6;46
27.04.2019;16:05:00;2695;26.0;44
27.04.2019;16:15:00;3395;26.6;45
27.04.2019;16:25:00;1753;27.0;43
27.04.2019;16:35:00;895;27.1;41
27.04.2019;16:45:00;662;27.2;39
27.04.2019;16:55:00;2695;27.6;40
27.04.2019;17:05:00;1411;27.9;40
27.04.2019;17:15:00;478;28.1;38
27.04.2019;17:25:00;455;28.1;38
27.04.2019;17:35:00;275;28.2;37
27.04.2019;17:45:00;1508;28.3;37
27.04.2019;17:55:00;1551;28.6;37
27.04.2019;18:05:00;210;28.7;37
27.04.2019;18:15:00;378;28.8;36
27.04.2019;18:25:00;759;28.9;36
27.04.2019;18:35:00;360;29.0;36
27.04.2019;18:45:00;568;29.0;36
27.04.2019;18:55:00;444;29.1;36
27.04.2019;19:05:00;287;29.2;35
27.04.2019;19:15:00;366;29.2;35
27.04.2019;19:25:00;618;29.3;35
27.04.2019;19:35:00;658;29.4;35
27.04.2019;19:45:00;302;29.5;35
27.04.2019;19:55:00;301;29.6;35
27.04.2019;20:05:00;170;29.6;35
27.04.2019;20:15:00;114;29.6;35
27.04.2019;20:25:00;96;29.6;35
27.04.2019;20:35:00;91;29.6;35
28.04.2019;06:20:00;68;0;26
28.04.2019;06:30:00;185;0;28
28.04.2019;06:40:00;321;0;29
28.04.2019;06:50:00;394;0.1;30
28.04.2019;07:00:00;527;0.2;30
28.04.2019;07:10:00;477;0.3;31
28.04.2019;07:20:00;586;0.3;31
28.04.2019;07:40:00;1297;0.7;32
28.04.2019;07:50:00;712;0.9;32
28.04.2019;08:00:00;1292;1.0;32
28.04.2019;08:10:00;1103;1.2;32
28.04.2019;08:20:00;662;1.3;32
28.04.2019;08:30:00;927;1.5;33
28.04.2019;08:40:00;684;1.6;33
28.04.2019;08:50:00;756;1.8;33
28.04.2019;09:00:00;607;1.8;33
28.04.2019;09:10:00;832;2.0;33
28.04.2019;09:20:00;1360;2.2;33
28.04.2019;09:30:00;1864;2.4;33
28.04.2019;09:40:00;2042;2.8;33
28.04.2019;09:50:00;1115;3.0;34
28.04.2019;10:00:00;1716;3.2;34
28.04.2019;10:10:00;2533;3.6;34
28.04.2019;10:20:00;3220;4.1;36
28.04.2019;10:30:00;2523;4.6;37
28.04.2019;10:40:00;2111;5.0;37
28.04.2019;10:50:00;1872;5.3;36
28.04.2019;11:00:00;2014;5.7;37
28.04.2019;11:10:00;2482;6.0;36
28.04.2019;11:20:00;7074;7.0;41
28.04.2019;11:30:00;3884;7.6;41
28.04.2019;11:40:00;4543;8.6;44
28.04.2019;11:50:00;6910;9.6;45
28.04.2019;12:00:00;6189;10.7;44
28.04.2019;12:10:00;5020;11.3;44
28.04.2019;12:20:00;900;11.5;42
28.04.2019;12:30:00;1208;11.7;40
28.04.2019;12:40:00;9311;13.1;47
28.04.2019;12:50:00;8763;14.4;44
28.04.2019;13:00:00;9058;15.8;44
28.04.2019;13:10:00;9410;17.4;46
28.04.2019;13:20:00;5543;18.6;46
28.04.2019;13:30:00;5906;19.5;46
28.04.2019;13:40:00;6835;20.8;47
28.04.2019;13:50:00;9709;22.0;47
28.04.2019;14:00:00;8247;23.5;46
28.04.2019;14:10:00;8974;24.9;44
28.04.2019;14:20:00;8720;26.3;47
28.04.2019;14:30:00;8514;27.7;46
28.04.2019;14:40:00;7597;29.0;44
28.04.2019;14:50:00;8547;30.5;45
28.04.2019;15:00:00;8792;31.9;47
28.04.2019;15:10:00;8112;33.3;45
28.04.2019;15:20:00;3769;34.3;43
28.04.2019;15:30:00;2509;34.7;42
28.04.2019;15:40:00;9063;35.7;46
28.04.2019;15:50:00;8438;37.1;45
28.04.2019;16:00:00;7770;38.4;44
28.04.2019;16:10:00;3484;39.2;45
28.04.2019;16:20:00;4750;40.2;45
28.04.2019;16:30:00;2908;40.6;43
28.04.2019;16:40:00;5330;41.4;44
28.04.2019;16:50:00;5850;42.4;48
28.04.2019;17:00:00;5226;43.3;44
28.04.2019;17:10:00;5118;44.1;46
28.04.2019;17:20:00;4979;45.0;48
28.04.2019;17:30:00;1229;45.4;46
28.04.2019;17:40:00;1472;45.6;44
28.04.2019;17:50:00;1308;45.8;42
28.04.2019;18:00:00;919;46.0;41
28.04.2019;18:10:00;814;46.1;40
28.04.2019;18:20:00;712;46.2;39
28.04.2019;18:30:00;479;46.3;39
28.04.2019;18:40:00;382;46.4;38
28.04.2019;18:55:00;286;46.5;38
28.04.2019;19:05:00;351;46.5;37
28.04.2019;19:15:00;322;46.6;37
28.04.2019;19:25:00;392;46.6;37
28.04.2019;19:35:00;325;46.7;37
28.04.2019;19:45:00;331;46.7;36
28.04.2019;19:55:00;563;46.8;36
28.04.2019;20:05:00;504;46.9;36
28.04.2019;20:15:00;361;47.0;36
28.04.2019;20:25:00;169;47.0;36
28.04.2019;20:35:00;107;47.0;36
28.04.2019;20:45:00;89;47.1;36
29.04.2019;06:40:00;156;0;28
29.04.2019;06:50:00;243;0;29
29.04.2019;07:00:00;334;0.1;30
29.04.2019;07:10:00;394;0.1;30
29.04.2019;07:20:00;518;0.2;30
29.04.2019;07:30:00;761;0.3;31
29.04.2019;07:40:00;1032;0.5;31
29.04.2019;07:50:00;961;0.6;31
29.04.2019;08:00:00;828;0.8;32
29.04.2019;08:10:00;522;0.9;32
29.04.2019;08:20:00;521;1.0;32
29.04.2019;08:30:00;1046;1.1;32
29.04.2019;08:40:00;1217;1.3;32
29.04.2019;08:50:00;457;1.4;33
29.04.2019;09:00:00;316;1.5;33
29.04.2019;09:10:00;585;1.6;33
29.04.2019;09:20:00;760;1.7;33
29.04.2019;09:30:00;684;1.8;33
29.04.2019;09:50:00;1774;2.2;33
29.04.2019;10:00:00;1538;2.5;33
29.04.2019;10:10:00;1347;2.8;33
29.04.2019;10:20:00;1646;3.0;34
29.04.2019;10:30:00;1250;3.2;34
29.04.2019;10:40:00;1456;3.5;34
29.04.2019;10:50:00;2611;3.8;34
29.04.2019;11:00:00;2202;4.2;35
29.04.2019;11:10:00;2983;4.7;36
29.04.2019;11:20:00;3097;5.2;37
29.04.2019;11:30:00;2309;5.6;37
29.04.2019;11:40:00;2193;6.0;37
29.04.2019;11:50:00;2617;6.4;37
29.04.2019;12:00:00;3052;6.9;38
29.04.2019;12:10:00;3758;7.4;39
29.04.2019;12:20:00;5397;8.3;41
29.04.2019;12:30:00;3721;8.9;42
29.04.2019;12:40:00;4756;9.7;43
29.04.2019;12:50:00;4047;10.4;44
29.04.2019;13:00:00;4409;11.1;44
29.04.2019;13:10:00;3528;11.8;44
29.04.2019;13:20:00;3843;12.6;45
29.04.2019;13:30:00;3025;13.1;44
29.04.2019;13:40:00;4052;13.8;45
29.04.2019;13:50:00;2242;14.2;43
29.04.2019;14:00:00;1704;14.5;42
29.04.2019;14:10:00;2074;14.8;41
29.04.2019;14:20:00;3576;15.4;41
29.04.2019;14:30:00;1840;15.8;41
29.04.2019;14:40:00;1577;16.0;40
29.04.2019;14:50:00;1400;16.3;39
29.04.2019;15:00:00;2746;16.6;39
29.04.2019;15:10:00;3808;17.2;40
29.04.2019;15:20:00;3295;17.8;41
29.04.2019;15:30:00;2890;18.3;41
29.04.2019;15:40:00;2884;18.8;41
29.04.2019;15:50:00;2541;19.3;41
29.04.2019;16:00:00;1319;19.5;40
29.04.2019;16:10:00;1214;19.7;39
29.04.2019;16:20:00;1118;19.9;38
29.04.2019;16:30:00;942;20.1;37
29.04.2019;16:40:00;833;20.2;37
29.04.2019;16:50:00;610;20.3;36
29.04.2019;17:00:00;397;20.4;36
29.04.2019;17:10:00;384;20.5;36
29.04.2019;17:20:00;436;20.5;36
29.04.2019;17:30:00;739;20.6;36
29.04.2019;17:40:00;984;20.8;35
29.04.2019;17:50:00;746;20.9;35
29.04.2019;18:00:00;557;21.0;35
29.04.2019;18:10:00;531;21.1;35
29.04.2019;18:20:00;574;21.2;35
29.04.2019;18:40:00;811;21.4;35
29.04.2019;18:45:00;673;21.5;35
29.04.2019;18:55:00;820;21.6;35
29.04.2019;19:05:00;608;21.7;35
29.04.2019;19:15:00;516;21.8;35
29.04.2019;19:25:00;393;21.9;35
29.04.2019;19:35:00;267;21.9;35
29.04.2019;19:45:00;232;22.0;34
29.04.2019;19:55:00;188;22.0;34
29.04.2019;20:05:00;221;22.1;34
29.04.2019;20:15:00;131;22.1;34
29.04.2019;20:25:00;101;22.1;34
29.04.2019;20:35:00;92;22.1;34
29.04.2019;20:45:00;89;22.1;34
30.04.2019;06:45:00;83;0;28
30.04.2019;06:55:00;177;0;29
30.04.2019;07:05:00;278;0;29
30.04.2019;07:15:00;328;0.1;30
30.04.2019;07:25:00;423;0.1;30
30.04.2019;07:35:00;473;0.2;30
30.04.2019;07:45:00;506;0.3;31
30.04.2019;07:55:00;470;0.4;31
30.04.2019;08:05:00;388;0.4;31
30.04.2019;08:15:00;506;0.5;31
30.04.2019;08:25:00;697;0.6;31
30.04.2019;08:35:00;686;0.8;32
30.04.2019;08:55:00;618;1.0;32
30.04.2019;09:05:00;1218;1.1;32
30.04.2019;09:15:00;1381;1.3;32
30.04.2019;09:25:00;1398;1.6;32
30.04.2019;09:35:00;1176;1.8;33
30.04.2019;09:45:00;1364;2.0;33
30.04.2019;09:55:00;1015;2.1;33
30.04.2019;10:05:00;1297;2.3;33
30.04.2019;10:15:00;1209;2.5;33
30.04.2019;10:25:00;1230;2.7;33
30.04.2019;10:35:00;2196;3.1;33
30.04.2019;10:45:00;2130;3.4;34
30.04.2019;10:55:00;1787;3.7;34
30.04.2019;11:05:00;2182;4.0;35
30.04.2019;11:15:00;1869;4.4;35
30.04.2019;11:25:00;2551;4.8;36
30.04.2019;11:35:00;2214;5.2;36
30.04.2019;11:45:00;2232;5.6;36
30.04.2019;11:55:00;1832;5.9;36
30.04.2019;12:05:00;1628;6.1;36
30.04.2019;12:15:00;1619;6.4;36
30.04.2019;12:25:00;1382;6.6;35
30.04.2019;12:35:00;1495;6.9;35
30.04.2019;12:45:00;1564;7.1;35
30.04.2019;12:55:00;1506;7.4;35
30.04.2019;13:05:00;1666;7.7;35
30.04.2019;13:15:00;1760;8.0;35
30.04.2019;13:25:00;1715;8.2;36
30.04.2019;13:35:00;1684;8.5;36
30.04.2019;13:45:00;1741;8.8;36
30.04.2019;13:55:00;1284;9.0;35
30.04.2019;14:05:00;1116;9.2;35
30.04.2019;14:15:00;1067;9.4;35
30.04.2019;14:25:00;1031;9.6;35
30.04.2019;14:35:00;1087;9.7;35
30.04.2019;14:45:00;1336;9.9;35
30.04.2019;14:55:00;1420;10.2;35
30.04.2019;15:05:00;1524;10.4;35
30.04.2019;15:15:00;1862;10.7;35
30.04.2019;15:25:00;2177;11.1;35
30.04.2019;15:35:00;1878;11.4;36
30.04.2019;15:45:00;1907;11.7;36
30.04.2019;15:55:00;2100;12.0;36
30.04.2019;16:05:00;2493;12.4;36
30.04.2019;16:15:00;2310;12.8;37
30.04.2019;16:25:00;2275;13.2;37
30.04.2019;16:35:00;2141;13.6;37
30.04.2019;16:45:00;1893;13.9;37
30.04.2019;16:55:00;1695;14.2;37
30.04.2019;17:05:00;1658;14.4;36
30.04.2019;17:15:00;1703;14.7;36
30.04.2019;17:25:00;1720;15.0;36
30.04.2019;17:35:00;1416;15.3;36
30.04.2019;17:45:00;1230;15.5;36
30.04.2019;17:55:00;2680;15.8;36
30.04.2019;18:05:00;2207;16.3;37
30.04.2019;18:15:00;1450;16.6;37
30.04.2019;18:25:00;1302;16.8;36
30.04.2019;18:35:00;1273;17.0;36
30.04.2019;18:45:00;1344;17.2;36
30.04.2019;18:55:00;1210;17.4;35
30.04.2019;19:05:00;1083;17.6;35
30.04.2019;19:15:00;929;17.8;35
30.04.2019;19:25:00;837;17.9;35
30.04.2019;19:35:00;570;18.0;35
30.04.2019;19:45:00;434;18.1;35
30.04.2019;19:55:00;370;18.1;35
30.04.2019;20:05:00;277;18.2;35
30.04.2019;20:15:00;192;18.2;35
30.04.2019;20:25:00;139;18.3;35
30.04.2019;20:35:00;106;18.3;34
30.04.2019;20:45:00;95;18.3;34
01.05.2019;06:20:00;82;0;27
01.05.2019;06:30:00;173;0;28
01.05.2019;06:40:00;230;0;29
01.05.2019;06:50:00;309;0.1;29
01.05.2019;07:00:00;444;0.1;30
01.05.2019;07:10:00;527;0.2;30
01.05.2019;07:30:00;697;0.4;31
01.05.2019;07:50:00;816;0.7;31
01.05.2019;08:00:00;847;0.8;31
01.05.2019;08:10:00;1071;1.0;32
01.05.2019;08:20:00;1306;1.2;32
01.05.2019;08:30:00;1240;1.4;32
01.05.2019;08:40:00;1334;1.6;32
01.05.2019;08:50:00;1773;1.9;32
01.05.2019;09:00:00;1431;2.1;33
01.05.2019;09:10:00;1663;2.4;33
01.05.2019;09:20:00;1913;2.7;33
01.05.2019;09:30:00;2175;3.1;34
01.05.2019;09:40:00;2792;3.5;34
01.05.2019;09:50:00;2229;3.9;35
01.05.2019;10:00:00;3746;4.4;36
01.05.2019;10:10:00;2746;4.9;37
01.05.2019;10:20:00;3854;5.4;37
01.05.2019;10:30:00;4732;6.2;39
01.05.2019;10:40:00;3794;6.8;40
01.05.2019;10:50:00;6156;7.8;43
01.05.2019;11:00:00;6662;8.9;46
01.05.2019;11:10:00;6736;10.0;47
01.05.2019;11:20:00;6916;11.1;45
01.05.2019;11:30:00;7067;12.3;47
01.05.2019;11:40:00;7219;13.5;46
01.05.2019;11:50:00;7390;14.7;44
01.05.2019;12:00:00;7515;15.9;47
01.05.2019;12:10:00;7692;17.2;45
01.05.2019;12:20:00;7797;18.5;44
01.05.2019;12:30:00;7893;19.8;47
01.05.2019;12:40:00;7931;21.1;46
01.05.2019;12:50:00;7985;22.4;44
01.05.2019;13:00:00;7962;23.7;45
01.05.2019;13:10:00;8007;25.0;47
01.05.2019;13:20:00;8027;26.3;45
01.05.2019;13:30:00;7987;27.7;44
01.05.2019;13:40:00;8007;29.0;46
01.05.2019;13:50:00;8002;30.3;47
01.05.2019;14:00:00;8013;31.6;45
01.05.2019;14:10:00;7947;32.9;44
01.05.2019;14:20:00;7823;34.2;46
01.05.2019;14:30:00;7776;35.5;47
01.05.2019;14:40:00;7724;36.8;45
01.05.2019;14:50:00;7683;38.1;44
01.05.2019;15:00:00;7609;39.3;47
01.05.2019;15:10:00;7533;40.6;46
01.05.2019;15:20:00;7404;41.8;44
01.05.2019;15:30:00;7216;43.0;47
01.05.2019;15:50:00;6912;45.3;44
01.05.2019;16:00:00;6780;46.5;47
01.05.2019;16:20:00;6157;48.6;48
01.05.2019;16:30:00;5760;49.5;44
01.05.2019;16:40:00;5272;50.4;47
01.05.2019;16:50:00;4927;51.3;48
01.05.2019;17:00:00;4546;52.0;44
01.05.2019;17:10:00;4431;52.8;45
01.05.2019;17:20:00;4170;53.5;47
01.05.2019;17:30:00;3975;54.1;47
01.05.2019;17:40:00;3704;54.8;47
01.05.2019;17:50:00;3493;55.3;47
01.05.2019;18:00:00;3248;55.9;46
01.05.2019;18:10:00;2977;56.4;46
01.05.2019;18:20:00;2693;56.9;45
01.05.2019;18:30:00;2309;57.3;44
01.05.2019;18:40:00;1895;57.6;43
01.05.2019;18:50:00;1519;57.9;42
01.05.2019;19:00:00;1293;58.1;41
01.05.2019;19:10:00;1078;58.3;40
01.05.2019;19:20:00;780;58.4;39
01.05.2019;19:30:00;555;58.5;39
01.05.2019;19:40:00;385;58.6;38
01.05.2019;19:50:00;266;58.6;38
01.05.2019;20:00:00;225;58.7;38
01.05.2019;20:10:00;212;58.7;37
01.05.2019;20:20:00;170;58.7;37
01.05.2019;20:30:00;111;58.7;37
01.05.2019;20:40:00;101;58.8;37
01.05.2019;20:50:00;91;58.8;36
02.05.2019;06:15:00;56;0;26
02.05.2019;06:25:00;164;0;28
02.05.2019;06:35:00;210;0;29
02.05.2019;06:45:00;258;0.1;30
02.05.2019;06:55:00;302;0.1;30
02.05.2019;07:05:00;345;0.2;30
02.05.2019;07:15:00;395;0.2;31
02.05.2019;07:25:00;451;0.3;31
02.05.2019;07:35:00;535;0.4;31
02.05.2019;07:45:00;717;0.5;31
02.05.2019;07:55:00;1046;0.6;32
02.05.2019;08:05:00;1492;0.9;32
02.05.2019;08:15:00;1757;1.1;32
02.05.2019;08:25:00;2030;1.5;32
02.05.2019;08:35:00;2352;1.8;33
02.05.2019;08:45:00;2711;2.3;34
02.05.2019;08:55:00;3095;2.8;35
02.05.2019;09:05:00;3491;3.3;36
02.05.2019;09:15:00;3717;3.9;38
02.05.2019;09:25:00;4060;4.6;39
02.05.2019;09:35:00;4483;5.3;40
02.05.2019;09:45:00;4866;6.1;42
02.05.2019;09:55:00;4997;6.9;43
02.05.2019;10:05:00;5798;7.8;45
02.05.2019;10:15:00;6026;8.8;46
02.05.2019;10:25:00;4127;9.5;46
02.05.2019;10:35:00;6007;10.4;46
02.05.2019;10:45:00;6795;11.5;44
02.05.2019;10:55:00;6765;12.7;48
02.05.2019;11:05:00;3438;13.3;43
02.05.2019;11:15:00;4634;14.1;44
02.05.2019;11:25:00;5642;15.0;46
02.05.2019;11:35:00;4723;15.7;46
02.05.2019;11:45:00;7122;16.9;44
02.05.2019;11:55:00;7532;18.0;47
02.05.2019;12:05:00;6810;19.2;44
02.05.2019;12:15:00;6479;20.1;47
02.05.2019;12:25:00;6076;21.3;44
02.05.2019;12:35:00;4644;22.2;46
02.05.2019;12:45:00;5356;23.2;48
02.05.2019;12:55:00;4544;23.9;48
02.05.2019;13:05:00;5686;24.8;44
02.05.2019;13:15:00;6244;25.8;47
02.05.2019;13:25:00;6257;26.8;44
02.05.2019;13:35:00;5764;27.8;45
02.05.2019;13:45:00;6913;28.9;45
02.05.2019;13:55:00;7643;30.1;47
02.05.2019;14:05:00;5165;31.0;43
02.05.2019;14:15:00;5376;31.9;46
02.05.2019;14:25:00;4905;32.8;44
02.05.2019;14:35:00;3900;33.6;44
02.05.2019;14:45:00;2820;34.0;44
02.05.2019;14:55:00;3172;34.6;44
02.05.2019;15:05:00;1769;34.9;43
02.05.2019;15:15:00;574;35.1;41
02.05.2019;15:25:00;1037;35.2;40
02.05.2019;15:35:00;810;35.3;39
02.05.2019;15:45:00;1766;35.6;39
02.05.2019;15:55:00;1474;35.8;39
02.05.2019;16:05:00;2555;36.2;39
02.05.2019;16:15:00;2247;36.6;39
02.05.2019;16:25:00;2776;37.0;40
02.05.2019;16:35:00;4292;37.7;41
02.05.2019;16:45:00;2733;38.2;41
02.05.2019;16:55:00;2138;38.5;41
02.05.2019;17:05:00;1732;38.8;40
02.05.2019;17:15:00;2216;39.2;40
02.05.2019;17:25:00;2605;39.6;40
02.05.2019;17:35:00;2006;40.0;40
02.05.2019;17:45:00;1273;40.2;39
02.05.2019;17:55:00;1630;40.4;38
02.05.2019;18:05:00;1261;40.7;38
02.05.2019;18:15:00;813;40.8;37
02.05.2019;18:25:00;663;40.9;37
02.05.2019;18:35:00;402;41.0;36
02.05.2019;18:45:00;232;41.1;36
02.05.2019;18:55:00;310;41.1;36
02.05.2019;19:05:00;280;41.1;36
02.05.2019;19:15:00;242;41.2;36
02.05.2019;19:25:00;171;41.2;35
02.05.2019;19:35:00;211;41.3;35
02.05.2019;19:45:00;153;41.3;35
02.05.2019;19:55:00;122;41.3;35
02.05.2019;20:05:00;117;41.3;35
02.05.2019;20:15:00;87;41.3;35
03.05.2019;06:45:00;135;0;28
03.05.2019;06:55:00;187;0;29
03.05.2019;07:05:00;354;0;29
03.05.2019;07:15:00;475;0.1;30
03.05.2019;07:25:00;561;0.2;30
03.05.2019;07:35:00;714;0.3;31
03.05.2019;07:45:00;636;0.4;31
03.05.2019;07:55:00;603;0.5;31
03.05.2019;08:05:00;655;0.6;31
03.05.2019;08:15:00;648;0.7;32
03.05.2019;08:25:00;880;0.9;32
03.05.2019;08:35:00;1146;1.1;32
03.05.2019;08:45:00;954;1.2;32
03.05.2019;08:55:00;762;1.4;32
03.05.2019;09:05:00;887;1.5;33
03.05.2019;09:15:00;1162;1.7;33
03.05.2019;09:25:00;1211;1.9;33
03.05.2019;09:35:00;1468;2.1;33
03.05.2019;09:45:00;1123;2.3;33
03.05.2019;09:55:00;1204;2.5;33
03.05.2019;10:05:00;1638;2.8;33
03.05.2019;10:15:00;2295;3.1;33
03.05.2019;10:25:00;2475;3.5;34
03.05.2019;10:35:00;1868;3.8;35
03.05.2019;10:45:00;943;4.0;34
03.05.2019;10:55:00;1282;4.2;34
03.05.2019;11:05:00;1601;4.5;34
03.05.2019;11:15:00;1635;4.8;35
03.05.2019;11:25:00;1913;5.0;35
03.05.2019;11:35:00;2583;5.4;35
03.05.2019;11:45:00;2747;5.9;36
03.05.2019;11:55:00;2969;6.4;37
03.05.2019;12:05:00;2738;6.8;37
03.05.2019;12:15:00;2835;7.3;38
03.05.2019;12:25:00;2781;7.7;38
03.05.2019;12:35:00;3130;8.2;39
03.05.2019;12:45:00;2745;8.7;39
03.05.2019;12:55:00;2492;9.1;39
03.05.2019;13:05:00;2479;9.5;39
03.05.2019;13:15:00;2437;9.9;39
03.05.2019;13:25:00;2873;10.4;39
03.05.2019;13:35:00;2934;10.8;39
03.05.2019;13:45:00;3547;11.4;40
03.05.2019;13:55:00;3773;12.0;41
03.05.2019;14:05:00;2878;12.5;41
03.05.2019;14:15:00;2915;13.0;40
03.05.2019;14:25:00;5025;13.7;42
03.05.2019;14:35:00;3864;14.5;44
03.05.2019;14:45:00;715;14.7;41
03.05.2019;14:55:00;522;14.8;39
03.05.2019;15:05:00;709;14.9;38
03.05.2019;15:15:00;590;15.0;37
03.05.2019;15:25:00;1136;15.2;37
03.05.2019;15:35:00;927;15.4;36
03.05.2019;15:45:00;1351;15.6;36
03.05.2019;15:55:00;1468;15.8;36
03.05.2019;16:05:00;1610;16.1;36
03.05.2019;16:15:00;2052;16.4;36
03.05.2019;16:25:00;5095;17.1;38
03.05.2019;16:35:00;4469;17.8;41
03.05.2019;16:45:00;2641;18.3;40
03.05.2019;16:55:00;2656;18.7;40
03.05.2019;17:05:00;2108;19.1;39
03.05.2019;17:15:00;1781;19.4;39
03.05.2019;17:25:00;1647;19.6;38
03.05.2019;17:35:00;1999;20.0;38
03.05.2019;17:45:00;1890;20.3;38
03.05.2019;17:55:00;1683;20.6;38
03.05.2019;18:05:00;1493;20.8;37
03.05.2019;18:15:00;1345;21.0;37
03.05.2019;18:25:00;1176;21.2;36
03.05.2019;18:35:00;1145;21.4;36
03.05.2019;18:45:00;888;21.6;36
03.05.2019;18:55:00;777;21.7;36
03.05.2019;19:05:00;739;21.9;36
03.05.2019;19:15:00;629;22.0;35
03.05.2019;19:25:00;466;22.0;35
03.05.2019;19:35:00;422;22.1;35
03.05.2019;19:45:00;316;22.2;35
03.05.2019;19:55:00;225;22.2;35
03.05.2019;20:05:00;156;22.2;35
03.05.2019;20:15:00;125;22.3;35
03.05.2019;20:25:00;113;22.3;35
03.05.2019;20:35:00;101;22.3;34
03.05.2019;20:45:00;91;22.3;34
04.05.2019;06:25:00;126;0;28
04.05.2019;06:35:00;189;0;29
04.05.2019;06:45:00;220;0;30
04.05.2019;06:55:00;298;0.1;30
04.05.2019;07:05:00;461;0.1;31
04.05.2019;07:15:00;466;0.2;31
04.05.2019;07:25:00;897;0.3;31
04.05.2019;07:35:00;788;0.5;31
04.05.2019;07:45:00;1069;0.6;32
04.05.2019;07:55:00;1057;0.8;32
04.05.2019;08:05:00;1077;1.0;32
04.05.2019;08:15:00;1645;1.2;32
04.05.2019;08:25:00;1203;1.5;33
04.05.2019;08:35:00;869;1.6;33
04.05.2019;08:45:00;1395;1.8;33
04.05.2019;08:55:00;3105;2.3;34
04.05.2019;09:05:00;2014;2.7;34
04.05.2019;09:15:00;1904;3.0;34
04.05.2019;09:25:00;1815;3.3;35
04.05.2019;09:35:00;2214;3.7;35
04.05.2019;09:45:00;2161;4.1;36
04.05.2019;09:55:00;2616;4.4;36
04.05.2019;10:05:00;3064;4.9;37
04.05.2019;10:15:00;2040;5.3;37
04.05.2019;10:25:00;2576;5.7;37
04.05.2019;10:35:00;3646;6.3;39
04.05.2019;10:45:00;2820;6.8;39
04.05.2019;10:55:00;1982;7.2;38
04.05.2019;11:05:00;2395;7.6;38
04.05.2019;11:15:00;726;7.7;37
04.05.2019;11:25:00;3549;8.2;37
04.05.2019;11:35:00;3386;8.8;39
04.05.2019;11:45:00;5560;9.4;40
04.05.2019;11:55:00;3218;10.1;41
04.05.2019;12:05:00;844;10.2;39
04.05.2019;12:15:00;5012;10.7;39
04.05.2019;12:25:00;2808;11.3;41
04.05.2019;12:35:00;1733;11.6;39
04.05.2019;12:45:00;1977;11.9;38
04.05.2019;12:55:00;2373;12.5;40
04.05.2019;13:05:00;3164;13.0;40
04.05.2019;13:15:00;1092;13.2;38
04.05.2019;13:25:00;2567;13.5;38
04.05.2019;13:35:00;1679;13.8;38
04.05.2019;13:45:00;2500;14.2;38
04.05.2019;13:55:00;1885;14.6;38
04.05.2019;14:05:00;2295;14.9;38
04.05.2019;14:15:00;1958;15.3;38
04.05.2019;14:25:00;1551;15.5;37
04.05.2019;14:35:00;3415;16.0;38
04.05.2019;14:45:00;1429;16.3;38
04.05.2019;14:55:00;1065;16.5;37
04.05.2019;15:05:00;1362;16.7;37
04.05.2019;15:15:00;1481;16.9;36
04.05.2019;15:25:00;1153;17.1;36
04.05.2019;15:35:00;631;17.3;36
04.05.2019;15:45:00;688;17.4;36
04.05.2019;15:55:00;379;17.5;36
04.05.2019;16:05:00;636;17.5;35
04.05.2019;16:15:00;1053;17.7;35
04.05.2019;16:25:00;486;17.8;35
04.05.2019;16:35:00;953;17.9;35
04.05.2019;16:45:00;311;18.0;35
04.05.2019;16:55:00;307;18.1;35
04.05.2019;17:05:00;237;18.1;35
04.05.2019;17:15:00;165;18.1;35
04.05.2019;17:25:00;271;18.2;35
04.05.2019;17:35:00;294;18.2;34
04.05.2019;17:45:00;387;18.3;34
04.05.2019;17:55:00;313;18.3;34
04.05.2019;18:05:00;462;18.4;34
04.05.2019;18:15:00;648;18.5;34
04.05.2019;18:25:00;522;18.6;34
04.05.2019;18:35:00;459;18.7;34
04.05.2019;18:45:00;290;18.7;34
04.05.2019;18:55:00;210;18.8;34
04.05.2019;19:05:00;191;18.8;34
04.05.2019;19:15:00;159;18.8;34
04.05.2019;19:25:00;146;18.8;34
04.05.2019;19:35:00;197;18.9;34
04.05.2019;19:45:00;222;18.9;34
04.05.2019;19:55:00;146;18.9;34
04.05.2019;20:05:00;149;19.0;34
04.05.2019;20:15:00;110;19.0;34
04.05.2019;20:25:00;94;19.0;34
05.05.2019;06:30:00;78;0;28
05.05.2019;06:40:00;127;0;29
05.05.2019;06:50:00;156;0;29
05.05.2019;07:00:00;218;0;30
05.05.2019;07:20:00;236;0.1;30
05.05.2019;07:25:00;281;0.1;31
05.05.2019;07:35:00;479;0.2;31
05.05.2019;07:45:00;630;0.3;31
05.05.2019;07:55:00;634;0.4;31
05.05.2019;08:05:00;797;0.5;32
05.05.2019;08:15:00;773;0.7;32
05.05.2019;08:25:00;628;0.8;32
05.05.2019;08:35:00;833;0.9;32
05.05.2019;08:45:00;703;1.0;32
05.05.2019;08:55:00;752;1.1;32
05.05.2019;09:05:00;1081;1.3;33
05.05.2019;09:15:00;1127;1.5;33
05.05.2019;09:25:00;555;1.6;33
05.05.2019;09:35:00;663;1.7;33
05.05.2019;09:45:00;838;1.8;33
05.05.2019;09:55:00;707;1.9;33
05.05.2019;10:05:00;1056;2.1;33
05.05.2019;10:15:00;979;2.3;33
05.05.2019;10:25:00;2621;2.7;33
05.05.2019;10:35:00;2626;3.1;34
05.05.2019;10:45:00;1846;3.4;35
05.05.2019;10:55:00;2088;3.7;35
05.05.2019;11:05:00;1151;4.0;35
05.05.2019;11:15:00;1758;4.2;34
05.05.2019;11:25:00;5718;5.0;38
05.05.2019;11:35:00;2464;5.5;38
05.05.2019;11:45:00;1673;5.8;37
05.05.2019;11:55:00;2450;6.2;38
05.05.2019;12:05:00;5748;6.9;39
05.05.2019;12:15:00;2998;7.6;41
05.05.2019;12:25:00;757;7.8;38
05.05.2019;12:35:00;1649;8.0;37
05.05.2019;12:45:00;2958;8.5;38
05.05.2019;12:55:00;1872;8.8;38
05.05.2019;13:05:00;2678;9.2;38
05.05.2019;13:15:00;2736;9.7;39
05.05.2019;13:25:00;2689;10.1;39
05.05.2019;13:35:00;1937;10.5;38
05.05.2019;13:45:00;1804;10.8;38
05.05.2019;13:55:00;2731;11.1;38
05.05.2019;14:05:00;5302;12.1;42
05.05.2019;14:15:00;1004;12.3;39
05.05.2019;14:25:00;2093;12.6;39
05.05.2019;14:35:00;5409;13.2;40
05.05.2019;14:45:00;8321;14.6;47
05.05.2019;14:55:00;2329;15.0;44
05.05.2019;15:05:00;2613;15.5;43
05.05.2019;15:15:00;2461;16.1;43
05.05.2019;15:25:00;1605;16.3;41
05.05.2019;15:35:00;2349;16.7;40
05.05.2019;15:45:00;4725;17.4;42
05.05.2019;15:55:00;2821;17.9;42
05.05.2019;16:05:00;4483;18.6;43
05.05.2019;16:15:00;2292;19.0;42
05.05.2019;16:25:00;2959;19.4;42
05.05.2019;16:35:00;2781;19.9;42
05.05.2019;16:45:00;6611;20.9;45
05.05.2019;16:55:00;3736;21.7;46
05.05.2019;17:05:00;1979;22.0;43
05.05.2019;17:15:00;1954;22.3;42
05.05.2019;17:25:00;3630;22.8;42
05.05.2019;17:35:00;2892;23.3;42
05.05.2019;17:45:00;647;23.5;40
05.05.2019;17:55:00;1302;23.7;39
05.05.2019;18:05:00;512;23.8;38
05.05.2019;18:15:00;472;23.9;37
05.05.2019;18:25:00;642;24.0;37
05.05.2019;18:35:00;865;24.1;37
05.05.2019;18:45:00;1001;24.3;37
05.05.2019;18:55:00;637;24.4;36
05.05.2019;19:05:00;531;24.5;36
05.05.2019;19:15:00;500;24.6;36
05.05.2019;19:25:00;595;24.7;36
05.05.2019;19:35:00;579;24.8;36
05.05.2019;19:45:00;540;24.9;36
05.05.2019;19:55:00;430;24.9;35
06.05.2019;06:20:00;111;0;27
06.05.2019;06:30:00;207;0;28
06.05.2019;06:40:00;330;0;29
06.05.2019;06:50:00;453;0.1;30
06.05.2019;07:00:00;452;0.2;30
06.05.2019;07:10:00;571;0.3;30
06.05.2019;07:20:00;804;0.4;31
06.05.2019;07:30:00;904;0.5;31
06.05.2019;07:50:00;1129;0.9;31
06.05.2019;07:55:00;1233;1.0;31
06.05.2019;08:05:00;1501;1.2;32
06.05.2019;08:15:00;1533;1.5;32
06.05.2019;08:25:00;2338;1.8;32
06.05.2019;08:35:00;2427;2.2;33
06.05.2019;08:45:00;1780;2.5;34
06.05.2019;08:55:00;2450;2.9;34
06.05.2019;09:05:00;2266;3.3;34
06.05.2019;09:15:00;4285;3.9;36
06.05.2019;09:25:00;4420;4.5;38
06.05.2019;09:35:00;4880;5.3;40
06.05.2019;09:45:00;5065;6.2;42
06.05.2019;09:55:00;5352;7.0;43
06.05.2019;10:05:00;5589;7.9;45
06.05.2019;10:15:00;5887;8.9;46
06.05.2019;10:25:00;6196;9.9;48
06.05.2019;10:35:00;6775;11.0;44
06.05.2019;10:45:00;7200;12.1;47
06.05.2019;10:55:00;2626;12.7;42
06.05.2019;11:05:00;2508;13.1;41
06.05.2019;11:15:00;1907;13.5;40
06.05.2019;11:25:00;2235;13.8;40
06.05.2019;11:35:00;2533;14.2;40
06.05.2019;11:45:00;2364;14.6;40
06.05.2019;11:55:00;3074;15.1;40
06.05.2019;12:05:00;3416;15.6;41
06.05.2019;12:15:00;3776;16.2;41
06.05.2019;12:25:00;4026;16.9;43
06.05.2019;12:35:00;4668;17.6;43
06.05.2019;12:45:00;7551;18.8;47
06.05.2019;12:55:00;6707;20.1;44
06.05.2019;13:05:00;4362;20.9;45
06.05.2019;13:15:00;3183;21.5;44
06.05.2019;13:25:00;2206;21.9;43
06.05.2019;13:35:00;1892;22.2;42
06.05.2019;13:45:00;1764;22.5;41
06.05.2019;13:55:00;2363;22.8;40
06.05.2019;14:05:00;3727;23.4;41
06.05.2019;14:15:00;4112;24.1;43
06.05.2019;14:25:00;3724;24.7;43
06.05.2019;14:35:00;3631;25.3;44
06.05.2019;14:45:00;2655;25.8;43
06.05.2019;14:55:00;2072;26.2;42
06.05.2019;15:05:00;1821;26.5;41
06.05.2019;15:15:00;1756;26.8;40
06.05.2019;15:25:00;1823;27.1;39
06.05.2019;15:35:00;1692;27.3;39
06.05.2019;15:45:00;1781;27.6;39
06.05.2019;15:55:00;2277;28.0;39
06.05.2019;16:05:00;1590;28.3;38
06.05.2019;16:15:00;1041;28.5;37
06.05.2019;16:25:00;1506;28.7;37
06.05.2019;16:35:00;1185;28.9;37
06.05.2019;16:45:00;2016;29.2;37
06.05.2019;16:55:00;2167;29.5;37
06.05.2019;17:05:00;1790;29.9;37
06.05.2019;17:15:00;1309;30.1;37
06.05.2019;17:25:00;1086;30.3;36
06.05.2019;17:35:00;931;30.4;36
06.05.2019;17:45:00;1036;30.6;36
06.05.2019;17:55:00;1126;30.8;36
06.05.2019;18:05:00;1177;31.0;36
06.05.2019;18:15:00;1084;31.2;35
06.05.2019;18:25:00;1068;31.3;35
06.05.2019;18:35:00;1000;31.5;35
06.05.2019;18:45:00;861;31.6;35
06.05.2019;18:55:00;816;31.8;35
06.05.2019;19:05:00;736;31.9;35
06.05.2019;19:15:00;708;32.0;35
06.05.2019;19:25:00;701;32.1;35
06.05.2019;19:35:00;553;32.2;35
06.05.2019;19:45:00;427;32.3;35
06.05.2019;19:55:00;354;32.4;35
06.05.2019;20:05:00;297;32.4;34
06.05.2019;20:15:00;227;32.5;34
06.05.2019;20:25:00;140;32.5;34
06.05.2019;20:35:00;113;32.5;34
06.05.2019;20:45:00;93;32.5;34
07.05.2019;06:05:00;128;0;27
07.05.2019;06:15:00;223;0;28
07.05.2019;06:25:00;283;0;29
07.05.2019;06:35:00;353;0.1;29
07.05.2019;06:45:00;434;0.2;30
07.05.2019;06:55:00;499;0.2;30
07.05.2019;07:05:00;531;0.3;30
07.05.2019;07:15:00;559;0.4;31
07.05.2019;07:25:00;667;0.5;31
07.05.2019;07:35:00;849;0.7;31
07.05.2019;07:45:00;976;0.8;31
07.05.2019;07:55:00;1315;1.0;31
07.05.2019;08:05:00;1555;1.2;32
07.05.2019;08:15:00;2242;1.6;32
07.05.2019;08:25:00;2686;2.0;32
07.05.2019;08:35:00;2777;2.4;34
07.05.2019;08:45:00;3378;2.9;35
07.05.2019;08:55:00;3274;3.4;35
07.05.2019;09:05:00;2835;3.9;36
07.05.2019;09:15:00;3480;4.4;37
07.05.2019;09:25:00;3991;5.1;38
07.05.2019;09:35:00;4673;5.8;40
07.05.2019;09:45:00;4337;6.5;41
07.05.2019;09:55:00;5028;7.4;43
07.05.2019;10:05:00;5681;8.3;45
07.05.2019;10:15:00;5920;9.3;46
07.05.2019;10:25:00;4766;10.2;47
07.05.2019;10:35:00;4807;10.8;45
07.05.2019;10:45:00;6943;11.9;46
07.05.2019;10:55:00;5504;12.9;44
07.05.2019;11:05:00;7493;14.0;47
07.05.2019;11:15:00;6144;15.1;44
07.05.2019;11:25:00;6065;16.1;46
07.05.2019;11:35:00;7145;17.2;44
07.05.2019;11:45:00;6581;18.4;48
07.05.2019;11:55:00;5022;19.3;49
07.05.2019;12:05:00;4638;20.0;49
07.05.2019;12:15:00;6448;21.0;45
07.05.2019;12:25:00;6659;21.9;45
07.05.2019;12:35:00;7035;23.0;47
07.05.2019;12:45:00;5123;24.0;45
07.05.2019;12:55:00;7357;25.0;47
07.05.2019;13:05:00;7551;26.3;45
07.05.2019;13:15:00;7186;27.6;44
07.05.2019;13:25:00;7945;28.9;46
07.05.2019;13:35:00;8265;30.3;47
07.05.2019;13:45:00;8196;31.6;45
07.05.2019;13:55:00;7948;32.9;44
07.05.2019;14:05:00;7807;34.2;46
07.05.2019;14:15:00;7795;35.5;47
07.05.2019;14:25:00;8149;36.8;44
07.05.2019;14:35:00;6930;38.0;44
07.05.2019;14:45:00;8078;39.3;47
07.05.2019;14:55:00;7770;40.6;47
07.05.2019;15:05:00;7758;41.9;44
07.05.2019;15:15:00;7377;43.1;45
07.05.2019;15:25:00;4891;44.1;46
07.05.2019;15:35:00;6565;45.2;45
07.05.2019;15:45:00;7576;46.3;47
07.05.2019;15:55:00;6116;47.4;44
07.05.2019;16:05:00;5666;48.3;46
07.05.2019;16:15:00;4985;49.2;49
07.05.2019;16:25:00;4909;50.1;44
07.05.2019;16:35:00;4126;50.7;44
07.05.2019;16:45:00;4237;51.4;45
07.05.2019;16:55:00;4294;52.2;47
07.05.2019;17:05:00;4053;52.8;47
07.05.2019;17:15:00;3093;53.4;46
07.05.2019;17:25:00;3197;53.9;45
07.05.2019;17:35:00;2904;54.4;45
07.05.2019;17:45:00;2667;54.9;44
07.05.2019;17:55:00;2717;55.3;44
07.05.2019;18:05:00;2111;55.7;43
07.05.2019;18:15:00;1780;56.0;42
07.05.2019;18:25:00;1451;56.2;41
07.05.2019;18:35:00;1296;56.4;40
07.05.2019;18:45:00;1243;56.7;39
07.05.2019;18:55:00;1063;56.8;38
07.05.2019;19:05:00;1054;57.0;38
07.05.2019;19:15:00;1047;57.2;38
07.05.2019;19:25:00;870;57.3;37
07.05.2019;19:35:00;704;57.5;37
07.05.2019;19:45:00;618;57.6;37
07.05.2019;19:55:00;518;57.7;37
07.05.2019;20:05:00;367;57.7;36
07.05.2019;20:15:00;256;57.8;36
07.05.2019;20:25:00;167;57.8;36
07.05.2019;20:35:00;113;57.8;36
07.05.2019;20:45:00;95;57.8;36
07.05.2019;20:55:00;89;57.8;35
08.05.2019;06:25:00;108;0;27
08.05.2019;06:35:00;182;0;28
08.05.2019;06:45:00;280;0;29
08.05.2019;06:55:00;376;0.1;30
08.05.2019;07:05:00;355;0.1;30
08.05.2019;07:15:00;344;0.2;30
08.05.2019;07:25:00;350;0.3;31
08.05.2019;07:35:00;489;0.3;31
08.05.2019;07:45:00;434;0.4;31
08.05.2019;07:55:00;403;0.5;31
08.05.2019;08:05:00;424;0.5;31
08.05.2019;08:25:00;696;0.8;32
08.05.2019;08:35:00;846;0.9;32
08.05.2019;08:45:00;963;1.1;32
08.05.2019;08:55:00;1048;1.2;32
08.05.2019;09:05:00;1159;1.4;32
08.05.2019;09:15:00;1325;1.6;33
08.05.2019;09:25:00;1258;1.8;33
08.05.2019;09:35:00;1760;2.1;33
08.05.2019;09:45:00;1765;2.4;33
08.05.2019;09:55:00;1913;2.7;34
08.05.2019;10:05:00;2319;3.1;34
08.05.2019;10:15:00;2110;3.4;35
08.05.2019;10:25:00;1897;3.8;35
08.05.2019;10:35:00;2240;4.1;35
08.05.2019;10:45:00;2859;4.6;36
08.05.2019;10:55:00;2102;4.9;36
08.05.2019;11:05:00;2100;5.3;36
08.05.2019;11:15:00;2275;5.7;36
08.05.2019;11:25:00;2237;6.0;37
08.05.2019;11:35:00;2141;6.4;37
08.05.2019;11:45:00;1814;6.7;37
08.05.2019;11:55:00;2605;7.1;37
08.05.2019;12:05:00;2491;7.5;37
08.05.2019;12:15:00;2929;8.0;38
08.05.2019;12:25:00;2256;8.4;38
08.05.2019;12:35:00;2613;8.8;38
08.05.2019;12:45:00;2311;9.2;38
08.05.2019;12:55:00;1948;9.5;38
08.05.2019;13:05:00;2143;9.9;38
08.05.2019;13:15:00;2748;10.3;38
08.05.2019;13:25:00;2324;10.7;38
08.05.2019;13:35:00;1789;11.0;38
08.05.2019;13:45:00;1699;11.3;37
08.05.2019;13:55:00;1516;11.6;37
08.05.2019;14:05:00;918;11.8;36
08.05.2019;14:15:00;1105;11.9;36
08.05.2019;14:25:00;945;12.1;36
08.05.2019;14:35:00;1316;12.3;35
08.05.2019;14:45:00;1549;12.5;35
08.05.2019;14:55:00;1234;12.8;35
08.05.2019;15:05:00;1547;13.0;35
08.05.2019;15:15:00;1557;13.3;35
08.05.2019;15:25:00;1205;13.5;35
08.05.2019;15:35:00;1240;13.7;35
08.05.2019;15:45:00;1073;13.9;35
08.05.2019;15:55:00;952;14.0;35
08.05.2019;16:05:00;969;14.2;35
08.05.2019;16:15:00;994;14.4;35
08.05.2019;16:25:00;1170;14.6;35
08.05.2019;16:35:00;1768;14.8;35
08.05.2019;16:45:00;935;15.0;35
08.05.2019;16:55:00;757;15.1;35
08.05.2019;17:05:00;829;15.3;35
08.05.2019;17:15:00;711;15.4;35
08.05.2019;17:25:00;531;15.5;34
08.05.2019;17:35:00;439;15.6;34
08.05.2019;17:45:00;612;15.7;34
08.05.2019;17:55:00;252;15.7;34
08.05.2019;18:05:00;292;15.8;34
08.05.2019;18:15:00;245;15.8;34
08.05.2019;18:25:00;341;15.9;34
08.05.2019;18:35:00;267;15.9;34
08.05.2019;18:45:00;320;16.0;34
08.05.2019;18:55:00;415;16.0;34
08.05.2019;19:05:00;246;16.1;34
08.05.2019;19:15:00;210;16.1;34
08.05.2019;19:25:00;246;16.1;34
08.05.2019;19:35:00;251;16.2;34
08.05.2019;19:45:00;213;16.2;34
08.05.2019;19:55:00;42;16.2;34
08.05.2019;20:05:00;120;16.3;33
08.05.2019;20:15:00;130;16.3;33
08.05.2019;20:25:00;105;16.3;33
08.05.2019;20:35:00;91;16.3;33
08.05.2019;20:45:00;88;16.3;33
09.05.2019;06:15:00;142;0;27
09.05.2019;06:25:00;176;0;28
09.05.2019;06:35:00;218;0;29
09.05.2019;06:40:00;232;0.1;29
09.05.2019;06:50:00;262;0.1;30
09.05.2019;07:00:00;320;0.1;30
09.05.2019;07:10:00;827;0.3;30
09.05.2019;07:20:00;503;0.4;31
09.05.2019;07:30:00;562;0.4;31
09.05.2019;07:40:00;691;0.5;31
09.05.2019;07:50:00;1032;0.7;31
09.05.2019;08:00:00;1700;0.9;31
09.05.2019;08:10:00;2137;1.3;32
09.05.2019;08:20:00;2601;1.7;32
09.05.2019;08:30:00;1393;2.0;33
09.05.2019;08:40:00;1238;2.2;33
09.05.2019;08:50:00;2432;2.5;33
09.05.2019;09:00:00;2208;2.9;34
09.05.2019;09:10:00;1848;3.3;35
09.05.2019;09:20:00;1490;3.5;34
09.05.2019;09:30:00;1938;3.8;34
09.05.2019;09:40:00;4052;4.4;36
09.05.2019;09:50:00;3680;5.0;38
09.05.2019;10:00:00;1769;5.4;37
09.05.2019;10:10:00;2810;5.8;37
09.05.2019;10:20:00;858;6.0;36
09.05.2019;10:30:00;730;6.2;35
09.05.2019;10:40:00;1711;6.4;35
09.05.2019;10:50:00;1968;6.7;36
09.05.2019;11:00:00;2339;7.1;36
09.05.2019;11:10:00;2908;7.5;36
09.05.2019;11:20:00;2872;8.0;37
09.05.2019;11:30:00;4177;8.6;38
09.05.2019;11:40:00;6973;9.7;43
09.05.2019;11:50:00;8154;11.1;47
09.05.2019;12:00:00;3144;11.7;42
09.05.2019;12:10:00;6717;12.7;44
09.05.2019;12:20:00;8267;14.1;44
09.05.2019;12:30:00;5595;15.2;47
09.05.2019;12:40:00;7379;16.4;46
09.05.2019;12:50:00;3563;17.1;46
09.05.2019;13:00:00;3676;17.8;46
09.05.2019;13:10:00;8750;19.2;44
09.05.2019;13:20:00;8928;20.7;44
09.05.2019;13:30:00;4335;21.8;44
09.05.2019;13:40:00;1779;22.1;41
09.05.2019;13:50:00;2015;22.4;41
09.05.2019;14:00:00;9352;23.4;46
09.05.2019;14:10:00;8754;24.9;44
09.05.2019;14:20:00;6836;25.9;47
09.05.2019;14:30:00;3937;26.6;43
09.05.2019;14:40:00;9010;27.9;47
09.05.2019;14:50:00;8639;29.1;46
09.05.2019;15:00:00;7309;30.5;44
09.05.2019;15:10:00;4639;31.1;44
09.05.2019;15:20:00;6625;32.2;43
09.05.2019;15:30:00;7144;33.2;46
09.05.2019;15:40:00;7825;34.4;45
09.05.2019;15:50:00;3176;35.1;44
09.05.2019;16:00:00;7437;36.0;46
09.05.2019;16:10:00;5040;36.9;43
09.05.2019;16:20:00;4035;37.8;47
09.05.2019;16:30:00;3898;38.4;46
09.05.2019;16:40:00;1331;38.7;44
09.05.2019;16:50:00;1373;38.9;42
09.05.2019;17:00:00;1388;39.2;41
09.05.2019;17:10:00;2379;39.5;41
09.05.2019;17:20:00;3853;40.0;41
09.05.2019;17:30:00;1922;40.4;41
09.05.2019;17:40:00;1489;40.7;40
09.05.2019;17:50:00;1873;40.9;40
09.05.2019;18:00:00;1714;41.2;39
09.05.2019;18:10:00;2406;41.6;39
09.05.2019;18:20:00;1022;41.8;39
09.05.2019;18:40:00;2325;42.5;39
09.05.2019;18:45:00;2092;42.7;39
09.05.2019;18:55:00;634;42.8;38
09.05.2019;19:05:00;483;42.9;37
09.05.2019;19:25:00;564;43.1;37
09.05.2019;19:35:00;256;43.2;36
09.05.2019;19:45:00;391;43.2;36
09.05.2019;19:55:00;295;43.3;36
09.05.2019;20:05:00;261;43.3;36
09.05.2019;20:15:00;126;43.3;35
09.05.2019;20:25:00;405;43.4;35
09.05.2019;20:35:00;125;43.4;35
09.05.2019;20:45:00;95;43.4;35
09.05.2019;20:55:00;59;43.5;35
10.05.2019;06:30:00;108;0;28
10.05.2019;06:40:00;162;0;29
10.05.2019;06:50:00;180;0;29
10.05.2019;07:00:00;227;0.1;30
10.05.2019;07:10:00;292;0.1;30
10.05.2019;07:20:00;361;0.2;30
10.05.2019;07:30:00;451;0.2;31
10.05.2019;07:40:00;558;0.3;31
10.05.2019;07:50:00;577;0.4;31
10.05.2019;08:00:00;586;0.5;31
10.05.2019;08:10:00;978;0.6;31
10.05.2019;08:20:00;1194;0.9;32
10.05.2019;08:30:00;729;1.0;32
10.05.2019;08:40:00;1013;1.1;32
10.05.2019;08:50:00;1475;1.4;32
10.05.2019;09:00:00;2547;1.7;32
10.05.2019;09:10:00;1711;2.0;33
10.05.2019;09:20:00;2173;2.4;34
10.05.2019;09:30:00;2112;2.8;34
10.05.2019;09:40:00;1770;3.1;34
10.05.2019;09:50:00;1642;3.3;34
10.05.2019;10:00:00;2850;3.8;35
10.05.2019;10:10:00;2672;4.2;36
10.05.2019;10:20:00;2697;4.7;37
10.05.2019;10:30:00;3234;5.2;37
10.05.2019;10:40:00;3858;5.8;38
10.05.2019;10:50:00;4368;6.4;39
10.05.2019;11:00:00;2729;6.9;40
10.05.2019;11:10:00;3494;7.4;39
10.05.2019;11:20:00;3575;8.0;41
10.05.2019;11:30:00;3959;8.6;41
10.05.2019;11:40:00;4354;9.4;42
10.05.2019;11:50:00;2850;9.9;42
10.05.2019;12:00:00;1551;10.2;40
10.05.2019;12:10:00;607;10.4;38
10.05.2019;12:20:00;1345;10.5;38
10.05.2019;12:30:00;2046;10.8;38
10.05.2019;12:40:00;4098;11.4;39
10.05.2019;12:50:00;2204;12.0;40
10.05.2019;13:00:00;1308;12.2;38
10.05.2019;13:10:00;3100;12.6;38
10.05.2019;13:20:00;7946;13.6;42
10.05.2019;13:30:00;7629;14.9;46
10.05.2019;13:40:00;6293;15.9;46
10.05.2019;13:50:00;7700;17.1;45
10.05.2019;14:00:00;3154;17.8;43
10.05.2019;14:10:00;2845;18.3;42
10.05.2019;14:20:00;2558;18.7;42
10.05.2019;14:30:00;1731;19.0;41
10.05.2019;14:40:00;6556;19.7;42
10.05.2019;14:50:00;7814;20.8;47
10.05.2019;15:00:00;8843;22.1;46
10.05.2019;15:10:00;1973;22.6;44
10.05.2019;15:20:00;3314;23.1;44
10.05.2019;15:30:00;1726;23.4;42
10.05.2019;15:40:00;2743;23.8;42
10.05.2019;15:50:00;3000;24.2;42
10.05.2019;16:00:00;2072;24.6;41
10.05.2019;16:10:00;1793;24.9;40
10.05.2019;16:20:00;4308;25.4;40
10.05.2019;16:30:00;6544;26.5;46
10.05.2019;16:40:00;5855;27.5;48
10.05.2019;16:50:00;5206;28.4;46
10.05.2019;17:00:00;5132;29.1;44
10.05.2019;17:10:00;3939;29.8;45
10.05.2019;17:20:00;4221;30.6;46
10.05.2019;17:30:00;2954;31.2;45
10.05.2019;17:40:00;4361;31.8;45
10.05.2019;17:50:00;3798;32.4;46
10.05.2019;18:00:00;1570;32.7;43
10.05.2019;18:10:00;2056;33.0;42
10.05.2019;18:20:00;2193;33.4;42
10.05.2019;18:30:00;1659;33.8;41
10.05.2019;18:40:00;2032;34.0;41
10.05.2019;18:50:00;1381;34.3;40
10.05.2019;19:00:00;820;34.4;39
10.05.2019;19:10:00;851;34.6;38
10.05.2019;19:20:00;698;34.7;38
10.05.2019;19:30:00;361;34.8;37
10.05.2019;19:40:00;328;34.8;37
10.05.2019;19:50:00;226;34.9;37
10.05.2019;20:00:00;385;34.9;36
10.05.2019;20:10:00;329;35.0;36
10.05.2019;20:20:00;247;35.0;36
10.05.2019;20:30:00;165;35.1;36
10.05.2019;20:40:00;60;35.1;36
10.05.2019;20:50:00;0;35.1;35
11.05.2019;06:20:00;66;0;26
11.05.2019;06:30:00;172;0;28
11.05.2019;06:40:00;19;0;29
11.05.2019;06:50:00;185;0;30
11.05.2019;07:00:00;294;0.1;30
11.05.2019;07:10:00;446;0.1;31
11.05.2019;07:20:00;263;0.2;31
11.05.2019;07:30:00;533;0.3;31
11.05.2019;07:40:00;718;0.4;31
11.05.2019;07:50:00;1044;0.5;32
11.05.2019;08:00:00;1051;0.7;32
11.05.2019;08:10:00;1817;1.0;32
11.05.2019;08:20:00;1465;1.3;32
11.05.2019;08:30:00;1131;1.5;33
11.05.2019;08:40:00;1130;1.7;33
11.05.2019;08:50:00;721;1.9;33
11.05.2019;09:00:00;750;2.0;33
11.05.2019;09:10:00;1214;2.2;33
11.05.2019;09:20:00;762;2.4;33
11.05.2019;09:30:00;2513;2.7;34
11.05.2019;09:40:00;788;2.8;34
11.05.2019;09:50:00;811;2.9;34
11.05.2019;10:00:00;1062;3.1;34
11.05.2019;10:10:00;1347;3.3;34
11.05.2019;10:20:00;1219;3.5;34
11.05.2019;10:30:00;1894;3.8;34
11.05.2019;10:40:00;1520;4.1;34
11.05.2019;10:50:00;1307;4.3;34
11.05.2019;11:00:00;1771;4.6;34
11.05.2019;11:10:00;2314;4.9;35
11.05.2019;11:20:00;4054;5.4;36
11.05.2019;11:30:00;1913;5.9;37
11.05.2019;11:40:00;2663;6.3;37
11.05.2019;11:50:00;2578;6.8;38
11.05.2019;12:00:00;2443;7.1;38
11.05.2019;12:10:00;1260;7.4;37
11.05.2019;12:20:00;435;7.5;36
11.05.2019;12:30:00;844;7.6;36
11.05.2019;12:40:00;1909;7.9;35
11.05.2019;12:50:00;4414;8.5;37
11.05.2019;13:00:00;3679;9.1;39
11.05.2019;13:10:00;4035;9.8;41
11.05.2019;13:20:00;3157;10.4;41
11.05.2019;13:30:00;2969;10.9;41
11.05.2019;13:40:00;1570;11.2;40
11.05.2019;13:50:00;1534;11.5;39
11.05.2019;14:00:00;1204;11.7;38
11.05.2019;14:10:00;2670;12.0;38
11.05.2019;14:20:00;3078;12.5;39
11.05.2019;14:30:00;2933;13.0;39
11.05.2019;14:40:00;1733;13.3;39
11.05.2019;14:50:00;1658;13.6;38
11.05.2019;15:00:00;1663;13.9;38
11.05.2019;15:10:00;8949;14.8;42
11.05.2019;15:20:00;7627;16.2;48
11.05.2019;15:30:00;8099;17.6;45
11.05.2019;15:40:00;5882;18.3;45
11.05.2019;15:50:00;2669;18.9;45
11.05.2019;16:00:00;339;19.0;42
11.05.2019;16:10:00;2563;19.2;41
11.05.2019;16:20:00;4205;19.9;42
11.05.2019;16:30:00;2931;20.5;43
11.05.2019;16:40:00;2497;20.9;42
11.05.2019;16:50:00;2664;21.3;42
11.05.2019;17:00:00;1791;21.7;41
11.05.2019;17:10:00;1027;21.8;39
11.05.2019;17:20:00;1239;22.1;39
11.05.2019;17:30:00;418;22.2;38
11.05.2019;17:40:00;601;22.3;37
11.05.2019;17:50:00;1948;22.6;37
11.05.2019;18:00:00;1209;22.8;37
11.05.2019;18:10:00;1139;23.0;37
11.05.2019;18:20:00;1250;23.2;37
11.05.2019;18:40:00;1399;23.7;37
11.05.2019;18:55:00;876;23.9;36
11.05.2019;19:05:00;396;24.0;36
11.05.2019;19:15:00;388;24.0;36
11.05.2019;19:25:00;464;24.1;36
11.05.2019;19:35:00;381;24.2;36
11.05.2019;19:45:00;389;24.2;35
11.05.2019;19:55:00;367;24.3;35
11.05.2019;20:05:00;273;24.3;35
11.05.2019;20:15:00;196;24.4;35
11.05.2019;20:25:00;180;24.4;35
11.05.2019;20:35:00;140;24.4;35
11.05.2019;20:45:00;91;24.5;35
12.05.2019;06:40:00;134;0;29
12.05.2019;06:45:00;153;0;29
12.05.2019;06:55:00;227;0;30
12.05.2019;07:05:00;409;0.1;30
12.05.2019;07:15:00;478;0.1;30
12.05.2019;07:25:00;582;0.2;31
12.05.2019;07:35:00;699;0.4;31
12.05.2019;07:55:00;1064;0.6;32
12.05.2019;08:05:00;930;0.8;32
12.05.2019;08:15:00;924;1.0;32
12.05.2019;08:25:00;1400;1.2;32
12.05.2019;08:35:00;1526;1.4;33
12.05.2019;08:45:00;1634;1.7;33
12.05.2019;08:55:00;1829;2.0;33
12.05.2019;09:05:00;3303;2.5;35
12.05.2019;09:15:00;2746;2.9;35
12.05.2019;09:25:00;4233;3.5;37
12.05.2019;09:35:00;5388;4.4;40
12.05.2019;09:45:00;2526;5.0;40
12.05.2019;09:55:00;2479;5.4;39
12.05.2019;10:05:00;3449;5.9;39
12.05.2019;10:15:00;1016;6.1;38
12.05.2019;10:25:00;3249;6.4;38
12.05.2019;10:35:00;2169;6.9;38
12.05.2019;10:45:00;4195;7.3;38
12.05.2019;10:55:00;5268;8.2;42
12.05.2019;11:05:00;6358;9.0;44
12.05.2019;11:15:00;5800;9.9;45
12.05.2019;11:25:00;2695;10.5;45
12.05.2019;11:35:00;4775;11.2;45
12.05.2019;11:45:00;3819;12.1;47
12.05.2019;11:55:00;2371;12.6;45
12.05.2019;12:05:00;1695;12.8;42
12.05.2019;12:15:00;6095;13.5;44
12.05.2019;12:25:00;6006;14.7;43
12.05.2019;12:35:00;2704;15.4;44
12.05.2019;12:45:00;2449;15.7;42
12.05.2019;12:55:00;2733;16.2;42
12.05.2019;13:05:00;7901;17.3;47
12.05.2019;13:15:00;6656;18.5;44
12.05.2019;13:25:00;3704;19.1;44
12.05.2019;13:35:00;1731;19.4;43
12.05.2019;13:45:00;3211;19.8;42
12.05.2019;13:55:00;8252;21.2;47
12.05.2019;14:05:00;8453;22.5;47
12.05.2019;14:15:00;3573;23.1;42
12.05.2019;14:25:00;3677;23.7;43
12.05.2019;14:35:00;4399;24.5;46
12.05.2019;14:45:00;8415;25.7;46
12.05.2019;14:55:00;2079;26.3;42
12.05.2019;15:05:00;7020;27.0;44
12.05.2019;15:15:00;4953;28.1;44
12.05.2019;15:25:00;3263;28.6;43
12.05.2019;15:35:00;2879;29.3;45
12.05.2019;15:45:00;2193;29.7;43
12.05.2019;15:55:00;2139;30.0;42
12.05.2019;16:05:00;2758;30.4;42
12.05.2019;16:15:00;2703;30.9;42
12.05.2019;16:25:00;1427;31.2;41
12.05.2019;16:35:00;794;31.3;40
12.05.2019;16:45:00;1582;31.6;39
12.05.2019;16:55:00;2788;32.0;40
12.05.2019;17:05:00;2147;32.4;40
12.05.2019;17:15:00;1493;32.6;39
12.05.2019;17:25:00;1298;32.8;39
12.05.2019;17:35:00;1217;33.0;38
12.05.2019;17:45:00;593;33.2;37
12.05.2019;17:55:00;428;33.2;37
12.05.2019;18:05:00;479;33.3;37
12.05.2019;18:15:00;743;33.4;37
12.05.2019;18:25:00;632;33.5;37
12.05.2019;18:35:00;530;33.6;36
12.05.2019;18:45:00;371;33.7;36
12.05.2019;18:55:00;390;33.8;36
12.05.2019;19:05:00;455;33.8;36
12.05.2019;19:15:00;364;33.9;36
12.05.2019;19:25:00;312;34.0;36
12.05.2019;19:35:00;261;34.0;35
12.05.2019;19:45:00;295;34.0;35
12.05.2019;19:55:00;117;34.1;35
12.05.2019;20:05:00;0;34.1;35
12.05.2019;20:15:00;0;34.1;35
13.05.2019;06:10:00;82;0;27
13.05.2019;06:20:00;185;0;28
13.05.2019;06:30:00;296;0;29
13.05.2019;06:40:00;380;0.1;30
13.05.2019;06:50:00;500;0.2;30
13.05.2019;07:00:00;552;0.3;31
13.05.2019;07:10:00;685;0.4;31
13.05.2019;07:20:00;595;0.5;31
13.05.2019;07:30:00;738;0.6;32
13.05.2019;07:40:00;909;0.7;32
13.05.2019;07:50:00;1384;0.9;32
13.05.2019;08:00:00;1713;1.2;32
13.05.2019;08:10:00;1521;1.5;33
13.05.2019;08:20:00;2189;1.8;33
13.05.2019;08:40:00;2671;2.6;35
13.05.2019;08:45:00;2805;2.9;35
13.05.2019;08:55:00;3717;3.4;36
13.05.2019;09:05:00;3127;4.0;38
13.05.2019;09:15:00;1755;4.3;37
13.05.2019;09:25:00;2001;4.7;37
13.05.2019;09:35:00;1856;5.0;37
13.05.2019;09:45:00;3694;5.5;37
13.05.2019;09:55:00;4793;6.1;39
13.05.2019;10:05:00;2630;6.7;40
13.05.2019;10:15:00;3359;7.2;40
13.05.2019;10:25:00;4291;8.0;42
13.05.2019;10:35:00;5074;8.7;43
13.05.2019;10:45:00;5433;9.7;46
13.05.2019;10:55:00;4470;10.7;44
13.05.2019;11:05:00;4429;11.5;44
13.05.2019;11:15:00;4978;12.3;45
13.05.2019;11:25:00;4479;13.0;46
13.05.2019;11:35:00;3793;13.9;43
13.05.2019;11:45:00;7533;15.1;47
13.05.2019;11:55:00;3430;16.1;43
13.05.2019;12:05:00;5835;16.9;45
13.05.2019;12:15:00;3324;17.7;46
13.05.2019;12:25:00;6402;19.0;44
13.05.2019;12:35:00;3245;19.7;45
13.05.2019;12:45:00;4724;20.6;47
13.05.2019;12:55:00;5739;21.4;47
13.05.2019;13:05:00;9035;22.9;44
13.05.2019;13:15:00;4329;24.0;43
13.05.2019;13:25:00;2936;24.5;42
13.05.2019;13:35:00;7972;25.5;46
13.05.2019;13:45:00;3208;26.4;42
13.05.2019;13:55:00;2393;26.9;42
13.05.2019;14:05:00;2109;27.3;42
13.05.2019;14:15:00;2066;27.6;41
13.05.2019;14:25:00;2535;28.0;41
13.05.2019;14:35:00;2456;28.4;41
13.05.2019;14:45:00;2714;28.8;41
13.05.2019;14:55:00;3061;29.3;42
13.05.2019;15:05:00;3399;29.9;42
13.05.2019;15:15:00;1614;30.3;41
13.05.2019;15:25:00;1837;30.6;40
13.05.2019;15:35:00;2208;30.9;40
13.05.2019;15:45:00;2233;31.2;40
13.05.2019;15:55:00;2377;31.6;40
13.05.2019;16:05:00;3367;32.2;41
13.05.2019;16:15:00;3234;32.7;41
13.05.2019;16:25:00;2504;33.1;41
13.05.2019;16:35:00;2573;33.6;41
13.05.2019;16:45:00;2546;34.0;41
13.05.2019;16:55:00;2597;34.4;41
13.05.2019;17:05:00;2185;34.8;40
13.05.2019;17:15:00;4769;35.6;42
13.05.2019;17:25:00;1818;36.2;43
13.05.2019;17:35:00;1612;36.4;41
13.05.2019;17:45:00;2220;36.8;40
13.05.2019;17:55:00;1942;37.1;40
13.05.2019;18:05:00;2029;37.5;40
13.05.2019;18:15:00;2400;37.9;40
