Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
13.05.2019;18:25:00;2694;38.3;40
13.05.2019;18:35:00;1275;38.6;39
13.05.2019;18:45:00;1376;38.8;38
13.05.2019;18:55:00;1756;39.1;39
13.05.2019;19:05:00;1486;39.4;38
13.05.2019;19:15:00;961;39.6;38
13.05.2019;19:25:00;1176;39.8;37
13.05.2019;19:35:00;971;39.9;37
13.05.2019;19:45:00;417;40.0;37
13.05.2019;19:55:00;346;40.1;36
13.05.2019;20:05:00;250;40.1;36
13.05.2019;20:15:00;242;40.2;36
13.05.2019;20:25:00;200;40.2;36
13.05.2019;20:35:00;167;40.2;36
13.05.2019;20:45:00;51;40.3;35
13.05.2019;20:55:00;0;40.3;35
14.05.2019;06:05:00;138;0;28
14.05.2019;06:15:00;187;0;29
14.05.2019;06:25:00;231;0;30
14.05.2019;06:35:00;273;0.1;30
14.05.2019;06:45:00;303;0.1;30
14.05.2019;06:55:00;340;0.2;31
14.05.2019;07:05:00;386;0.2;31
14.05.2019;07:15:00;476;0.3;31
14.05.2019;07:25:00;575;0.4;31
14.05.2019;07:35:00;700;0.5;31
14.05.2019;07:45:00;946;0.7;32
14.05.2019;07:55:00;1516;0.9;32
14.05.2019;08:05:00;1798;1.2;32
14.05.2019;08:15:00;2095;1.5;32
14.05.2019;08:35:00;2810;2.3;34
14.05.2019;08:45:00;3178;2.9;35
14.05.2019;08:55:00;3581;3.4;37
14.05.2019;09:05:00;3845;4.0;38
14.05.2019;09:15:00;4201;4.7;39
14.05.2019;09:25:00;4487;5.4;40
14.05.2019;09:35:00;4863;6.2;42
14.05.2019;09:45:00;5179;7.1;43
14.05.2019;09:55:00;5426;8.0;45
14.05.2019;10:05:00;5702;8.9;46
14.05.2019;10:15:00;5997;9.9;48
14.05.2019;10:25:00;6231;10.9;44
14.05.2019;10:35:00;6501;11.9;47
14.05.2019;10:45:00;6757;13.0;44
14.05.2019;10:55:00;7218;14.2;48
14.05.2019;11:05:00;7594;15.5;45
14.05.2019;11:15:00;7297;16.7;44
14.05.2019;11:25:00;7311;17.9;47
14.05.2019;11:35:00;6886;19.1;44
14.05.2019;11:45:00;7729;20.4;45
14.05.2019;11:55:00;7616;21.6;47
14.05.2019;12:05:00;8764;23.0;45
14.05.2019;12:15:00;9090;24.4;44
14.05.2019;12:25:00;6251;25.7;47
14.05.2019;12:35:00;2363;26.6;42
14.05.2019;12:45:00;4577;27.7;45
14.05.2019;12:55:00;4151;28.3;43
14.05.2019;13:05:00;9058;29.8;44
14.05.2019;13:15:00;5613;30.6;45
14.05.2019;13:25:00;3100;31.2;46
14.05.2019;13:35:00;7812;32.1;46
14.05.2019;13:45:00;6015;33.2;44
14.05.2019;13:55:00;5311;33.8;45
14.05.2019;14:05:00;9527;35.4;44
14.05.2019;14:15:00;7661;36.8;45
14.05.2019;14:25:00;4135;38.0;44
14.05.2019;14:35:00;7731;39.2;46
14.05.2019;14:45:00;8414;40.6;47
14.05.2019;14:55:00;7673;42.0;45
14.05.2019;15:05:00;2335;42.5;45
14.05.2019;15:15:00;2233;43.0;45
14.05.2019;15:25:00;2394;43.4;44
14.05.2019;15:35:00;5874;44.2;46
14.05.2019;15:45:00;8080;45.1;47
14.05.2019;15:55:00;4931;46.1;44
14.05.2019;16:05:00;3571;46.9;46
14.05.2019;16:15:00;7600;48.0;46
14.05.2019;16:25:00;6635;49.1;46
14.05.2019;16:35:00;6256;50.1;45
14.05.2019;16:45:00;2300;50.8;44
14.05.2019;16:55:00;2848;51.5;45
14.05.2019;17:05:00;5017;52.3;47
14.05.2019;17:15:00;4869;53.1;48
14.05.2019;17:25:00;2643;53.7;44
14.05.2019;17:35:00;801;53.8;40
14.05.2019;17:45:00;3273;54.3;41
14.05.2019;17:55:00;918;54.6;40
14.05.2019;18:05:00;1284;54.8;40
14.05.2019;18:15:00;2818;55.1;40
14.05.2019;18:25:00;2916;55.6;41
14.05.2019;18:35:00;2480;56.0;41
14.05.2019;18:45:00;2326;56.5;41
14.05.2019;18:55:00;1855;56.8;41
14.05.2019;19:05:00;609;57.0;39
14.05.2019;19:15:00;424;57.0;38
14.05.2019;19:25:00;466;57.1;38
14.05.2019;19:35:00;332;57.2;38
14.05.2019;19:45:00;436;57.2;37
14.05.2019;19:55:00;454;57.3;37
14.05.2019;20:05:00;311;57.4;37
14.05.2019;20:15:00;232;57.4;36
14.05.2019;20:25:00;194;57.4;36
14.05.2019;20:35:00;128;57.5;36
14.05.2019;20:45:00;104;57.5;36
14.05.2019;20:55:00;94;57.5;36
14.05.2019;21:05:00;92;57.5;36
15.05.2019;06:05:00;85;0;28
15.05.2019;06:15:00;175;0;29
15.05.2019;06:25:00;287;0;29
15.05.2019;06:35:00;316;0.1;30
15.05.2019;06:45:00;479;0.2;30
15.05.2019;06:55:00;368;0.2;31
15.05.2019;07:05:00;599;0.3;31
15.05.2019;07:15:00;694;0.4;31
15.05.2019;07:25:00;889;0.6;31
15.05.2019;07:35:00;1051;0.7;32
15.05.2019;07:55:00;1519;1.2;32
15.05.2019;08:05:00;1192;1.4;32
15.05.2019;08:15:00;1143;1.6;33
15.05.2019;08:25:00;1368;1.9;33
15.05.2019;08:35:00;1267;2.1;33
15.05.2019;08:45:00;1827;2.4;33
15.05.2019;08:55:00;2000;2.7;34
15.05.2019;09:05:00;2166;3.1;34
15.05.2019;09:15:00;2969;3.5;35
15.05.2019;09:25:00;4839;4.2;37
15.05.2019;09:35:00;2611;4.6;38
15.05.2019;09:45:00;5143;5.3;39
15.05.2019;09:55:00;6011;6.3;42
15.05.2019;10:05:00;6143;7.3;44
15.05.2019;10:15:00;5498;8.1;45
15.05.2019;10:25:00;6493;9.2;48
15.05.2019;10:35:00;5759;10.1;44
15.05.2019;10:45:00;6943;11.3;47
15.05.2019;10:55:00;7886;12.3;45
15.05.2019;11:05:00;6320;13.2;47
15.05.2019;11:15:00;6885;14.3;45
15.05.2019;11:25:00;2970;14.9;45
15.05.2019;11:35:00;3739;15.6;46
15.05.2019;11:45:00;8346;16.7;47
15.05.2019;11:55:00;7537;17.8;45
15.05.2019;12:05:00;7099;19.1;44
15.05.2019;12:15:00;3567;19.7;44
15.05.2019;12:25:00;5922;20.6;47
15.05.2019;12:35:00;4739;21.4;45
15.05.2019;12:45:00;3589;21.9;42
15.05.2019;12:55:00;2715;22.6;45
15.05.2019;13:05:00;4038;23.3;44
15.05.2019;13:15:00;3065;23.9;45
15.05.2019;13:25:00;6211;24.8;47
15.05.2019;13:35:00;4460;25.8;43
15.05.2019;13:45:00;7409;27.0;47
15.05.2019;13:55:00;6046;27.9;43
15.05.2019;14:05:00;8882;29.0;47
15.05.2019;14:15:00;8260;30.4;46
15.05.2019;14:25:00;4543;31.2;44
15.05.2019;14:35:00;8555;32.5;47
15.05.2019;14:45:00;7473;33.6;44
15.05.2019;14:55:00;2004;34.3;42
15.05.2019;15:05:00;7423;35.6;47
15.05.2019;15:15:00;4073;36.5;43
15.05.2019;15:25:00;3116;37.1;44
15.05.2019;15:35:00;5199;37.7;44
15.05.2019;15:45:00;3458;38.3;45
15.05.2019;15:55:00;3421;38.8;44
15.05.2019;16:05:00;5777;39.6;46
15.05.2019;16:15:00;5464;40.5;43
15.05.2019;16:25:00;4511;41.3;46
15.05.2019;16:35:00;4117;41.9;45
15.05.2019;16:45:00;2703;42.4;45
15.05.2019;16:55:00;3995;43.2;47
15.05.2019;17:05:00;2285;43.7;45
15.05.2019;17:15:00;1573;43.9;43
15.05.2019;17:25:00;1513;44.2;42
15.05.2019;17:35:00;1506;44.5;41
15.05.2019;17:45:00;1561;44.7;40
15.05.2019;17:55:00;1407;44.9;39
15.05.2019;18:05:00;1733;45.2;39
15.05.2019;18:15:00;1725;45.5;39
15.05.2019;18:25:00;1652;45.8;39
15.05.2019;18:35:00;1590;46.0;39
15.05.2019;18:45:00;1447;46.3;38
15.05.2019;18:55:00;1314;46.5;38
15.05.2019;19:05:00;574;46.6;37
15.05.2019;19:15:00;553;46.7;37
15.05.2019;19:25:00;803;46.9;37
15.05.2019;19:35:00;544;47.0;36
15.05.2019;19:45:00;539;47.0;36
15.05.2019;19:55:00;478;47.1;36
15.05.2019;20:05:00;367;47.2;36
15.05.2019;20:15:00;296;47.2;36
15.05.2019;20:25:00;213;47.3;36
15.05.2019;20:35:00;162;47.3;35
15.05.2019;20:45:00;121;47.3;35
15.05.2019;20:55:00;74;47.4;35
16.05.2019;05:55:00;120;0;27
16.05.2019;06:05:00;211;0;29
16.05.2019;06:15:00;261;0;29
16.05.2019;06:25:00;295;0.1;30
16.05.2019;06:35:00;330;0.1;30
16.05.2019;06:55:00;419;0.3;31
16.05.2019;07:05:00;496;0.3;31
16.05.2019;07:15:00;566;0.4;31
16.05.2019;07:25:00;687;0.5;31
16.05.2019;07:35:00;818;0.7;32
16.05.2019;07:45:00;1266;0.8;32
16.05.2019;07:55:00;1552;1.1;32
16.05.2019;08:05:00;1572;1.4;32
16.05.2019;08:15:00;1503;1.6;33
16.05.2019;08:25:00;1739;1.9;33
16.05.2019;08:35:00;1574;2.1;33
16.05.2019;08:45:00;1880;2.4;33
16.05.2019;08:55:00;1815;2.7;34
16.05.2019;09:05:00;1790;3.0;34
16.05.2019;09:15:00;2161;3.4;34
16.05.2019;09:25:00;3849;3.9;36
16.05.2019;09:35:00;3207;4.6;38
16.05.2019;09:45:00;2797;5.1;38
16.05.2019;09:55:00;2825;5.5;38
16.05.2019;10:05:00;2528;5.9;38
16.05.2019;10:15:00;2922;6.4;38
16.05.2019;10:25:00;3455;6.9;39
16.05.2019;10:35:00;2804;7.4;39
16.05.2019;10:45:00;2506;7.8;39
16.05.2019;10:55:00;2172;8.2;39
16.05.2019;11:05:00;2269;8.5;38
16.05.2019;11:15:00;2081;8.9;38
16.05.2019;11:25:00;3091;9.3;38
16.05.2019;11:35:00;2624;9.8;39
16.05.2019;11:45:00;2308;10.2;39
16.05.2019;11:55:00;2949;10.7;39
16.05.2019;12:05:00;2793;11.1;39
16.05.2019;12:15:00;2526;11.6;39
16.05.2019;12:25:00;4969;12.3;41
16.05.2019;12:35:00;5194;13.2;43
16.05.2019;12:45:00;3419;13.9;44
16.05.2019;12:55:00;4954;14.5;44
16.05.2019;13:05:00;3211;15.2;44
16.05.2019;13:15:00;5203;15.9;45
16.05.2019;13:25:00;7538;17.1;47
16.05.2019;13:35:00;5875;18.1;44
16.05.2019;13:45:00;5836;19.0;46
16.05.2019;13:55:00;3768;19.6;46
16.05.2019;14:05:00;3833;20.3;46
16.05.2019;14:15:00;3989;20.9;46
16.05.2019;14:25:00;4001;21.8;44
16.05.2019;14:35:00;4297;22.5;44
16.05.2019;14:45:00;5340;23.2;45
16.05.2019;14:55:00;9232;24.5;47
16.05.2019;15:05:00;6811;25.8;45
16.05.2019;15:15:00;3225;26.3;45
16.05.2019;15:25:00;3060;27.1;46
16.05.2019;15:35:00;5290;27.8;46
16.05.2019;15:45:00;7638;29.1;44
16.05.2019;15:55:00;3020;29.8;44
16.05.2019;16:05:00;2288;30.5;46
16.05.2019;16:15:00;4776;31.2;47
16.05.2019;16:25:00;6810;32.3;44
16.05.2019;16:35:00;4287;33.2;45
16.05.2019;16:45:00;5562;33.9;45
16.05.2019;16:55:00;4991;34.7;48
16.05.2019;17:05:00;4577;35.5;48
16.05.2019;17:15:00;4391;36.2;48
16.05.2019;17:25:00;4231;36.9;49
16.05.2019;17:35:00;3946;37.6;48
16.05.2019;17:45:00;3642;38.2;48
16.05.2019;17:55:00;3354;38.8;47
16.05.2019;18:05:00;1268;39.2;45
16.05.2019;18:15:00;3086;39.5;44
16.05.2019;18:25:00;2897;40.0;44
16.05.2019;18:35:00;2425;40.4;43
16.05.2019;18:45:00;2008;40.8;43
16.05.2019;18:55:00;1647;41.1;42
16.05.2019;19:05:00;1305;41.3;41
16.05.2019;19:15:00;1034;41.5;40
16.05.2019;19:25:00;898;41.6;39
16.05.2019;19:35:00;662;41.8;38
16.05.2019;19:45:00;506;41.9;38
16.05.2019;19:55:00;379;41.9;38
16.05.2019;20:05:00;322;42.0;37
16.05.2019;20:15:00;300;42.0;37
16.05.2019;20:25:00;242;42.1;37
16.05.2019;20:35:00;193;42.1;36
16.05.2019;20:45:00;146;42.1;36
16.05.2019;20:55:00;112;42.1;36
16.05.2019;21:05:00;94;42.2;36
17.05.2019;06:05:00;167;0;29
17.05.2019;06:10:00;192;0;29
17.05.2019;06:20:00;254;0;30
17.05.2019;06:30:00;337;0.1;30
17.05.2019;06:40:00;422;0.1;30
17.05.2019;06:50:00;491;0.2;31
17.05.2019;07:00:00;561;0.3;31
17.05.2019;07:10:00;683;0.4;31
17.05.2019;07:20:00;776;0.5;31
17.05.2019;07:30:00;862;0.7;32
17.05.2019;07:40:00;991;0.8;32
17.05.2019;07:50:00;1256;1.0;32
17.05.2019;08:00:00;1870;1.3;32
17.05.2019;08:10:00;2342;1.7;33
17.05.2019;08:20:00;2324;2.1;34
17.05.2019;08:30:00;1905;2.4;34
17.05.2019;08:40:00;2654;2.8;34
17.05.2019;08:50:00;2815;3.3;35
17.05.2019;09:00:00;3085;3.8;37
17.05.2019;09:10:00;3136;4.4;38
17.05.2019;09:20:00;4347;5.0;39
17.05.2019;09:30:00;4080;5.7;40
17.05.2019;09:40:00;4881;6.5;41
17.05.2019;09:50:00;5745;7.4;43
17.05.2019;10:00:00;4813;8.2;45
17.05.2019;10:10:00;4230;8.9;45
17.05.2019;10:20:00;4672;9.7;46
17.05.2019;10:30:00;3567;10.4;45
17.05.2019;10:40:00;4609;11.1;45
17.05.2019;10:50:00;5277;11.9;46
17.05.2019;11:00:00;7003;13.0;46
17.05.2019;11:10:00;7050;14.1;46
17.05.2019;11:20:00;7403;15.3;44
17.05.2019;11:30:00;4545;16.2;45
17.05.2019;11:40:00;3631;16.8;45
17.05.2019;11:50:00;5605;17.6;46
17.05.2019;12:00:00;5577;18.5;48
17.05.2019;12:10:00;5243;19.3;45
17.05.2019;12:20:00;6165;20.3;46
17.05.2019;12:30:00;6289;21.4;44
17.05.2019;12:40:00;6714;22.6;47
17.05.2019;12:50:00;6997;23.7;44
17.05.2019;13:00:00;5662;24.7;47
17.05.2019;13:10:00;6923;25.7;46
17.05.2019;13:20:00;6913;26.9;46
17.05.2019;13:30:00;7364;28.0;45
17.05.2019;13:40:00;8112;29.4;47
17.05.2019;13:50:00;8390;30.7;46
17.05.2019;14:00:00;7592;32.0;44
17.05.2019;14:10:00;7647;33.2;45
17.05.2019;14:20:00;7707;34.5;47
17.05.2019;14:30:00;6256;35.6;44
17.05.2019;14:40:00;5321;36.5;47
17.05.2019;14:50:00;6788;37.4;46
17.05.2019;15:00:00;8377;38.5;46
17.05.2019;15:10:00;7690;39.7;45
17.05.2019;15:20:00;7301;40.9;44
17.05.2019;15:30:00;6458;42.0;47
17.05.2019;15:40:00;6770;43.1;44
17.05.2019;15:50:00;5182;44.0;46
17.05.2019;16:00:00;5370;44.9;48
17.05.2019;16:10:00;5536;45.8;44
17.05.2019;16:20:00;5740;46.7;47
17.05.2019;16:30:00;5184;47.6;44
17.05.2019;16:40:00;5379;48.5;46
17.05.2019;16:50:00;5250;49.3;48
17.05.2019;17:00:00;3572;50.0;45
17.05.2019;17:10:00;3636;50.6;43
17.05.2019;17:20:00;3849;51.2;45
17.05.2019;17:30:00;2864;51.7;44
17.05.2019;17:40:00;2689;52.1;44
17.05.2019;17:50:00;4100;52.8;45
17.05.2019;18:00:00;3141;53.3;45
17.05.2019;18:10:00;3156;53.9;45
17.05.2019;18:20:00;2841;54.4;45
17.05.2019;18:40:00;922;54.9;42
17.05.2019;18:55:00;846;55.1;40
17.05.2019;19:05:00;730;55.3;39
17.05.2019;19:25:00;552;55.5;38
17.05.2019;19:35:00;412;55.5;38
17.05.2019;19:45:00;328;55.6;38
17.05.2019;19:55:00;271;55.6;37
17.05.2019;20:05:00;183;55.7;37
17.05.2019;20:15:00;118;55.7;37
17.05.2019;20:25:00;109;55.7;37
17.05.2019;20:35:00;96;55.7;36
17.05.2019;20:45:00;93;55.7;36
17.05.2019;20:55:00;0;55.7;0
18.05.2019;06:05:00;161;0;29
18.05.2019;06:10:00;181;0;29
18.05.2019;06:20:00;242;0;30
18.05.2019;06:30:00;347;0.1;31
18.05.2019;06:40:00;420;0.2;31
18.05.2019;06:50:00;479;0.2;31
18.05.2019;07:00:00;542;0.3;32
18.05.2019;07:10:00;544;0.4;32
18.05.2019;07:20:00;647;0.5;32
18.05.2019;07:30:00;874;0.6;32
18.05.2019;07:40:00;1088;0.8;32
18.05.2019;07:50:00;1482;1.0;33
18.05.2019;08:00:00;1636;1.3;33
18.05.2019;08:10:00;1627;1.6;33
18.05.2019;08:20:00;1692;1.9;33
18.05.2019;08:30:00;2685;2.2;34
18.05.2019;08:40:00;3038;2.7;35
18.05.2019;08:50:00;3277;3.3;36
18.05.2019;09:00:00;3133;3.8;37
18.05.2019;09:10:00;2804;4.3;38
18.05.2019;09:20:00;3108;4.8;38
18.05.2019;09:30:00;2389;5.2;39
18.05.2019;09:40:00;2219;5.6;38
18.05.2019;09:50:00;3180;6.0;38
18.05.2019;10:00:00;3728;6.7;40
18.05.2019;10:10:00;3529;7.3;41
18.05.2019;10:20:00;3579;7.9;42
18.05.2019;10:30:00;3772;8.5;42
18.05.2019;10:40:00;4074;9.2;43
18.05.2019;10:50:00;3748;9.8;43
18.05.2019;11:00:00;4609;10.5;44
18.05.2019;11:10:00;3299;11.1;44
18.05.2019;11:20:00;2815;11.7;43
18.05.2019;11:30:00;3262;12.2;43
18.05.2019;11:40:00;2820;12.6;42
18.05.2019;11:50:00;3962;13.2;43
18.05.2019;12:00:00;3533;13.8;43
18.05.2019;12:10:00;4243;14.5;45
18.05.2019;12:20:00;4940;15.2;44
18.05.2019;12:30:00;4876;16.0;46
18.05.2019;12:40:00;5367;16.9;47
18.05.2019;12:50:00;5415;17.8;48
18.05.2019;13:00:00;5791;18.8;44
18.05.2019;13:10:00;5161;19.7;47
18.05.2019;13:20:00;4428;20.4;47
18.05.2019;13:30:00;4108;21.1;47
18.05.2019;13:40:00;3272;21.7;46
18.05.2019;13:50:00;3255;22.2;46
18.05.2019;14:00:00;3500;22.8;45
18.05.2019;14:10:00;3439;23.3;45
18.05.2019;14:20:00;3606;23.9;45
18.05.2019;14:30:00;3995;24.6;46
18.05.2019;14:40:00;4264;25.3;46
18.05.2019;14:50:00;4810;26.0;47
18.05.2019;15:00:00;4426;26.8;48
18.05.2019;15:10:00;5137;27.6;48
18.05.2019;15:20:00;5194;28.4;44
18.05.2019;15:30:00;4082;29.2;45
18.05.2019;15:40:00;4026;29.8;46
18.05.2019;15:50:00;4251;30.5;46
18.05.2019;16:00:00;4031;31.2;47
18.05.2019;16:10:00;4090;31.8;47
18.05.2019;16:20:00;3890;32.5;47
18.05.2019;16:30:00;3919;33.1;47
18.05.2019;16:40:00;3149;33.7;46
18.05.2019;16:50:00;2949;34.2;45
18.05.2019;17:00:00;2675;34.6;45
18.05.2019;17:10:00;2550;35.1;44
18.05.2019;17:20:00;2606;35.5;43
18.05.2019;17:30:00;2268;35.9;43
18.05.2019;17:40:00;1990;36.2;42
18.05.2019;17:50:00;1816;36.5;41
18.05.2019;18:00:00;1679;36.8;41
18.05.2019;18:10:00;1718;37.1;40
18.05.2019;18:20:00;1462;37.4;40
18.05.2019;18:30:00;1164;37.6;39
18.05.2019;18:40:00;976;37.7;38
18.05.2019;18:45:00;878;37.8;38
18.05.2019;18:55:00;675;37.9;38
18.05.2019;19:05:00;598;38.0;38
18.05.2019;19:15:00;608;38.1;37
18.05.2019;19:25:00;746;38.2;37
18.05.2019;19:35:00;959;38.4;37
18.05.2019;19:45:00;646;38.5;37
18.05.2019;19:55:00;337;38.6;37
18.05.2019;20:05:00;222;38.6;36
18.05.2019;20:15:00;167;38.6;36
18.05.2019;20:25:00;128;38.7;36
18.05.2019;20:35:00;106;38.7;36
19.05.2019;06:20:00;124;0;28
19.05.2019;06:30:00;179;0;29
19.05.2019;06:40:00;215;0;30
19.05.2019;06:50:00;230;0.1;30
19.05.2019;07:00:00;243;0.1;31
19.05.2019;07:10:00;335;0.2;31
19.05.2019;07:20:00;576;0.2;31
19.05.2019;07:30:00;629;0.3;32
19.05.2019;07:40:00;734;0.5;32
19.05.2019;07:50:00;903;0.6;32
19.05.2019;08:00:00;1025;0.8;32
19.05.2019;08:10:00;1086;0.9;33
19.05.2019;08:20:00;1268;1.1;33
19.05.2019;08:30:00;1524;1.4;33
19.05.2019;08:40:00;2199;1.7;33
19.05.2019;08:50:00;1789;2.0;33
19.05.2019;09:00:00;2103;2.3;34
19.05.2019;09:10:00;2172;2.7;34
19.05.2019;09:20:00;3900;3.3;36
19.05.2019;09:30:00;2972;3.8;38
19.05.2019;09:40:00;2166;4.2;37
19.05.2019;09:50:00;1698;4.5;37
19.05.2019;10:00:00;804;4.7;36
19.05.2019;10:10:00;470;4.7;35
19.05.2019;10:20:00;592;4.8;35
19.05.2019;10:30:00;666;4.9;35
19.05.2019;10:40:00;868;5.1;35
19.05.2019;10:50:00;1102;5.2;35
19.05.2019;11:00:00;1796;5.5;35
19.05.2019;11:10:00;3085;6.0;35
19.05.2019;11:20:00;4305;6.6;37
19.05.2019;11:30:00;3867;7.3;39
19.05.2019;11:40:00;5042;8.1;42
19.05.2019;11:50:00;7206;9.1;44
19.05.2019;12:00:00;4694;9.9;45
19.05.2019;12:10:00;5525;10.9;47
19.05.2019;12:20:00;5427;11.7;48
19.05.2019;12:30:00;6617;12.7;46
19.05.2019;12:40:00;7110;13.9;46
19.05.2019;12:50:00;5711;14.9;48
19.05.2019;13:00:00;6244;15.9;44
19.05.2019;13:10:00;6121;16.9;47
19.05.2019;13:20:00;8041;18.3;44
19.05.2019;13:30:00;5048;19.2;45
19.05.2019;13:40:00;3185;19.8;45
19.05.2019;13:50:00;3289;20.3;45
19.05.2019;14:00:00;3710;20.9;45
19.05.2019;14:10:00;3918;21.5;45
19.05.2019;14:20:00;5360;22.3;46
19.05.2019;14:30:00;6926;23.4;44
19.05.2019;14:40:00;4363;24.2;45
19.05.2019;14:50:00;4498;25.1;47
19.05.2019;15:00:00;2833;25.6;46
19.05.2019;15:10:00;3567;26.2;46
19.05.2019;15:20:00;2475;26.6;44
19.05.2019;15:30:00;2848;27.0;44
19.05.2019;15:40:00;2882;27.5;44
19.05.2019;15:50:00;2227;27.9;43
19.05.2019;16:00:00;2274;28.3;42
19.05.2019;16:10:00;5503;29.0;43
19.05.2019;16:20:00;6160;30.1;48
19.05.2019;16:30:00;5731;31.1;44
19.05.2019;16:40:00;7157;32.3;47
19.05.2019;16:50:00;4468;33.1;43
19.05.2019;17:00:00;3219;33.7;44
19.05.2019;17:10:00;2254;34.1;43
19.05.2019;17:20:00;1348;34.4;42
19.05.2019;17:30:00;1304;34.6;41
19.05.2019;17:40:00;1088;34.8;40
19.05.2019;17:50:00;1233;35.0;39
19.05.2019;18:00:00;2436;35.4;40
19.05.2019;18:10:00;1605;35.6;39
19.05.2019;18:20:00;2208;36.0;39
19.05.2019;18:30:00;3055;36.4;40
19.05.2019;18:40:00;1988;36.8;40
19.05.2019;18:50:00;1011;37.0;39
19.05.2019;19:00:00;577;37.1;38
19.05.2019;19:10:00;531;37.2;38
19.05.2019;19:20:00;703;37.3;37
19.05.2019;19:30:00;816;37.4;37
19.05.2019;19:40:00;743;37.5;37
19.05.2019;19:50:00;370;37.6;37
19.05.2019;20:00:00;114;37.6;37
20.05.2019;06:10:00;0;0;27
20.05.2019;06:20:00;165;0;28
20.05.2019;06:30:00;183;0;29
20.05.2019;06:40:00;193;0;30
20.05.2019;06:50:00;186;0.1;30
20.05.2019;07:00:00;220;0.1;30
20.05.2019;07:10:00;329;0.1;31
20.05.2019;07:20:00;438;0.2;31
20.05.2019;07:30:00;522;0.3;31
20.05.2019;07:40:00;436;0.4;31
20.05.2019;07:50:00;391;0.4;32
20.05.2019;08:00:00;415;0.5;32
20.05.2019;08:10:00;352;0.6;32
20.05.2019;08:25:00;284;0.6;32
20.05.2019;08:45:00;450;0.8;32
20.05.2019;08:55:00;445;0.9;32
20.05.2019;09:05:00;541;0.9;33
20.05.2019;09:15:00;565;1.0;33
20.05.2019;09:25:00;532;1.1;33
20.05.2019;09:35:00;575;1.2;33
20.05.2019;09:45:00;516;1.3;33
20.05.2019;09:55:00;570;1.4;33
20.05.2019;10:05:00;689;1.5;33
20.05.2019;10:15:00;796;1.6;33
20.05.2019;10:25:00;617;1.7;33
20.05.2019;10:35:00;549;1.8;33
20.05.2019;10:45:00;595;1.9;33
20.05.2019;10:55:00;723;2.0;33
20.05.2019;11:05:00;891;2.2;33
20.05.2019;11:15:00;1304;2.4;33
20.05.2019;11:25:00;1649;2.6;33
20.05.2019;11:35:00;1844;2.9;34
20.05.2019;11:45:00;1424;3.2;34
20.05.2019;11:55:00;1030;3.4;34
20.05.2019;12:05:00;820;3.5;34
20.05.2019;12:15:00;978;3.7;34
20.05.2019;12:25:00;1460;3.9;34
20.05.2019;12:35:00;1670;4.1;34
20.05.2019;12:45:00;1393;4.4;34
20.05.2019;12:55:00;1361;4.6;34
20.05.2019;13:05:00;1509;4.8;34
20.05.2019;13:15:00;838;5.0;34
20.05.2019;13:25:00;641;5.1;34
20.05.2019;13:35:00;515;5.2;34
20.05.2019;13:45:00;564;5.3;34
20.05.2019;13:55:00;644;5.4;34
20.05.2019;14:05:00;783;5.5;34
20.05.2019;14:15:00;1027;5.7;34
20.05.2019;14:25:00;866;5.9;34
20.05.2019;14:35:00;541;5.9;34
20.05.2019;14:45:00;459;6.0;34
20.05.2019;14:55:00;607;6.1;34
20.05.2019;15:05:00;508;6.2;34
20.05.2019;15:15:00;410;6.3;34
20.05.2019;15:25:00;590;6.4;34
20.05.2019;15:35:00;601;6.5;34
20.05.2019;15:45:00;550;6.6;34
20.05.2019;15:55:00;701;6.7;34
20.05.2019;16:05:00;626;6.8;34
20.05.2019;16:15:00;559;6.9;34
20.05.2019;16:25:00;520;7.0;34
20.05.2019;16:35:00;506;7.0;34
20.05.2019;16:45:00;475;7.1;34
20.05.2019;16:55:00;592;7.2;34
20.05.2019;17:05:00;726;7.3;34
20.05.2019;17:15:00;763;7.5;34
20.05.2019;17:25:00;851;7.6;34
20.05.2019;17:35:00;1109;7.8;34
20.05.2019;17:45:00;549;7.9;34
20.05.2019;17:55:00;383;8.0;34
20.05.2019;18:05:00;821;8.1;34
20.05.2019;18:15:00;441;8.2;34
20.05.2019;18:25:00;471;8.2;34
20.05.2019;18:35:00;535;8.3;34
20.05.2019;18:45:00;610;8.4;34
20.05.2019;18:55:00;338;8.5;34
20.05.2019;19:05:00;310;8.5;34
20.05.2019;19:15:00;217;8.6;34
20.05.2019;19:25:00;487;8.6;34
20.05.2019;19:35:00;616;8.7;34
20.05.2019;19:45:00;457;8.8;34
20.05.2019;19:55:00;223;8.9;34
20.05.2019;20:05:00;227;8.9;34
20.05.2019;20:15:00;234;8.9;34
20.05.2019;20:25:00;211;9.0;34
20.05.2019;20:35:00;107;9.0;34
20.05.2019;20:45:00;110;9.0;34
20.05.2019;20:55:00;95;9.0;34
20.05.2019;21:05:00;93;9.1;34
21.05.2019;06:10:00;12;0;26
21.05.2019;06:20:00;77;0;28
21.05.2019;06:30:00;135;0;29
21.05.2019;06:40:00;149;0;29
21.05.2019;06:50:00;216;0;30
21.05.2019;07:00:00;238;0.1;30
21.05.2019;07:10:00;234;0.1;30
21.05.2019;07:20:00;231;0.2;30
21.05.2019;07:30:00;224;0.2;31
21.05.2019;07:50:00;378;0.3;31
21.05.2019;08:00:00;503;0.4;31
21.05.2019;08:10:00;663;0.5;31
21.05.2019;08:20:00;891;0.6;31
21.05.2019;08:30:00;1130;0.8;32
21.05.2019;08:40:00;1414;1.0;32
21.05.2019;08:50:00;1353;1.2;32
21.05.2019;09:00:00;1144;1.4;32
21.05.2019;09:10:00;1010;1.6;32
21.05.2019;09:20:00;765;1.7;33
21.05.2019;09:30:00;1469;1.9;33
21.05.2019;09:40:00;1109;2.1;33
21.05.2019;09:50:00;1062;2.3;33
21.05.2019;10:00:00;579;2.4;33
21.05.2019;10:10:00;434;2.5;33
21.05.2019;10:20:00;525;2.6;33
21.05.2019;10:30:00;553;2.6;33
21.05.2019;10:40:00;589;2.7;33
21.05.2019;10:50:00;681;2.8;33
21.05.2019;11:00:00;708;2.9;33
21.05.2019;11:10:00;1151;3.1;33
21.05.2019;11:20:00;1430;3.3;33
21.05.2019;11:30:00;1147;3.5;33
21.05.2019;11:40:00;1287;3.7;33
21.05.2019;11:50:00;1302;4.0;33
21.05.2019;12:00:00;1272;4.2;33
21.05.2019;12:10:00;1714;4.4;33
21.05.2019;12:20:00;1984;4.8;34
21.05.2019;12:30:00;1838;5.1;34
21.05.2019;12:40:00;1745;5.3;34
21.05.2019;12:50:00;2090;5.6;34
21.05.2019;13:00:00;1812;6.0;35
21.05.2019;13:10:00;2069;6.3;35
21.05.2019;13:20:00;2363;6.7;35
21.05.2019;13:30:00;2697;7.1;36
21.05.2019;13:40:00;2599;7.5;37
21.05.2019;13:50:00;2319;7.9;37
21.05.2019;14:00:00;2059;8.3;37
21.05.2019;14:10:00;1974;8.6;37
21.05.2019;14:20:00;2408;9.0;37
21.05.2019;14:30:00;2783;9.4;37
21.05.2019;14:40:00;2748;9.9;38
21.05.2019;14:50:00;2350;10.3;38
21.05.2019;15:00:00;2535;10.7;38
21.05.2019;15:10:00;2732;11.1;38
21.05.2019;15:20:00;2699;11.6;38
21.05.2019;15:30:00;2333;11.9;38
21.05.2019;15:40:00;2209;12.3;38
21.05.2019;15:50:00;2042;12.7;38
21.05.2019;16:00:00;2354;13.0;38
21.05.2019;16:10:00;2329;13.4;38
21.05.2019;16:20:00;2336;13.8;38
21.05.2019;16:30:00;1667;14.1;37
21.05.2019;16:40:00;1894;14.4;37
21.05.2019;16:50:00;1147;14.7;37
21.05.2019;17:00:00;814;14.8;36
21.05.2019;17:10:00;719;14.9;36
21.05.2019;17:20:00;679;15.0;35
21.05.2019;17:30:00;778;15.2;35
21.05.2019;17:40:00;973;15.3;35
21.05.2019;17:50:00;1173;15.5;35
21.05.2019;18:00:00;1315;15.7;35
21.05.2019;18:10:00;1028;15.9;35
21.05.2019;18:20:00;910;16.0;35
21.05.2019;18:30:00;805;16.2;35
21.05.2019;18:40:00;747;16.3;35
21.05.2019;18:45:00;642;16.4;35
21.05.2019;18:55:00;613;16.5;35
21.05.2019;19:05:00;471;16.5;34
21.05.2019;19:15:00;387;16.6;34
21.05.2019;19:25:00;320;16.7;34
21.05.2019;19:35:00;354;16.7;34
21.05.2019;19:45:00;257;16.8;34
21.05.2019;19:55:00;271;16.8;34
21.05.2019;20:05:00;236;16.9;34
21.05.2019;20:15:00;155;16.9;34
21.05.2019;20:25:00;142;16.9;34
21.05.2019;20:35:00;115;16.9;34
21.05.2019;20:45:00;95;16.9;34
21.05.2019;20:55:00;88;17.0;34
22.05.2019;06:25:00;110;0;26
22.05.2019;06:35:00;169;0;28
22.05.2019;06:45:00;199;0;29
22.05.2019;06:55:00;230;0;29
22.05.2019;07:05:00;378;0.1;30
22.05.2019;07:15:00;515;0.2;30
22.05.2019;07:25:00;567;0.3;30
22.05.2019;07:35:00;624;0.4;30
22.05.2019;07:45:00;680;0.5;31
22.05.2019;07:55:00;698;0.6;31
22.05.2019;08:05:00;703;0.7;31
22.05.2019;08:15:00;910;0.9;31
22.05.2019;08:25:00;1001;1.0;32
22.05.2019;08:35:00;952;1.2;32
22.05.2019;08:45:00;759;1.3;32
22.05.2019;08:55:00;781;1.4;32
22.05.2019;09:05:00;690;1.6;32
22.05.2019;09:15:00;882;1.7;32
22.05.2019;09:25:00;1240;1.9;32
22.05.2019;09:35:00;1513;2.1;33
22.05.2019;09:45:00;1971;2.4;33
22.05.2019;09:55:00;2190;2.8;33
22.05.2019;10:05:00;3959;3.3;34
22.05.2019;10:15:00;4005;3.9;36
22.05.2019;10:25:00;3732;4.6;39
22.05.2019;10:45:00;6853;6.6;44
22.05.2019;10:55:00;6856;7.6;46
22.05.2019;11:05:00;6097;8.7;49
22.05.2019;11:15:00;3996;9.6;43
22.05.2019;11:25:00;8014;10.6;46
22.05.2019;11:35:00;7594;12.0;44
22.05.2019;11:45:00;6847;13.1;48
22.05.2019;11:55:00;4503;13.9;48
22.05.2019;12:05:00;6681;15.0;44
22.05.2019;12:15:00;8023;16.3;47
22.05.2019;12:25:00;6327;17.5;46
22.05.2019;12:35:00;5013;18.2;45
22.05.2019;12:45:00;7578;19.4;45
22.05.2019;12:55:00;8162;20.7;47
22.05.2019;13:05:00;8236;22.1;47
22.05.2019;13:15:00;8438;23.4;45
22.05.2019;13:25:00;3540;24.1;46
22.05.2019;13:35:00;8255;25.4;45
22.05.2019;13:45:00;7301;26.5;47
22.05.2019;13:55:00;7486;27.8;44
22.05.2019;14:05:00;6987;29.0;47
22.05.2019;14:15:00;7955;30.4;46
22.05.2019;14:25:00;8021;31.7;44
22.05.2019;14:35:00;6474;32.9;45
22.05.2019;14:45:00;5125;33.8;46
22.05.2019;14:55:00;4291;34.6;47
22.05.2019;15:05:00;3242;35.1;47
22.05.2019;15:15:00;4617;36.0;46
22.05.2019;15:25:00;3682;36.6;43
22.05.2019;15:35:00;5316;37.4;45
22.05.2019;15:45:00;3108;38.0;45
22.05.2019;15:55:00;3209;38.4;44
22.05.2019;16:05:00;3582;39.0;45
22.05.2019;16:15:00;3631;39.6;45
22.05.2019;16:25:00;3290;40.2;45
22.05.2019;16:35:00;3770;40.9;46
22.05.2019;16:45:00;3965;41.4;45
22.05.2019;16:55:00;4032;42.2;46
22.05.2019;17:05:00;3585;42.8;46
22.05.2019;17:15:00;3999;43.4;45
22.05.2019;17:25:00;2991;43.8;45
22.05.2019;17:35:00;2522;44.3;44
22.05.2019;17:45:00;2635;44.7;44
22.05.2019;17:55:00;3160;45.3;44
22.05.2019;18:05:00;2865;45.7;43
22.05.2019;18:15:00;2979;46.2;43
22.05.2019;18:25:00;2627;46.7;43
22.05.2019;18:45:00;2673;47.7;43
22.05.2019;18:55:00;2441;48.1;42
22.05.2019;19:05:00;2054;48.5;42
22.05.2019;19:15:00;1751;48.8;41
22.05.2019;19:25:00;1483;49.0;40
22.05.2019;19:35:00;1162;49.2;39
22.05.2019;19:45:00;809;49.4;38
22.05.2019;19:55:00;596;49.5;38
22.05.2019;20:05:00;412;49.6;38
22.05.2019;20:15:00;285;49.6;37
22.05.2019;20:25:00;228;49.7;37
22.05.2019;20:35:00;188;49.7;37
22.05.2019;20:45:00;158;49.7;36
22.05.2019;20:55:00;129;49.7;36
22.05.2019;21:05:00;95;49.8;36
23.05.2019;05:55:00;119;0;28
23.05.2019;07:45:00;1318;0.9;32
23.05.2019;07:55:00;1623;1.2;32
23.05.2019;08:05:00;1862;1.5;32
23.05.2019;08:15:00;2186;1.8;33
23.05.2019;08:25:00;2477;2.2;33
23.05.2019;08:35:00;2813;2.7;34
23.05.2019;08:45:00;3165;3.2;35
23.05.2019;08:55:00;3479;3.7;37
23.05.2019;09:05:00;3724;4.3;38
23.05.2019;09:15:00;4165;5.0;39
23.05.2019;09:25:00;4413;5.7;40
23.05.2019;09:35:00;4689;6.5;42
23.05.2019;09:45:00;5059;7.3;43
23.05.2019;09:55:00;5240;8.1;44
23.05.2019;10:05:00;5393;9.0;46
23.05.2019;10:15:00;5565;9.9;47
23.05.2019;10:25:00;5936;10.9;48
23.05.2019;10:35:00;6224;11.9;44
23.05.2019;10:45:00;6204;12.9;47
23.05.2019;10:55:00;6270;13.9;46
23.05.2019;11:05:00;6119;15.0;45
23.05.2019;11:15:00;6745;16.0;47
23.05.2019;11:25:00;6766;17.2;46
23.05.2019;11:35:00;7139;18.3;45
23.05.2019;11:45:00;7228;19.5;47
23.05.2019;11:55:00;7384;20.7;44
23.05.2019;12:05:00;7398;21.9;45
23.05.2019;12:15:00;7523;23.2;47
23.05.2019;12:25:00;7420;24.4;45
23.05.2019;12:35:00;7438;25.6;44
23.05.2019;12:45:00;7046;26.8;48
23.05.2019;12:55:00;7603;28.0;45
23.05.2019;13:05:00;7701;29.3;44
23.05.2019;13:15:00;7429;30.5;47
23.05.2019;13:25:00;7674;31.8;46
23.05.2019;13:35:00;7547;33.0;44
23.05.2019;13:45:00;7409;34.3;46
23.05.2019;13:55:00;7520;35.5;47
23.05.2019;14:05:00;7415;36.8;44
23.05.2019;14:15:00;7402;38.0;45
23.05.2019;14:25:00;7671;39.2;47
23.05.2019;14:35:00;7644;40.5;45
23.05.2019;14:45:00;7518;41.7;44
23.05.2019;14:55:00;7374;43.0;46
23.05.2019;15:05:00;7403;44.2;47
23.05.2019;15:15:00;7289;45.4;44
23.05.2019;15:25:00;7089;46.6;46
23.05.2019;15:35:00;6978;47.7;47
23.05.2019;15:45:00;6877;48.9;44
23.05.2019;15:55:00;6690;50.0;47
23.05.2019;16:05:00;6612;51.1;45
23.05.2019;16:15:00;6294;52.1;45
23.05.2019;16:25:00;6100;53.1;46
23.05.2019;16:35:00;5585;54.1;45
23.05.2019;16:45:00;5204;55.0;45
23.05.2019;16:55:00;4697;55.8;47
23.05.2019;17:05:00;4600;56.5;48
23.05.2019;17:15:00;4340;57.3;45
23.05.2019;17:25:00;4173;58.0;44
23.05.2019;17:35:00;3965;58.6;46
23.05.2019;17:45:00;3758;59.3;46
23.05.2019;17:55:00;3522;59.9;46
23.05.2019;18:05:00;3280;60.4;46
23.05.2019;18:15:00;3010;60.9;46
23.05.2019;18:25:00;2786;61.4;45
23.05.2019;18:35:00;2567;61.8;44
23.05.2019;18:55:00;1888;62.5;43
23.05.2019;19:05:00;1564;62.8;42
23.05.2019;19:15:00;1280;63.0;41
23.05.2019;19:25:00;1093;63.2;40
23.05.2019;19:35:00;892;63.4;39
23.05.2019;19:45:00;655;63.5;39
23.05.2019;19:55:00;469;63.6;38
23.05.2019;20:05:00;329;63.6;38
23.05.2019;20:15:00;254;63.7;38
23.05.2019;20:25:00;233;63.7;37
23.05.2019;20:35:00;204;63.8;37
23.05.2019;20:45:00;174;63.8;37
23.05.2019;20:55:00;105;63.8;37
23.05.2019;21:05:00;102;63.8;36
23.05.2019;21:15:00;90;63.8;36
24.05.2019;05:50:00;112;0;27
24.05.2019;06:00:00;175;0;29
24.05.2019;06:10:00;229;0;29
24.05.2019;06:20:00;278;0.1;30
24.05.2019;06:30:00;332;0.1;30
24.05.2019;06:40:00;375;0.2;31
24.05.2019;06:50:00;412;0.2;31
24.05.2019;07:00:00;454;0.3;31
24.05.2019;07:20:00;624;0.5;31
24.05.2019;07:30:00;743;0.6;32
24.05.2019;07:40:00;921;0.8;32
24.05.2019;07:50:00;1483;1.0;32
24.05.2019;08:00:00;1622;1.3;32
24.05.2019;08:10:00;1995;1.6;33
24.05.2019;08:20:00;2321;1.9;33
24.05.2019;08:30:00;2675;2.4;34
24.05.2019;08:40:00;3007;2.8;35
24.05.2019;08:50:00;3348;3.4;36
24.05.2019;09:00:00;3677;4.0;38
24.05.2019;09:10:00;3961;4.6;39
24.05.2019;09:20:00;4120;5.3;40
24.05.2019;09:30:00;4509;6.0;41
24.05.2019;09:40:00;4613;6.8;42
24.05.2019;09:50:00;4945;7.5;43
24.05.2019;10:00:00;5226;8.4;45
24.05.2019;10:10:00;5441;9.3;46
24.05.2019;10:20:00;5664;10.2;47
24.05.2019;10:30:00;5865;11.2;48
24.05.2019;10:40:00;6059;12.1;45
24.05.2019;10:50:00;6248;13.2;48
24.05.2019;11:00:00;6472;14.2;44
24.05.2019;11:10:00;6613;15.3;47
24.05.2019;11:20:00;6989;16.4;44
24.05.2019;11:30:00;5286;17.5;46
24.05.2019;11:40:00;6889;18.3;44
24.05.2019;11:50:00;7736;19.5;45
24.05.2019;12:00:00;7782;20.8;47
24.05.2019;12:10:00;7046;22.0;44
24.05.2019;12:20:00;7146;23.0;47
24.05.2019;12:30:00;7619;24.2;45
24.05.2019;12:40:00;6870;25.4;44
24.05.2019;12:50:00;6303;26.4;47
24.05.2019;13:00:00;7306;27.6;44
24.05.2019;13:10:00;7538;28.9;45
24.05.2019;13:20:00;6020;30.0;47
24.05.2019;13:30:00;7797;31.2;44
24.05.2019;13:40:00;7494;32.4;46
24.05.2019;13:50:00;7244;33.7;47
24.05.2019;14:00:00;6682;34.8;44
24.05.2019;14:10:00;6035;35.9;48
24.05.2019;14:20:00;5380;36.8;44
24.05.2019;14:30:00;5115;37.6;46
24.05.2019;14:40:00;5463;38.5;48
24.05.2019;14:50:00;5238;39.3;44
24.05.2019;15:00:00;5910;40.3;47
24.05.2019;15:10:00;4900;41.2;44
24.05.2019;15:20:00;4985;42.0;45
24.05.2019;15:30:00;5734;42.9;47
24.05.2019;15:40:00;5941;43.9;44
24.05.2019;15:50:00;6266;44.8;47
24.05.2019;16:00:00;6197;45.9;44
24.05.2019;16:10:00;6948;47.0;47
24.05.2019;16:20:00;5922;48.0;44
24.05.2019;16:30:00;4876;48.9;47
24.05.2019;16:40:00;4858;49.7;44
24.05.2019;16:50:00;5022;50.5;45
24.05.2019;17:00:00;4792;51.3;47
24.05.2019;17:10:00;3404;51.9;47
24.05.2019;17:20:00;2273;52.3;45
24.05.2019;17:30:00;3095;52.8;45
24.05.2019;17:40:00;2475;53.2;44
24.05.2019;17:50:00;2072;53.6;43
24.05.2019;18:00:00;2809;54.0;43
24.05.2019;18:10:00;2938;54.5;44
24.05.2019;18:20:00;2344;54.9;43
24.05.2019;18:40:00;1745;55.7;42
24.05.2019;18:45:00;1969;55.9;42
24.05.2019;18:55:00;2027;56.2;41
24.05.2019;19:05:00;1180;56.4;40
24.05.2019;19:15:00;928;56.6;39
24.05.2019;19:25:00;1062;56.7;39
24.05.2019;19:35:00;876;56.9;38
24.05.2019;19:45:00;616;57.0;38
24.05.2019;19:55:00;511;57.1;38
24.05.2019;20:05:00;460;57.2;38
24.05.2019;20:15:00;415;57.2;37
24.05.2019;20:25:00;340;57.3;37
24.05.2019;20:35:00;272;57.4;37
24.05.2019;20:45:00;212;57.4;37
24.05.2019;20:55:00;149;57.4;36
24.05.2019;21:05:00;114;57.4;36
24.05.2019;21:15:00;91;57.5;36
24.05.2019;21:25:00;88;57.5;36
25.05.2019;05:50:00;135;0;28
25.05.2019;06:00:00;172;0;30
25.05.2019;06:10:00;166;0;30
25.05.2019;06:20:00;199;0;31
25.05.2019;06:30:00;284;0.1;31
25.05.2019;06:40:00;316;0.1;31
25.05.2019;06:50:00;302;0.2;32
25.05.2019;07:00:00;423;0.3;32
25.05.2019;07:10:00;660;0.4;32
25.05.2019;07:20:00;614;0.5;32
25.05.2019;07:30:00;509;0.6;32
25.05.2019;07:40:00;437;0.6;33
25.05.2019;07:50:00;426;0.7;33
25.05.2019;08:00:00;614;0.8;33
25.05.2019;08:10:00;713;0.9;33
25.05.2019;08:20:00;780;1.0;33
25.05.2019;08:30:00;1137;1.2;33
25.05.2019;08:40:00;1521;1.4;33
25.05.2019;08:50:00;1840;1.7;33
25.05.2019;09:00:00;1953;2.0;34
25.05.2019;09:10:00;2134;2.4;34
25.05.2019;09:20:00;2620;2.8;35
25.05.2019;09:30:00;2713;3.2;36
25.05.2019;09:40:00;2365;3.6;36
25.05.2019;09:50:00;2167;4.0;36
25.05.2019;10:00:00;2152;4.3;36
25.05.2019;10:10:00;1634;4.6;36
25.05.2019;10:20:00;2326;4.9;36
25.05.2019;10:30:00;4403;5.7;39
25.05.2019;10:40:00;3851;6.3;40
25.05.2019;10:50:00;4051;7.1;42
25.05.2019;11:00:00;5383;7.9;43
25.05.2019;11:10:00;4940;8.7;44
25.05.2019;11:20:00;6630;9.6;46
25.05.2019;11:30:00;6489;10.7;46
25.05.2019;11:40:00;4631;11.5;43
25.05.2019;11:50:00;3234;12.0;44
25.05.2019;12:00:00;2997;12.5;43
25.05.2019;12:10:00;3355;13.1;43
25.05.2019;12:20:00;4077;13.7;44
25.05.2019;12:30:00;3691;14.3;44
25.05.2019;12:40:00;2799;14.8;43
25.05.2019;12:50:00;3142;15.3;43
25.05.2019;13:00:00;3185;15.8;43
25.05.2019;13:10:00;3018;16.3;43
25.05.2019;13:20:00;2630;16.8;43
25.05.2019;13:30:00;2229;17.2;42
25.05.2019;13:40:00;1899;17.5;41
25.05.2019;13:50:00;1872;17.8;40
25.05.2019;14:00:00;2846;18.2;40
25.05.2019;14:10:00;3860;18.8;41
25.05.2019;14:20:00;3609;19.5;43
25.05.2019;14:30:00;3405;20.0;43
25.05.2019;14:40:00;7841;21.0;46
25.05.2019;14:50:00;4957;21.9;48
25.05.2019;15:00:00;4982;22.7;48
25.05.2019;15:10:00;5621;23.7;44
25.05.2019;15:20:00;2110;24.1;43
25.05.2019;15:30:00;1915;24.4;42
25.05.2019;15:40:00;1727;24.7;41
25.05.2019;15:50:00;2308;25.0;41
25.05.2019;16:00:00;1051;25.3;40
25.05.2019;16:10:00;685;25.4;39
25.05.2019;16:20:00;392;25.5;38
25.05.2019;16:30:00;316;25.6;38
25.05.2019;16:40:00;354;25.6;37
25.05.2019;16:50:00;365;25.7;37
25.05.2019;17:00:00;407;25.7;37
25.05.2019;17:10:00;385;25.8;37
25.05.2019;17:20:00;427;25.9;36
25.05.2019;17:30:00;502;25.9;36
25.05.2019;17:40:00;934;26.1;36
25.05.2019;17:50:00;1756;26.3;36
25.05.2019;18:00:00;2110;26.7;36
25.05.2019;18:10:00;1833;27.0;36
25.05.2019;18:20:00;2159;27.3;37
25.05.2019;18:45:00;1638;28.0;37
25.05.2019;18:55:00;1127;28.2;36
25.05.2019;19:05:00;542;28.3;36
25.05.2019;19:15:00;670;28.4;36
25.05.2019;19:25:00;485;28.5;36
25.05.2019;19:35:00;304;28.6;36
25.05.2019;19:45:00;347;28.6;36
25.05.2019;19:55:00;386;28.7;36
25.05.2019;20:05:00;251;28.8;36
25.05.2019;20:15:00;173;28.8;35
25.05.2019;20:25:00;143;28.8;35
25.05.2019;20:35:00;126;28.8;35
25.05.2019;20:45:00;119;28.9;35
25.05.2019;20:55:00;97;28.9;35
25.05.2019;21:05:00;93;28.9;35
25.05.2019;21:15:00;89;28.9;35
26.05.2019;05:45:00;0;0;27
26.05.2019;05:55:00;148;0;29
26.05.2019;06:05:00;199;0;30
26.05.2019;06:15:00;257;0;30
26.05.2019;06:25:00;345;0.1;31
26.05.2019;06:35:00;434;0.2;31
26.05.2019;06:55:00;538;0.3;31
26.05.2019;07:05:00;611;0.4;32
26.05.2019;07:15:00;694;0.5;32
26.05.2019;07:25:00;807;0.7;32
26.05.2019;07:35:00;955;0.8;32
26.05.2019;07:55:00;1377;1.3;33
26.05.2019;08:05:00;1554;1.5;33
26.05.2019;08:25:00;2057;2.1;33
26.05.2019;08:35:00;1899;2.4;34
26.05.2019;08:45:00;1575;2.7;34
26.05.2019;08:55:00;1639;3.0;34
26.05.2019;09:05:00;1601;3.3;35
26.05.2019;09:15:00;2098;3.6;35
26.05.2019;09:25:00;2710;4.0;36
26.05.2019;09:35:00;4944;4.6;38
26.05.2019;09:45:00;4350;5.4;40
26.05.2019;09:55:00;5430;6.3;42
26.05.2019;10:05:00;5656;7.2;44
26.05.2019;10:15:00;4088;7.9;44
26.05.2019;10:25:00;5843;8.9;46
26.05.2019;10:35:00;6459;9.9;48
26.05.2019;10:45:00;2770;10.6;43
26.05.2019;10:55:00;6852;11.6;46
26.05.2019;11:05:00;7044;12.8;46
26.05.2019;11:15:00;7163;13.9;46
26.05.2019;11:25:00;6967;15.1;44
26.05.2019;11:35:00;7737;16.2;47
26.05.2019;11:45:00;7349;17.4;45
26.05.2019;11:55:00;7458;18.6;45
26.05.2019;12:05:00;7526;19.9;47
26.05.2019;12:15:00;7488;21.1;45
26.05.2019;12:25:00;7689;22.4;44
26.05.2019;12:35:00;7740;23.7;47
26.05.2019;12:45:00;6176;24.8;46
26.05.2019;12:55:00;4661;25.6;47
26.05.2019;13:05:00;6850;26.5;47
26.05.2019;13:15:00;2929;27.1;43
26.05.2019;13:25:00;2730;27.6;43
26.05.2019;13:35:00;2748;28.1;43
26.05.2019;13:45:00;3124;28.6;43
26.05.2019;13:55:00;3109;29.1;43
26.05.2019;14:05:00;3560;29.6;44
26.05.2019;14:15:00;3008;30.1;44
26.05.2019;14:25:00;2804;30.6;44
26.05.2019;14:35:00;4114;31.2;44
26.05.2019;14:45:00;3184;31.7;44
26.05.2019;14:55:00;3787;32.3;44
26.05.2019;15:05:00;4911;33.1;45
26.05.2019;15:15:00;4739;33.9;47
26.05.2019;15:25:00;4202;34.6;47
26.05.2019;15:35:00;4382;35.3;47
26.05.2019;15:45:00;4769;36.0;48
26.05.2019;15:55:00;3548;36.6;47
26.05.2019;16:05:00;3449;37.2;47
26.05.2019;16:15:00;8238;38.3;46
26.05.2019;16:25:00;6589;39.4;46
26.05.2019;16:35:00;5965;40.4;46
26.05.2019;16:45:00;2736;41.1;44
26.05.2019;16:55:00;3579;41.7;45
26.05.2019;17:05:00;2253;42.1;44
26.05.2019;17:15:00;2158;42.5;43
26.05.2019;17:25:00;2103;42.8;42
26.05.2019;17:35:00;2186;43.2;42
26.05.2019;17:45:00;1812;43.5;41
26.05.2019;17:55:00;1977;43.8;41
26.05.2019;18:05:00;1143;44.1;40
26.05.2019;18:15:00;3130;44.5;41
26.05.2019;18:25:00;1640;44.9;41
26.05.2019;18:35:00;1084;45.1;40
26.05.2019;18:45:00;1326;45.3;39
26.05.2019;18:55:00;993;45.5;38
26.05.2019;19:05:00;735;45.6;38
26.05.2019;19:15:00;679;45.7;38
26.05.2019;19:25:00;488;45.8;38
26.05.2019;19:35:00;527;45.9;37
26.05.2019;19:45:00;622;46.0;37
26.05.2019;19:55:00;521;46.1;37
26.05.2019;20:05:00;396;46.1;37
26.05.2019;20:15:00;340;46.2;37
26.05.2019;20:25:00;301;46.2;36
26.05.2019;20:35:00;260;46.3;36
26.05.2019;20:45:00;168;46.3;36
26.05.2019;20:55:00;126;46.3;36
26.05.2019;21:05:00;106;46.4;36
26.05.2019;21:15:00;91;46.4;36
27.05.2019;05:50:00;32;0;27
27.05.2019;06:00:00;168;0;29
27.05.2019;06:10:00;218;0;30
27.05.2019;06:20:00;290;0.1;30
27.05.2019;06:30:00;359;0.1;30
27.05.2019;06:40:00;448;0.2;31
27.05.2019;06:50:00;561;0.3;31
27.05.2019;07:00:00;670;0.4;31
27.05.2019;07:10:00;748;0.5;31
27.05.2019;07:20:00;816;0.6;32
27.05.2019;07:30:00;971;0.8;32
27.05.2019;07:40:00;1121;1.0;32
27.05.2019;07:50:00;1018;1.1;32
27.05.2019;08:00:00;1305;1.3;33
27.05.2019;08:10:00;1791;1.7;33
27.05.2019;08:20:00;2227;2.0;33
27.05.2019;08:30:00;2704;2.5;34
27.05.2019;08:40:00;2100;2.8;35
27.05.2019;08:50:00;1947;3.2;35
27.05.2019;09:00:00;2535;3.6;36
27.05.2019;09:10:00;2611;4.0;36
27.05.2019;09:20:00;3267;4.5;38
27.05.2019;09:30:00;1816;4.8;37
27.05.2019;09:40:00;2943;5.2;37
27.05.2019;09:50:00;2498;5.7;38
27.05.2019;10:00:00;2527;6.1;38
27.05.2019;10:10:00;5324;6.9;41
27.05.2019;10:20:00;5481;7.8;43
27.05.2019;10:30:00;5587;8.7;45
27.05.2019;10:40:00;6244;9.6;46
27.05.2019;10:50:00;6410;10.7;47
27.05.2019;11:00:00;6206;11.7;45
27.05.2019;11:10:00;5576;12.7;47
27.05.2019;11:20:00;5707;13.6;47
27.05.2019;11:30:00;4807;14.5;44
27.05.2019;11:40:00;5790;15.4;47
27.05.2019;11:50:00;5751;16.4;44
27.05.2019;12:00:00;5974;17.4;46
27.05.2019;12:10:00;6219;18.4;46
27.05.2019;12:20:00;6155;19.4;45
27.05.2019;12:30:00;7120;20.5;46
27.05.2019;12:40:00;6921;21.6;46
27.05.2019;12:50:00;6660;22.7;44
27.05.2019;13:00:00;5973;23.8;46
27.05.2019;13:10:00;5380;24.7;44
27.05.2019;13:20:00;4238;25.5;44
27.05.2019;13:30:00;4564;26.2;46
27.05.2019;13:40:00;3382;26.8;46
27.05.2019;13:50:00;3437;27.4;46
27.05.2019;14:00:00;3159;27.9;45
27.05.2019;14:10:00;3230;28.5;45
27.05.2019;14:20:00;3811;29.1;45
27.05.2019;14:30:00;3154;29.6;45
27.05.2019;14:40:00;2754;30.1;44
27.05.2019;14:50:00;2669;30.5;44
27.05.2019;15:00:00;2566;30.9;43
27.05.2019;15:10:00;2700;31.4;43
27.05.2019;15:20:00;2944;31.8;43
27.05.2019;15:30:00;3399;32.4;43
27.05.2019;15:40:00;3517;33.0;44
27.05.2019;15:50:00;3145;33.5;44
27.05.2019;16:00:00;2879;34.0;43
27.05.2019;16:10:00;3001;34.5;43
27.05.2019;16:20:00;3076;35.0;43
27.05.2019;16:30:00;3182;35.5;43
27.05.2019;16:40:00;2856;36.0;43
27.05.2019;16:50:00;2848;36.5;43
27.05.2019;17:00:00;2060;36.8;42
27.05.2019;17:10:00;1774;37.1;41
27.05.2019;17:20:00;1712;37.4;40
27.05.2019;17:30:00;1558;37.7;40
27.05.2019;17:40:00;1558;38.0;39
27.05.2019;17:50:00;1426;38.2;39
27.05.2019;18:00:00;1333;38.4;39
27.05.2019;18:10:00;1572;38.7;38
27.05.2019;18:20:00;1145;38.9;38
27.05.2019;18:30:00;760;39.0;37
27.05.2019;18:40:00;652;39.2;37
27.05.2019;18:45:00;569;39.2;37
27.05.2019;18:55:00;427;39.3;37
27.05.2019;19:05:00;370;39.3;37
27.05.2019;19:15:00;296;39.4;36
27.05.2019;19:25:00;296;39.4;36
27.05.2019;19:35:00;347;39.5;36
27.05.2019;19:45:00;395;39.6;36
27.05.2019;19:55:00;401;39.6;36
27.05.2019;20:05:00;346;39.7;36
27.05.2019;20:15:00;281;39.7;36
27.05.2019;20:25:00;255;39.8;35
27.05.2019;20:35:00;207;39.8;35
27.05.2019;20:45:00;170;39.8;35
27.05.2019;20:55:00;160;39.9;35
27.05.2019;21:05:00;120;39.9;35
27.05.2019;21:15:00;94;39.9;35
28.05.2019;06:05:00;141;0;28
28.05.2019;06:15:00;238;0;29
28.05.2019;06:25:00;301;0;30
28.05.2019;06:35:00;297;0.1;30
28.05.2019;06:45:00;476;0.2;31
28.05.2019;06:55:00;609;0.3;31
28.05.2019;07:05:00;312;0.3;31
28.05.2019;07:15:00;471;0.4;31
28.05.2019;07:25:00;714;0.5;32
28.05.2019;07:35:00;1056;0.7;32
28.05.2019;07:45:00;892;0.8;32
28.05.2019;07:55:00;908;1.0;32
28.05.2019;08:05:00;734;1.1;32
28.05.2019;08:15:00;924;1.2;32
28.05.2019;08:25:00;1037;1.4;33
28.05.2019;08:35:00;1222;1.6;33
28.05.2019;08:45:00;1365;1.8;33
28.05.2019;08:55:00;1544;2.1;33
28.05.2019;09:05:00;1480;2.3;33
28.05.2019;09:15:00;1707;2.6;33
28.05.2019;09:25:00;2104;2.9;34
28.05.2019;09:35:00;2675;3.3;35
28.05.2019;09:45:00;2404;3.7;36
28.05.2019;09:55:00;1819;4.1;36
28.05.2019;10:05:00;1072;4.3;35
28.05.2019;10:15:00;1091;4.4;35
28.05.2019;10:25:00;1197;4.7;35
28.05.2019;10:35:00;855;4.8;35
28.05.2019;10:45:00;560;4.9;35
28.05.2019;10:55:00;541;5.0;35
28.05.2019;11:05:00;651;5.1;35
28.05.2019;11:15:00;610;5.2;34
28.05.2019;11:25:00;395;5.3;34
28.05.2019;11:35:00;950;5.4;34
28.05.2019;11:45:00;1879;5.7;34
28.05.2019;11:55:00;1590;6.0;34
28.05.2019;12:05:00;1255;6.2;34
28.05.2019;12:15:00;1570;6.3;35
28.05.2019;12:25:00;1777;6.7;35
28.05.2019;12:35:00;2017;7.0;35
28.05.2019;12:45:00;1783;7.3;35
28.05.2019;12:55:00;2060;7.6;35
28.05.2019;13:05:00;3098;8.1;36
28.05.2019;13:15:00;2528;8.5;37
28.05.2019;13:25:00;3507;9.0;38
28.05.2019;13:35:00;4902;9.8;40
28.05.2019;13:45:00;5284;10.6;42
28.05.2019;13:55:00;6636;11.7;45
28.05.2019;14:05:00;6369;12.8;48
28.05.2019;14:15:00;6080;13.8;44
28.05.2019;14:25:00;3849;14.5;45
28.05.2019;14:35:00;4191;15.2;45
28.05.2019;14:45:00;3822;15.8;45
28.05.2019;14:55:00;3004;16.4;44
28.05.2019;15:05:00;3656;16.9;44
28.05.2019;15:15:00;2750;17.4;43
28.05.2019;15:25:00;2231;17.8;42
28.05.2019;15:35:00;2104;18.1;41
28.05.2019;15:45:00;2579;18.6;41
28.05.2019;15:55:00;1706;18.9;40
28.05.2019;16:05:00;1418;19.1;39
28.05.2019;16:15:00;1148;19.3;39
28.05.2019;16:25:00;1804;19.6;38
28.05.2019;16:35:00;1974;19.9;38
28.05.2019;16:45:00;1875;20.2;38
28.05.2019;16:55:00;1817;20.5;38
28.05.2019;17:05:00;1868;20.8;38
28.05.2019;17:15:00;1581;21.1;38
28.05.2019;17:25:00;1160;21.3;37
28.05.2019;17:35:00;788;21.5;37
28.05.2019;17:45:00;435;21.5;36
28.05.2019;17:55:00;334;21.6;36
28.05.2019;18:05:00;545;21.7;36
28.05.2019;18:15:00;655;21.8;36
28.05.2019;18:25:00;653;21.9;36
28.05.2019;18:35:00;625;22.0;35
28.05.2019;18:45:00;713;22.1;35
28.05.2019;18:55:00;621;22.2;35
28.05.2019;19:05:00;738;22.3;35
28.05.2019;19:15:00;944;22.5;35
28.05.2019;19:25:00;949;22.6;35
28.05.2019;19:35:00;734;22.8;35
28.05.2019;19:45:00;394;22.9;35
28.05.2019;19:55:00;379;22.9;35
28.05.2019;20:05:00;260;23.0;35
28.05.2019;20:15:00;142;23.0;35
28.05.2019;20:25:00;103;23.0;35
28.05.2019;20:35:00;110;23.0;34
28.05.2019;20:45:00;157;23.1;34
28.05.2019;20:55:00;137;23.1;34
28.05.2019;21:05:00;117;23.1;34
28.05.2019;21:15:00;94;23.1;34
29.05.2019;06:00:00;109;0;27
29.05.2019;06:10:00;174;0;29
29.05.2019;06:20:00;215;0;29
29.05.2019;06:30:00;293;0.1;30
29.05.2019;06:40:00;454;0.1;30
29.05.2019;06:50:00;412;0.2;30
29.05.2019;07:00:00;414;0.3;31
29.05.2019;07:20:00;1095;0.5;31
29.05.2019;07:30:00;1528;0.8;31
29.05.2019;07:40:00;1407;1.0;32
29.05.2019;07:50:00;1525;1.2;32
29.05.2019;08:00:00;1980;1.6;32
29.05.2019;08:10:00;1997;1.9;33
29.05.2019;08:20:00;1331;2.1;33
29.05.2019;08:30:00;1414;2.4;33
29.05.2019;08:40:00;1340;2.6;33
29.05.2019;08:50:00;1708;2.9;33
29.05.2019;09:00:00;2104;3.2;34
29.05.2019;09:10:00;2931;3.7;35
29.05.2019;09:20:00;1838;4.0;35
29.05.2019;09:30:00;2211;4.4;36
29.05.2019;09:40:00;2031;4.7;36
29.05.2019;09:50:00;2020;5.0;36
29.05.2019;10:00:00;2360;5.4;36
29.05.2019;10:10:00;3594;5.9;37
29.05.2019;10:20:00;2702;6.5;38
29.05.2019;10:30:00;4270;7.1;39
29.05.2019;10:40:00;3436;7.7;40
29.05.2019;10:50:00;2577;8.1;40
29.05.2019;11:00:00;2800;8.5;39
29.05.2019;11:10:00;3206;9.1;40
29.05.2019;11:20:00;3390;9.6;40
29.05.2019;11:30:00;4124;10.2;41
29.05.2019;11:40:00;3965;10.9;42
29.05.2019;11:50:00;3803;11.5;42
29.05.2019;12:00:00;3541;12.1;43
29.05.2019;12:10:00;3843;12.8;43
29.05.2019;12:20:00;3543;13.4;43
29.05.2019;12:30:00;3789;14.0;43
29.05.2019;12:40:00;4200;14.6;44
29.05.2019;12:50:00;4628;15.4;44
29.05.2019;13:00:00;3538;16.0;45
29.05.2019;13:10:00;2912;16.6;44
29.05.2019;13:20:00;7006;17.4;45
29.05.2019;13:30:00;5183;18.3;48
29.05.2019;13:40:00;5913;19.5;44
29.05.2019;13:50:00;1325;19.8;41
29.05.2019;14:00:00;1070;19.9;40
29.05.2019;14:10:00;1488;20.2;39
29.05.2019;14:20:00;1972;20.5;39
29.05.2019;14:30:00;2352;20.8;39
29.05.2019;14:40:00;3173;21.3;40
29.05.2019;14:50:00;7608;22.3;43
29.05.2019;15:00:00;8829;23.7;45
29.05.2019;15:10:00;4574;24.7;45
29.05.2019;15:20:00;3253;25.2;44
29.05.2019;15:30:00;7286;26.1;45
29.05.2019;15:40:00;7840;27.4;44
29.05.2019;15:50:00;6778;28.5;47
29.05.2019;16:00:00;5538;29.3;43
29.05.2019;16:10:00;4420;30.1;46
29.05.2019;16:20:00;1001;30.3;43
29.05.2019;16:30:00;442;30.4;41
29.05.2019;16:40:00;538;30.5;39
29.05.2019;16:50:00;651;30.6;39
29.05.2019;17:00:00;718;30.7;38
29.05.2019;17:10:00;988;30.9;38
29.05.2019;17:20:00;1281;31.1;37
29.05.2019;17:30:00;1361;31.3;37
29.05.2019;17:40:00;1891;31.6;37
29.05.2019;17:50:00;2168;31.9;38
29.05.2019;18:00:00;1500;32.2;37
29.05.2019;18:10:00;1397;32.4;37
29.05.2019;18:20:00;1963;32.7;37
29.05.2019;18:30:00;2266;33.1;38
29.05.2019;18:40:00;961;33.3;37
29.05.2019;18:50:00;438;33.4;36
29.05.2019;19:00:00;354;33.5;36
29.05.2019;19:10:00;372;33.5;36
29.05.2019;19:20:00;318;33.6;36
29.05.2019;19:30:00;233;33.6;36
29.05.2019;19:40:00;216;33.6;35
29.05.2019;19:50:00;228;33.7;35
29.05.2019;20:00:00;251;33.7;35
29.05.2019;20:10:00;322;33.8;35
29.05.2019;20:20:00;238;33.8;35
29.05.2019;20:30:00;208;33.9;35
29.05.2019;20:40:00;199;33.9;35
29.05.2019;20:50:00;164;33.9;35
29.05.2019;21:00:00;122;33.9;35
29.05.2019;21:10:00;99;34.0;34
