Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
29.05.2019;21:20:00;91;34.0;34
30.05.2019;05:45:00;75;0;27
30.05.2019;05:55:00;165;0;29
30.05.2019;06:05:00;222;0;29
30.05.2019;06:15:00;275;0.1;30
30.05.2019;06:25:00;333;0.1;30
30.05.2019;06:35:00;475;0.2;30
30.05.2019;06:45:00;547;0.3;31
30.05.2019;06:55:00;630;0.4;31
30.05.2019;07:05:00;709;0.5;31
30.05.2019;07:15:00;875;0.6;31
30.05.2019;07:25:00;1008;0.8;32
30.05.2019;07:45:00;1295;1.1;32
30.05.2019;07:55:00;1774;1.4;32
30.05.2019;08:05:00;1810;1.7;32
30.05.2019;08:15:00;1963;2.0;33
30.05.2019;08:25:00;1978;2.3;33
30.05.2019;08:35:00;2776;2.8;34
30.05.2019;08:45:00;3328;3.3;36
30.05.2019;08:55:00;3767;3.9;37
30.05.2019;09:05:00;3841;4.6;38
30.05.2019;09:15:00;4433;5.3;40
30.05.2019;09:25:00;4756;6.0;41
30.05.2019;09:35:00;4951;6.8;43
30.05.2019;09:45:00;5209;7.7;44
30.05.2019;09:55:00;5258;8.6;45
30.05.2019;10:05:00;5499;9.4;46
30.05.2019;10:15:00;5756;10.4;47
30.05.2019;10:25:00;5830;11.3;48
30.05.2019;10:35:00;6476;12.4;44
30.05.2019;10:45:00;6670;13.5;48
30.05.2019;10:55:00;5203;14.5;44
30.05.2019;11:05:00;7093;15.5;47
30.05.2019;11:15:00;7101;16.7;44
30.05.2019;11:25:00;7143;17.9;47
30.05.2019;11:35:00;7327;19.1;46
30.05.2019;11:45:00;7370;20.3;44
30.05.2019;11:55:00;7548;21.5;47
30.05.2019;12:05:00;7921;22.8;46
30.05.2019;12:15:00;7754;24.1;44
30.05.2019;12:25:00;7840;25.4;45
30.05.2019;12:35:00;8353;26.8;47
30.05.2019;12:45:00;7760;28.1;46
30.05.2019;12:55:00;7980;29.4;44
30.05.2019;13:05:00;8060;30.7;45
30.05.2019;13:15:00;7890;32.0;47
30.05.2019;13:25:00;6120;32.8;43
30.05.2019;13:35:00;8264;34.1;44
30.05.2019;13:45:00;8337;35.5;47
30.05.2019;13:55:00;7897;36.8;46
30.05.2019;14:05:00;7970;38.1;44
30.05.2019;14:15:00;7877;39.4;44
30.05.2019;14:25:00;8348;40.5;47
30.05.2019;14:35:00;7062;41.7;45
30.05.2019;14:45:00;8244;43.1;44
30.05.2019;14:55:00;8000;44.4;47
30.05.2019;15:05:00;7753;45.7;46
30.05.2019;15:15:00;7579;47.0;44
30.05.2019;15:25:00;7356;48.2;45
30.05.2019;15:35:00;4012;48.9;44
30.05.2019;15:45:00;7597;50.1;46
30.05.2019;15:55:00;7053;51.3;47
30.05.2019;16:05:00;2056;52.1;42
30.05.2019;16:15:00;7167;53.0;45
30.05.2019;16:25:00;6748;54.1;45
30.05.2019;16:35:00;6289;55.1;47
30.05.2019;16:45:00;5660;56.1;44
30.05.2019;16:55:00;5224;57.0;46
30.05.2019;17:05:00;4997;57.8;47
30.05.2019;17:15:00;4022;58.5;48
30.05.2019;17:25:00;3286;58.9;45
30.05.2019;17:35:00;4082;59.5;46
30.05.2019;17:45:00;3803;60.1;46
30.05.2019;17:55:00;4094;60.8;48
30.05.2019;18:05:00;2565;61.3;47
30.05.2019;18:15:00;978;61.5;44
30.05.2019;18:25:00;2897;61.9;44
30.05.2019;18:35:00;1323;62.2;43
30.05.2019;18:45:00;2206;62.6;42
30.05.2019;18:55:00;1819;62.8;41
30.05.2019;19:05:00;1991;63.2;41
30.05.2019;19:15:00;918;63.3;40
30.05.2019;19:25:00;654;63.5;39
30.05.2019;19:35:00;703;63.6;39
30.05.2019;19:45:00;545;63.7;38
30.05.2019;19:55:00;388;63.7;38
30.05.2019;20:05:00;374;63.8;38
30.05.2019;20:15:00;334;63.9;37
30.05.2019;20:25:00;307;63.9;37
30.05.2019;20:35:00;243;64.0;37
30.05.2019;20:45:00;197;64.0;37
30.05.2019;20:55:00;168;64.0;36
30.05.2019;21:05:00;106;64.0;36
30.05.2019;21:15:00;101;64.1;36
30.05.2019;21:25:00;93;64.1;36
30.05.2019;21:35:00;90;64.1;36
31.05.2019;06:05:00;142;0;29
31.05.2019;06:25:00;226;0;30
31.05.2019;06:35:00;274;0.1;30
31.05.2019;06:45:00;354;0.1;31
31.05.2019;06:55:00;450;0.2;31
31.05.2019;07:05:00;564;0.3;31
31.05.2019;07:15:00;704;0.4;31
31.05.2019;07:25:00;851;0.5;32
31.05.2019;07:35:00;970;0.7;32
31.05.2019;07:45:00;1129;0.9;32
31.05.2019;07:55:00;1357;1.1;32
31.05.2019;08:05:00;1466;1.3;32
31.05.2019;08:15:00;1537;1.6;33
31.05.2019;08:25:00;1807;1.9;33
31.05.2019;08:35:00;1911;2.2;33
31.05.2019;08:45:00;2139;2.5;34
31.05.2019;08:55:00;2333;2.9;34
31.05.2019;09:05:00;2538;3.3;35
31.05.2019;09:15:00;2838;3.7;36
31.05.2019;09:25:00;2834;4.2;36
31.05.2019;09:35:00;3122;4.7;37
31.05.2019;09:45:00;3387;5.3;38
31.05.2019;09:55:00;3873;5.9;39
31.05.2019;10:05:00;4149;6.6;41
31.05.2019;10:15:00;4577;7.3;42
31.05.2019;10:25:00;4873;8.1;43
31.05.2019;10:35:00;5965;9.0;45
31.05.2019;10:45:00;5263;9.8;46
31.05.2019;10:55:00;6797;10.9;47
31.05.2019;11:05:00;6839;12.0;45
31.05.2019;11:15:00;6047;13.0;48
31.05.2019;11:25:00;6707;14.1;44
31.05.2019;11:35:00;7064;15.3;47
31.05.2019;11:45:00;7105;16.4;46
31.05.2019;11:55:00;7168;17.6;44
31.05.2019;12:05:00;7306;18.8;47
31.05.2019;12:15:00;7418;20.0;45
31.05.2019;12:25:00;7490;21.3;44
31.05.2019;12:35:00;7534;22.5;47
31.05.2019;12:45:00;7649;23.8;46
31.05.2019;12:55:00;7710;25.0;44
31.05.2019;13:05:00;7692;26.3;46
31.05.2019;13:15:00;7751;27.6;47
31.05.2019;13:25:00;7743;28.9;45
31.05.2019;13:35:00;7805;30.1;44
31.05.2019;13:45:00;7815;31.4;46
31.05.2019;13:55:00;7750;32.7;47
31.05.2019;14:05:00;7723;34.0;45
31.05.2019;14:15:00;7736;35.3;44
31.05.2019;14:25:00;7675;36.5;47
31.05.2019;14:35:00;7645;37.8;46
31.05.2019;14:45:00;7590;39.0;44
31.05.2019;14:55:00;7477;40.3;45
31.05.2019;15:05:00;7366;41.5;47
31.05.2019;15:15:00;7316;42.7;45
31.05.2019;15:25:00;7165;43.9;44
31.05.2019;15:35:00;7072;45.1;47
31.05.2019;15:45:00;6968;46.2;44
31.05.2019;15:55:00;6869;47.4;46
31.05.2019;16:05:00;6718;48.5;46
31.05.2019;16:15:00;6586;49.6;44
31.05.2019;16:25:00;6218;50.6;48
31.05.2019;16:35:00;5921;51.6;44
31.05.2019;16:45:00;5515;52.5;47
31.05.2019;16:55:00;5097;53.4;44
31.05.2019;17:05:00;4750;54.2;45
31.05.2019;17:15:00;4551;54.9;47
31.05.2019;17:25:00;4356;55.7;48
31.05.2019;17:35:00;4143;56.4;49
31.05.2019;17:45:00;3501;57.0;48
31.05.2019;17:55:00;3685;57.6;48
31.05.2019;18:05:00;3414;58.2;48
31.05.2019;18:15:00;3143;58.7;47
31.05.2019;18:25:00;2886;59.2;46
31.05.2019;18:35:00;2631;59.6;46
31.05.2019;18:45:00;2386;60.0;45
31.05.2019;18:55:00;2039;60.4;44
31.05.2019;19:05:00;1707;60.7;43
31.05.2019;19:15:00;1402;60.9;42
31.05.2019;19:25:00;1182;61.1;41
31.05.2019;19:35:00;989;61.3;40
31.05.2019;19:45:00;672;61.4;39
31.05.2019;19:55:00;553;61.5;39
31.05.2019;20:05:00;399;61.6;38
31.05.2019;20:15:00;260;61.6;38
31.05.2019;20:25:00;233;61.7;38
31.05.2019;20:35:00;213;61.7;38
31.05.2019;20:45:00;187;61.8;37
31.05.2019;20:55:00;159;61.8;37
31.05.2019;21:05:00;128;61.8;37
31.05.2019;21:15:00;104;61.8;37
31.05.2019;21:25:00;91;61.8;36
01.06.2019;05:45:00;134;0;29
01.06.2019;05:55:00;170;0;30
01.06.2019;06:05:00;228;0;30
01.06.2019;06:15:00;273;0.1;31
01.06.2019;06:25:00;308;0.1;31
01.06.2019;06:35:00;335;0.2;31
01.06.2019;06:45:00;355;0.2;32
01.06.2019;06:55:00;354;0.3;32
01.06.2019;07:05:00;409;0.4;32
01.06.2019;07:15:00;489;0.4;32
01.06.2019;07:25:00;606;0.5;32
01.06.2019;07:35:00;727;0.6;33
01.06.2019;07:45:00;1370;0.8;33
01.06.2019;07:55:00;1626;1.1;33
01.06.2019;08:05:00;1922;1.4;33
01.06.2019;08:15:00;2227;1.8;34
01.06.2019;08:25:00;2564;2.2;34
01.06.2019;08:35:00;2902;2.6;35
01.06.2019;08:45:00;3236;3.1;37
01.06.2019;08:55:00;3555;3.7;38
01.06.2019;09:05:00;3863;4.3;39
01.06.2019;09:15:00;4136;5.0;40
01.06.2019;09:25:00;4400;5.7;42
01.06.2019;09:35:00;4657;6.5;43
01.06.2019;09:45:00;4917;7.3;44
01.06.2019;09:55:00;5141;8.1;45
01.06.2019;10:05:00;5329;9.0;47
01.06.2019;10:15:00;5525;9.9;48
01.06.2019;10:25:00;5766;10.8;45
01.06.2019;10:35:00;5937;11.8;46
01.06.2019;10:45:00;6029;12.8;48
01.06.2019;10:55:00;6287;13.8;44
01.06.2019;11:05:00;6436;14.9;48
01.06.2019;11:15:00;6583;16.0;45
01.06.2019;11:25:00;6726;17.1;47
01.06.2019;11:35:00;6830;18.2;46
01.06.2019;11:45:00;6939;19.3;44
01.06.2019;11:55:00;7023;20.5;47
01.06.2019;12:05:00;7140;21.6;44
01.06.2019;12:15:00;7297;22.8;46
01.06.2019;12:25:00;7356;24.1;47
01.06.2019;12:35:00;7351;25.3;44
01.06.2019;12:45:00;7339;26.5;45
01.06.2019;12:55:00;7456;27.7;47
01.06.2019;13:05:00;7467;28.9;45
01.06.2019;13:15:00;7604;30.2;44
01.06.2019;13:25:00;7548;31.4;47
01.06.2019;13:35:00;7670;32.7;46
01.06.2019;13:45:00;7653;34.0;44
01.06.2019;13:55:00;7650;35.2;45
01.06.2019;14:05:00;7665;36.5;47
01.06.2019;14:15:00;7628;37.8;46
01.06.2019;14:25:00;7583;39.0;44
01.06.2019;14:35:00;7374;40.2;47
01.06.2019;14:45:00;7355;41.4;46
01.06.2019;14:55:00;7170;42.6;44
01.06.2019;15:05:00;7067;43.8;47
01.06.2019;15:15:00;6488;44.9;46
01.06.2019;15:25:00;7020;46.1;44
01.06.2019;15:35:00;6946;47.2;47
01.06.2019;15:45:00;6744;48.3;45
01.06.2019;15:55:00;6580;49.4;45
01.06.2019;16:05:00;6134;50.5;46
01.06.2019;16:15:00;6463;51.5;44
01.06.2019;16:25:00;6132;52.6;48
01.06.2019;16:35:00;5827;53.5;44
01.06.2019;16:45:00;5447;54.5;47
01.06.2019;16:55:00;5008;55.3;44
01.06.2019;17:05:00;4555;56.1;45
01.06.2019;17:15:00;4237;56.8;47
01.06.2019;17:25:00;4079;57.5;48
01.06.2019;17:35:00;3970;58.1;48
01.06.2019;17:45:00;3792;58.8;48
01.06.2019;17:55:00;3095;59.3;48
01.06.2019;18:05:00;3320;59.9;47
01.06.2019;18:15:00;2506;60.3;46
01.06.2019;18:25:00;2086;60.7;45
01.06.2019;18:35:00;2600;61.1;45
01.06.2019;18:45:00;2536;61.5;44
01.06.2019;18:55:00;2089;61.9;44
01.06.2019;19:05:00;1789;62.2;43
01.06.2019;19:15:00;1457;62.4;42
01.06.2019;19:25:00;1209;62.6;41
01.06.2019;19:35:00;1029;62.8;40
01.06.2019;19:45:00;788;63.0;40
01.06.2019;19:55:00;548;63.1;39
01.06.2019;20:05:00;375;63.1;39
01.06.2019;20:15:00;275;63.2;39
01.06.2019;20:25:00;232;63.2;38
01.06.2019;20:35:00;215;63.3;38
01.06.2019;20:45:00;189;63.3;38
01.06.2019;20:55:00;161;63.3;37
01.06.2019;21:05:00;132;63.3;37
01.06.2019;21:15:00;107;63.4;37
01.06.2019;21:25:00;91;63.4;37
02.06.2019;05:45:00;57;0;29
02.06.2019;05:55:00;151;0;30
02.06.2019;06:05:00;193;0;30
02.06.2019;06:15:00;221;0;31
02.06.2019;06:25:00;258;0.1;31
02.06.2019;06:35:00;282;0.1;31
02.06.2019;06:45:00;309;0.2;32
02.06.2019;07:05:00;421;0.3;32
02.06.2019;07:10:00;468;0.3;32
02.06.2019;07:20:00;533;0.4;32
02.06.2019;07:30:00;606;0.5;33
02.06.2019;07:40:00;975;0.7;33
02.06.2019;07:50:00;1470;0.9;33
02.06.2019;08:00:00;1773;1.2;33
02.06.2019;08:10:00;2083;1.5;33
02.06.2019;08:20:00;2411;1.9;34
02.06.2019;08:30:00;2724;2.3;35
02.06.2019;08:40:00;3071;2.8;36
02.06.2019;08:50:00;3387;3.3;37
02.06.2019;09:00:00;3744;4.0;39
02.06.2019;09:10:00;4046;4.6;40
02.06.2019;09:20:00;4322;5.3;41
02.06.2019;09:30:00;4578;6.1;42
02.06.2019;09:40:00;4823;6.8;44
02.06.2019;09:50:00;5046;7.7;45
02.06.2019;10:00:00;5279;8.5;46
02.06.2019;10:10:00;5435;9.4;47
02.06.2019;10:20:00;5647;10.3;48
02.06.2019;10:30:00;5838;11.3;44
02.06.2019;10:40:00;6017;12.3;47
02.06.2019;10:50:00;6209;13.3;44
02.06.2019;11:00:00;6350;14.3;47
02.06.2019;11:10:00;6575;15.4;44
02.06.2019;11:20:00;6694;16.5;48
02.06.2019;11:30:00;6824;17.6;45
02.06.2019;11:40:00;6959;18.8;46
02.06.2019;11:50:00;7035;19.9;47
02.06.2019;12:00:00;7114;21.1;44
02.06.2019;12:20:00;7294;23.5;46
02.06.2019;12:30:00;7355;24.7;44
02.06.2019;12:40:00;7425;25.9;47
02.06.2019;12:50:00;7414;27.1;46
02.06.2019;13:00:00;7428;28.4;44
02.06.2019;13:10:00;7454;29.6;46
02.06.2019;13:20:00;7539;30.8;47
02.06.2019;13:30:00;7622;32.1;44
02.06.2019;13:40:00;7674;33.3;45
02.06.2019;14:00:00;7599;35.9;46
02.06.2019;14:10:00;7613;37.1;44
02.06.2019;14:20:00;7476;38.4;46
02.06.2019;14:30:00;7430;39.6;47
02.06.2019;14:40:00;7422;40.8;44
02.06.2019;14:50:00;7243;42.0;46
02.06.2019;15:00:00;7185;43.2;47
02.06.2019;15:10:00;7129;44.4;44
02.06.2019;15:20:00;6997;45.5;46
02.06.2019;15:30:00;6907;46.7;46
02.06.2019;15:40:00;6812;47.8;44
02.06.2019;15:50:00;6689;48.9;47
02.06.2019;16:00:00;6500;50.0;45
02.06.2019;16:10:00;6320;51.0;44
02.06.2019;16:20:00;6216;52.1;47
02.06.2019;16:30:00;5860;53.1;44
02.06.2019;16:40:00;5523;54.0;47
02.06.2019;16:50:00;5120;54.9;44
02.06.2019;17:00:00;4767;55.7;45
02.06.2019;17:10:00;4514;56.4;47
02.06.2019;17:20:00;4276;57.1;48
02.06.2019;17:30:00;4093;57.8;44
02.06.2019;17:40:00;3852;58.5;45
02.06.2019;17:50:00;3633;59.1;46
02.06.2019;18:00:00;3421;59.6;46
02.06.2019;18:10:00;3182;60.2;46
02.06.2019;18:20:00;2933;60.7;46
02.06.2019;18:40:00;2442;61.5;45
02.06.2019;18:45:00;2313;61.7;44
02.06.2019;18:55:00;2022;62.1;44
02.06.2019;19:05:00;1682;62.4;43
02.06.2019;19:25:00;1152;62.8;41
02.06.2019;19:35:00;974;63.0;40
02.06.2019;19:45:00;771;63.1;40
02.06.2019;19:55:00;571;63.2;39
02.06.2019;20:05:00;414;63.3;39
02.06.2019;20:15:00;271;63.3;39
02.06.2019;20:25:00;233;63.4;38
02.06.2019;20:35:00;217;63.4;38
02.06.2019;20:45:00;190;63.5;38
02.06.2019;20:55:00;161;63.5;38
02.06.2019;21:05:00;132;63.5;37
02.06.2019;21:15:00;108;63.5;37
02.06.2019;21:25:00;93;63.5;37
03.06.2019;05:35:00;10;0;27
03.06.2019;05:45:00;194;0;29
03.06.2019;05:55:00;254;0;30
03.06.2019;06:15:00;390;0.1;31
03.06.2019;06:30:00;425;0.2;31
03.06.2019;06:40:00;380;0.3;32
03.06.2019;06:50:00;347;0.4;32
03.06.2019;07:00:00;406;0.4;32
03.06.2019;07:10:00;503;0.5;32
03.06.2019;07:30:00;629;0.7;33
03.06.2019;07:40:00;980;0.8;33
03.06.2019;07:50:00;1423;1.1;33
03.06.2019;08:00:00;1687;1.3;33
03.06.2019;08:10:00;1980;1.6;34
03.06.2019;08:20:00;2296;2.0;34
03.06.2019;08:30:00;2586;2.4;35
03.06.2019;08:40:00;2915;2.9;36
03.06.2019;08:50:00;3227;3.4;37
03.06.2019;09:00:00;3522;4.0;38
03.06.2019;09:10:00;3807;4.6;39
03.06.2019;09:20:00;4099;5.3;40
03.06.2019;09:30:00;4359;6.0;42
03.06.2019;09:40:00;4601;6.7;43
03.06.2019;09:50:00;4840;7.5;44
03.06.2019;10:00:00;5105;8.3;46
03.06.2019;10:10:00;5309;9.2;47
03.06.2019;12:30:00;7261;24.2;47
03.06.2019;12:35:00;7288;24.8;44
03.06.2019;12:45:00;7330;26.0;47
03.06.2019;13:05:00;7538;28.5;44
03.06.2019;13:10:00;7486;29.1;47
03.06.2019;13:20:00;7568;30.3;44
03.06.2019;13:30:00;7641;31.6;45
03.06.2019;13:40:00;7534;32.8;47
03.06.2019;13:50:00;7702;34.1;45
03.06.2019;14:00:00;7638;35.4;44
03.06.2019;14:10:00;7571;36.6;46
03.06.2019;14:20:00;7282;37.8;46
03.06.2019;14:30:00;7431;39.0;44
03.06.2019;14:40:00;5980;40.1;45
03.06.2019;14:50:00;7167;41.3;47
03.06.2019;15:00:00;5133;42.3;44
03.06.2019;16:20:00;5976;51.1;44
03.06.2019;16:25:00;3910;51.5;44
03.06.2019;16:35:00;2499;51.9;44
03.06.2019;16:45:00;2862;52.3;44
03.06.2019;16:55:00;3043;52.8;44
03.06.2019;17:05:00;3234;53.3;44
03.06.2019;17:15:00;3010;53.9;45
03.06.2019;17:25:00;3003;54.3;45
03.06.2019;17:35:00;2153;54.7;44
03.06.2019;17:45:00;1581;55.0;43
03.06.2019;17:55:00;1256;55.2;42
03.06.2019;18:05:00;1136;55.4;41
03.06.2019;18:15:00;1237;55.6;40
03.06.2019;18:25:00;1336;55.8;40
03.06.2019;18:35:00;1398;56.1;40
03.06.2019;18:45:00;1443;56.3;39
03.06.2019;18:55:00;1510;56.6;39
03.06.2019;19:05:00;1438;56.8;39
03.06.2019;19:15:00;1042;57.0;39
03.06.2019;19:25:00;699;57.1;38
03.06.2019;19:35:00;586;57.2;38
03.06.2019;19:45:00;509;57.3;38
03.06.2019;19:55:00;486;57.4;38
03.06.2019;20:05:00;488;57.5;38
03.06.2019;20:15:00;503;57.6;37
03.06.2019;20:25:00;342;57.6;37
03.06.2019;20:35:00;234;57.7;37
03.06.2019;20:45:00;189;57.7;37
03.06.2019;20:55:00;147;57.7;37
03.06.2019;21:05:00;112;57.7;37
03.06.2019;21:15:00;96;57.8;37
03.06.2019;21:25:00;93;57.8;37
04.06.2019;05:45:00;76;0;28
04.06.2019;05:55:00;167;0;30
04.06.2019;06:05:00;222;0;30
04.06.2019;06:15:00;276;0.1;31
04.06.2019;06:25:00;330;0.1;31
04.06.2019;06:35:00;385;0.2;32
04.06.2019;06:45:00;438;0.2;32
04.06.2019;06:55:00;500;0.3;32
04.06.2019;07:05:00;590;0.4;33
04.06.2019;07:15:00;692;0.5;33
04.06.2019;07:25:00;806;0.7;33
04.06.2019;07:35:00;937;0.8;33
04.06.2019;07:45:00;1398;1.0;33
04.06.2019;07:55:00;1621;1.3;33
04.06.2019;08:05:00;1886;1.6;34
04.06.2019;08:15:00;2129;1.9;34
04.06.2019;08:25:00;2362;2.3;35
04.06.2019;08:35:00;2652;2.7;36
04.06.2019;08:45:00;2953;3.2;37
04.06.2019;08:55:00;3235;3.7;38
04.06.2019;09:05:00;3503;4.3;39
04.06.2019;09:15:00;3769;4.9;40
04.06.2019;09:25:00;4051;5.5;41
04.06.2019;09:35:00;4320;6.2;42
04.06.2019;09:45:00;4607;7.0;43
04.06.2019;09:55:00;4830;7.8;45
04.06.2019;10:05:00;5017;8.6;46
04.06.2019;10:15:00;5170;9.4;47
04.06.2019;10:25:00;5429;10.3;48
04.06.2019;10:35:00;5643;11.2;44
04.06.2019;10:45:00;5850;12.2;46
04.06.2019;10:55:00;5995;13.2;47
04.06.2019;11:05:00;6180;14.2;45
04.06.2019;11:15:00;6349;15.2;46
04.06.2019;11:25:00;6479;16.3;46
04.06.2019;11:35:00;6519;17.4;44
04.06.2019;11:45:00;6680;18.5;47
04.06.2019;11:55:00;6797;19.6;44
04.06.2019;12:05:00;6880;20.7;46
04.06.2019;12:15:00;6974;21.9;46
04.06.2019;12:25:00;7007;23.0;44
04.06.2019;12:35:00;6901;24.2;47
04.06.2019;12:45:00;6925;25.3;45
04.06.2019;12:55:00;6952;26.5;45
04.06.2019;13:05:00;6911;27.6;47
04.06.2019;13:15:00;7097;28.8;44
04.06.2019;13:25:00;7118;30.0;46
04.06.2019;13:35:00;7129;31.1;47
04.06.2019;13:45:00;7156;32.3;44
04.06.2019;13:55:00;7152;33.5;46
04.06.2019;14:05:00;7134;34.7;47
04.06.2019;14:15:00;7064;35.8;44
04.06.2019;14:25:00;6940;37.0;46
04.06.2019;14:35:00;6884;38.1;46
04.06.2019;14:45:00;6855;39.3;44
04.06.2019;14:55:00;6793;40.4;47
04.06.2019;15:05:00;6672;41.5;45
04.06.2019;15:15:00;6521;42.6;45
04.06.2019;15:25:00;6444;43.6;47
04.06.2019;15:35:00;6332;44.7;44
04.06.2019;15:45:00;6203;45.7;47
04.06.2019;15:55:00;6060;46.7;45
04.06.2019;16:05:00;5911;47.7;46
04.06.2019;16:15:00;5693;48.6;46
04.06.2019;16:25:00;5382;49.5;48
04.06.2019;17:15:00;3872;53.3;44
04.06.2019;17:20:00;3830;53.6;45
04.06.2019;17:30:00;3666;54.2;46
04.06.2019;17:40:00;3458;54.8;47
04.06.2019;17:50:00;3255;55.3;47
04.06.2019;18:00:00;3016;55.8;47
04.06.2019;18:10:00;2816;56.3;46
04.06.2019;18:20:00;2627;56.8;46
04.06.2019;18:45:00;2122;57.7;44
04.06.2019;18:55:00;1888;58.0;44
04.06.2019;19:05:00;1602;58.3;43
04.06.2019;19:15:00;1265;58.5;42
04.06.2019;19:25:00;1063;58.7;41
04.06.2019;19:35:00;922;58.9;40
04.06.2019;19:45:00;731;59.0;40
04.06.2019;19:55:00;567;59.1;40
04.06.2019;20:05:00;440;59.2;39
04.06.2019;20:15:00;337;59.3;39
04.06.2019;20:25:00;329;59.3;39
04.06.2019;20:35:00;249;59.4;39
04.06.2019;20:45:00;188;59.4;38
04.06.2019;20:55:00;149;59.4;38
04.06.2019;21:05:00;124;59.4;38
04.06.2019;21:15:00;102;59.5;38
04.06.2019;21:25:00;91;59.5;38
05.06.2019;05:45:00;38;0;29
05.06.2019;05:55:00;163;0;30
05.06.2019;06:05:00;223;0;31
05.06.2019;06:15:00;282;0.1;31
05.06.2019;06:25:00;334;0.1;32
05.06.2019;06:35:00;385;0.2;32
05.06.2019;06:45:00;449;0.2;32
05.06.2019;06:55:00;599;0.3;33
05.06.2019;07:05:00;602;0.4;33
05.06.2019;07:15:00;628;0.5;33
05.06.2019;07:25:00;738;0.7;33
05.06.2019;07:35:00;735;0.8;33
05.06.2019;07:45:00;1201;1.0;34
05.06.2019;07:55:00;685;1.1;34
05.06.2019;08:05:00;1793;1.3;34
05.06.2019;08:15:00;2356;1.7;34
05.06.2019;08:25:00;2585;2.1;35
05.06.2019;08:35:00;2874;2.6;36
05.06.2019;08:45:00;3140;3.1;37
05.06.2019;08:55:00;3503;3.6;38
05.06.2019;09:05:00;4248;4.3;40
05.06.2019;09:15:00;4397;5.0;42
05.06.2019;09:25:00;4510;5.8;43
05.06.2019;09:35:00;4580;6.5;44
05.06.2019;09:45:00;4701;7.3;45
05.06.2019;09:55:00;4912;8.1;46
05.06.2019;10:05:00;5098;8.9;47
05.06.2019;10:15:00;5288;9.8;48
05.06.2019;10:25:00;5475;10.7;44
05.06.2019;10:35:00;5676;11.6;46
05.06.2019;10:45:00;5859;12.6;47
05.06.2019;10:55:00;6034;13.6;45
05.06.2019;11:05:00;6249;14.6;47
05.06.2019;11:15:00;6421;15.6;45
05.06.2019;11:25:00;6564;16.7;45
05.06.2019;11:35:00;6722;17.8;47
05.06.2019;11:45:00;6828;18.9;44
05.06.2019;11:55:00;6946;20.1;47
05.06.2019;12:05:00;7060;21.2;45
05.06.2019;12:15:00;7144;22.4;44
05.06.2019;12:25:00;7267;23.6;47
05.06.2019;12:35:00;7308;24.8;45
05.06.2019;12:45:00;7362;26.0;44
05.06.2019;12:55:00;7468;27.2;47
05.06.2019;13:05:00;7504;28.5;45
05.06.2019;13:15:00;7514;29.7;44
05.06.2019;13:25:00;7550;31.0;47
05.06.2019;13:35:00;7548;32.2;46
05.06.2019;13:45:00;7515;33.5;44
05.06.2019;13:55:00;7468;34.7;46
05.06.2019;14:05:00;7423;35.9;47
05.06.2019;14:15:00;7394;37.1;44
05.06.2019;14:25:00;7302;38.3;45
05.06.2019;14:35:00;7216;39.5;47
05.06.2019;14:45:00;7167;40.7;44
05.06.2019;14:55:00;7096;41.9;45
05.06.2019;15:05:00;6972;43.1;47
05.06.2019;15:15:00;6869;44.2;44
05.06.2019;15:25:00;6752;45.3;46
05.06.2019;15:35:00;6646;46.4;46
05.06.2019;15:45:00;6535;47.5;44
05.06.2019;15:55:00;6358;48.6;47
05.06.2019;16:05:00;6163;49.6;45
05.06.2019;16:15:00;6013;50.6;46
05.06.2019;16:25:00;5764;51.5;45
05.06.2019;16:35:00;5379;52.5;46
05.06.2019;16:45:00;4274;53.3;45
05.06.2019;16:55:00;4747;54.0;46
05.06.2019;17:05:00;4136;54.7;48
05.06.2019;17:15:00;3897;55.4;45
05.06.2019;17:25:00;3848;56.0;44
05.06.2019;17:35:00;2841;56.4;44
05.06.2019;17:45:00;3567;57.0;46
05.06.2019;17:55:00;3280;57.5;46
05.06.2019;18:05:00;1676;57.9;46
05.06.2019;18:15:00;2877;58.4;46
05.06.2019;18:25:00;2837;58.9;46
05.06.2019;18:35:00;3001;59.4;46
05.06.2019;18:45:00;2789;59.9;45
05.06.2019;18:55:00;2256;60.3;45
05.06.2019;19:05:00;918;60.5;43
05.06.2019;19:15:00;1023;60.6;42
05.06.2019;19:25:00;594;60.7;41
05.06.2019;19:35:00;676;60.8;40
05.06.2019;19:45:00;462;60.9;40
05.06.2019;19:55:00;364;61.0;40
05.06.2019;20:05:00;391;61.1;39
05.06.2019;20:15:00;326;61.1;39
05.06.2019;20:25:00;275;61.2;39
05.06.2019;20:35:00;226;61.2;39
05.06.2019;20:45:00;172;61.2;38
05.06.2019;20:55:00;140;61.3;38
05.06.2019;21:05:00;118;61.3;38
05.06.2019;21:15:00;100;61.3;38
05.06.2019;21:25:00;92;61.3;38
06.06.2019;05:50:00;162;0;30
06.06.2019;06:10:00;315;0.1;31
06.06.2019;06:20:00;276;0.1;32
06.06.2019;06:30:00;353;0.2;32
06.06.2019;06:40:00;296;0.2;32
06.06.2019;06:50:00;429;0.3;33
06.06.2019;07:00:00;582;0.4;33
06.06.2019;07:10:00;702;0.5;33
06.06.2019;07:20:00;701;0.6;33
06.06.2019;07:30:00;719;0.7;34
06.06.2019;07:40:00;709;0.8;34
06.06.2019;07:50:00;737;0.9;34
06.06.2019;08:00:00;1000;1.1;34
06.06.2019;08:10:00;994;1.2;34
06.06.2019;08:30:00;1204;1.6;34
06.06.2019;08:40:00;1404;1.8;35
06.06.2019;08:50:00;1480;2.1;35
06.06.2019;09:00:00;1274;2.3;35
06.06.2019;09:10:00;1364;2.5;35
06.06.2019;09:20:00;2017;2.8;35
06.06.2019;09:30:00;2223;3.2;36
06.06.2019;09:40:00;3451;3.8;37
06.06.2019;09:50:00;2635;4.2;38
06.06.2019;10:00:00;1951;4.6;38
06.06.2019;10:10:00;1322;4.8;37
06.06.2019;10:20:00;1116;5.0;37
06.06.2019;10:30:00;908;5.1;36
06.06.2019;10:40:00;636;5.2;36
06.06.2019;10:50:00;541;5.3;36
06.06.2019;11:00:00;482;5.4;36
06.06.2019;11:10:00;691;5.5;36
06.06.2019;11:20:00;1911;5.8;36
06.06.2019;11:30:00;4325;6.5;38
06.06.2019;11:40:00;2545;6.9;39
06.06.2019;11:50:00;2721;7.4;39
06.06.2019;12:00:00;3087;7.9;40
06.06.2019;12:10:00;3701;8.5;41
06.06.2019;12:20:00;3369;9.1;41
06.06.2019;12:30:00;1996;9.5;41
06.06.2019;12:40:00;2108;9.8;40
06.06.2019;12:50:00;3135;10.3;40
06.06.2019;13:00:00;2386;10.7;41
06.06.2019;13:10:00;1981;11.0;40
06.06.2019;13:20:00;2281;11.4;40
06.06.2019;13:30:00;3079;11.9;40
06.06.2019;13:40:00;4401;12.6;43
06.06.2019;13:50:00;4284;13.3;44
06.06.2019;14:00:00;2283;13.8;43
06.06.2019;14:10:00;2110;14.1;42
06.06.2019;14:20:00;2348;14.5;42
06.06.2019;14:30:00;2320;14.9;41
06.06.2019;14:40:00;2729;15.4;41
06.06.2019;14:50:00;2542;15.8;41
06.06.2019;15:00:00;1855;16.1;41
06.06.2019;15:10:00;1744;16.4;40
06.06.2019;15:20:00;1195;16.6;39
06.06.2019;15:30:00;1219;16.8;39
06.06.2019;15:40:00;1268;17.0;38
06.06.2019;15:50:00;1106;17.2;38
06.06.2019;16:00:00;1036;17.4;38
06.06.2019;16:10:00;1260;17.6;38
06.06.2019;16:20:00;2959;18.1;39
06.06.2019;16:30:00;3109;18.5;39
06.06.2019;16:40:00;2569;19.0;40
06.06.2019;16:50:00;2059;19.3;40
06.06.2019;17:00:00;1507;19.6;39
06.06.2019;17:10:00;1541;19.8;39
06.06.2019;17:20:00;1896;20.1;39
06.06.2019;17:30:00;1700;20.4;39
06.06.2019;17:40:00;2188;20.8;39
06.06.2019;17:50:00;2461;21.1;39
06.06.2019;18:00:00;1872;21.5;39
06.06.2019;18:10:00;1956;21.8;39
06.06.2019;18:20:00;1894;22.1;39
06.06.2019;18:30:00;1497;22.4;39
06.06.2019;18:40:00;1165;22.6;38
06.06.2019;18:45:00;1468;22.7;38
06.06.2019;18:55:00;1586;23.0;38
06.06.2019;19:05:00;1425;23.2;38
06.06.2019;19:15:00;1155;23.4;37
06.06.2019;19:25:00;836;23.5;37
06.06.2019;19:35:00;616;23.7;37
06.06.2019;19:45:00;716;23.8;37
06.06.2019;19:55:00;783;23.9;37
06.06.2019;20:05:00;860;24.0;37
06.06.2019;20:15:00;716;24.2;37
06.06.2019;20:25:00;403;24.3;37
06.06.2019;20:35:00;281;24.3;37
06.06.2019;20:45:00;225;24.3;37
06.06.2019;20:55:00;200;24.4;36
06.06.2019;21:05:00;188;24.4;36
06.06.2019;21:15:00;126;24.4;36
06.06.2019;21:25:00;99;24.5;36
07.06.2019;05:50:00;76;0;28
07.06.2019;06:10:00;197;0;30
07.06.2019;06:15:00;213;0;31
07.06.2019;06:25:00;250;0.1;31
07.06.2019;06:35:00;310;0.1;31
07.06.2019;06:45:00;358;0.2;32
07.06.2019;06:55:00;387;0.2;32
07.06.2019;07:05:00;433;0.3;32
07.06.2019;07:15:00;535;0.4;33
07.06.2019;07:25:00;555;0.5;33
07.06.2019;07:35:00;608;0.6;33
07.06.2019;07:45:00;588;0.7;33
07.06.2019;07:55:00;667;0.8;33
07.06.2019;08:05:00;677;0.9;33
07.06.2019;08:15:00;763;1.0;33
07.06.2019;08:25:00;837;1.2;34
07.06.2019;08:35:00;930;1.3;34
07.06.2019;08:45:00;956;1.5;34
07.06.2019;08:55:00;1071;1.6;34
07.06.2019;09:05:00;1123;1.8;34
07.06.2019;09:15:00;1293;2.0;34
07.06.2019;09:25:00;1497;2.2;34
07.06.2019;09:35:00;1894;2.5;35
07.06.2019;09:45:00;2101;2.9;35
07.06.2019;09:55:00;2487;3.3;36
07.06.2019;10:05:00;2789;3.7;36
07.06.2019;10:15:00;3022;4.2;38
07.06.2019;10:25:00;2753;4.6;38
07.06.2019;10:35:00;3274;5.2;39
07.06.2019;10:45:00;3749;5.8;40
07.06.2019;10:55:00;4310;6.5;42
07.06.2019;11:05:00;4275;7.3;43
07.06.2019;11:15:00;6109;8.2;45
07.06.2019;11:25:00;6906;9.4;46
07.06.2019;11:35:00;6996;10.5;46
07.06.2019;11:45:00;7014;11.7;44
07.06.2019;11:55:00;7153;12.8;47
07.06.2019;12:05:00;7177;14.0;44
07.06.2019;12:15:00;7278;15.2;46
07.06.2019;12:25:00;7354;16.4;46
07.06.2019;12:35:00;7424;17.6;44
07.06.2019;12:45:00;7432;18.9;46
07.06.2019;12:55:00;7482;20.1;47
07.06.2019;13:05:00;7480;21.3;44
07.06.2019;13:15:00;7454;22.6;45
07.06.2019;13:25:00;7429;23.8;47
07.06.2019;13:35:00;7462;25.0;45
07.06.2019;13:45:00;7448;26.3;44
07.06.2019;13:55:00;7472;27.5;47
07.06.2019;14:05:00;7390;28.7;45
07.06.2019;14:15:00;7347;29.9;44
07.06.2019;14:25:00;7345;31.1;47
07.06.2019;14:35:00;7255;32.3;46
07.06.2019;14:45:00;7196;33.5;44
07.06.2019;14:55:00;7145;34.7;47
07.06.2019;15:05:00;7060;35.9;46
07.06.2019;15:15:00;6945;37.0;44
07.06.2019;15:25:00;6809;38.2;47
07.06.2019;15:35:00;6665;39.3;45
07.06.2019;15:45:00;6514;40.4;45
07.06.2019;15:55:00;6386;41.4;47
07.06.2019;16:05:00;6250;42.4;44
07.06.2019;16:15:00;5977;43.4;48
07.06.2019;16:25:00;5734;44.4;44
07.06.2019;16:35:00;5478;45.3;47
07.06.2019;16:45:00;5206;46.2;44
07.06.2019;16:55:00;4857;46.9;45
07.06.2019;17:05:00;4436;47.7;47
07.06.2019;17:15:00;4172;48.4;48
07.06.2019;17:25:00;4043;49.1;49
07.06.2019;17:35:00;3825;49.7;49
07.06.2019;17:45:00;3625;50.3;48
07.06.2019;17:55:00;3364;50.9;48
07.06.2019;18:05:00;3163;51.4;48
07.06.2019;18:15:00;2907;51.9;47
07.06.2019;18:25:00;2672;52.4;46
07.06.2019;18:35:00;2413;52.8;45
07.06.2019;18:45:00;1891;53.1;44
07.06.2019;18:55:00;2038;53.4;44
07.06.2019;19:05:00;1315;53.6;42
07.06.2019;19:15:00;1076;53.8;42
07.06.2019;19:25:00;633;54.0;40
07.06.2019;19:35:00;553;54.0;40
07.06.2019;19:45:00;454;54.1;40
07.06.2019;19:55:00;477;54.2;39
07.06.2019;20:05:00;402;54.3;39
07.06.2019;20:15:00;325;54.4;39
07.06.2019;20:25:00;254;54.4;38
07.06.2019;20:35:00;311;54.4;38
07.06.2019;20:45:00;220;54.5;38
07.06.2019;20:55:00;148;54.5;38
07.06.2019;21:05:00;106;54.5;37
07.06.2019;21:15:00;100;54.5;37
07.06.2019;21:25:00;91;54.6;37
08.06.2019;06:10:00;46;0;30
08.06.2019;06:20:00;193;0;31
08.06.2019;06:30:00;342;0;31
08.06.2019;06:40:00;318;0.1;31
08.06.2019;06:50:00;437;0.1;32
08.06.2019;07:00:00;444;0.2;32
08.06.2019;07:10:00;677;0.3;32
08.06.2019;07:30:00;838;0.6;33
08.06.2019;07:40:00;1024;0.8;33
08.06.2019;07:50:00;1246;1.0;33
08.06.2019;08:00:00;1299;1.2;34
08.06.2019;08:10:00;1285;1.4;34
08.06.2019;08:30:00;1481;1.8;34
08.06.2019;08:40:00;1371;2.0;34
08.06.2019;08:50:00;1696;2.3;35
08.06.2019;09:00:00;1542;2.6;35
08.06.2019;09:10:00;2148;2.9;35
08.06.2019;09:20:00;2009;3.2;36
08.06.2019;09:30:00;3437;3.7;36
08.06.2019;09:40:00;5805;4.5;40
08.06.2019;09:50:00;1952;5.1;41
08.06.2019;10:00:00;6311;5.8;42
08.06.2019;10:10:00;6611;6.8;45
08.06.2019;10:20:00;3564;7.6;46
08.06.2019;10:30:00;6248;8.3;46
08.06.2019;10:40:00;6434;9.4;46
08.06.2019;10:50:00;6274;10.5;46
08.06.2019;11:00:00;7070;11.6;45
08.06.2019;11:10:00;7105;12.8;47
08.06.2019;11:20:00;7095;13.9;44
08.06.2019;11:30:00;6659;15.1;47
08.06.2019;11:40:00;7308;16.3;46
08.06.2019;11:50:00;7461;17.5;44
08.06.2019;12:00:00;7505;18.6;47
08.06.2019;12:10:00;7663;19.8;45
08.06.2019;12:20:00;7596;21.1;44
08.06.2019;12:30:00;5475;22.2;46
08.06.2019;12:40:00;7935;23.5;47
08.06.2019;12:50:00;7882;24.8;46
08.06.2019;13:00:00;8027;26.1;44
08.06.2019;13:10:00;8072;27.4;45
08.06.2019;13:20:00;8092;28.8;47
08.06.2019;13:30:00;7985;30.1;46
08.06.2019;13:40:00;8040;31.4;44
08.06.2019;13:50:00;7867;32.7;46
08.06.2019;14:00:00;7923;34.0;47
08.06.2019;14:10:00;7887;35.3;44
08.06.2019;14:20:00;7778;36.6;45
08.06.2019;14:30:00;7739;37.9;47
08.06.2019;14:40:00;7808;39.2;46
08.06.2019;14:50:00;7612;40.5;44
08.06.2019;15:00:00;7560;41.7;46
08.06.2019;15:10:00;7477;42.9;47
08.06.2019;15:20:00;7458;44.2;44
08.06.2019;15:30:00;7284;45.4;45
08.06.2019;15:40:00;7232;46.6;47
08.06.2019;15:50:00;6684;47.7;44
08.06.2019;16:00:00;6952;48.9;46
08.06.2019;16:10:00;6733;50.0;46
08.06.2019;16:20:00;6495;51.1;44
08.06.2019;16:30:00;6111;52.1;48
08.06.2019;16:40:00;5750;53.0;44
08.06.2019;16:50:00;5380;54.0;47
08.06.2019;17:00:00;4959;54.8;44
08.06.2019;17:10:00;4606;55.6;46
08.06.2019;17:20:00;4362;56.3;47
08.06.2019;17:30:00;4152;57.0;49
08.06.2019;17:40:00;3956;57.6;44
08.06.2019;17:50:00;3733;58.3;45
08.06.2019;18:00:00;3491;58.9;46
08.06.2019;18:10:00;3237;59.4;46
08.06.2019;18:20:00;3012;59.9;46
08.06.2019;18:30:00;2796;60.4;46
08.06.2019;18:40:00;2527;60.8;45
08.06.2019;18:50:00;2266;61.2;45
08.06.2019;19:00:00;2009;61.5;44
08.06.2019;19:10:00;1666;61.8;43
08.06.2019;19:20:00;1364;62.1;42
08.06.2019;19:30:00;1174;62.3;42
08.06.2019;19:40:00;981;62.4;41
08.06.2019;19:50:00;776;62.6;40
08.06.2019;20:00:00;591;62.7;40
08.06.2019;20:10:00;433;62.8;40
08.06.2019;20:20:00;310;62.8;39
08.06.2019;20:30:00;295;62.9;39
08.06.2019;20:40:00;248;62.9;39
08.06.2019;20:50:00;189;62.9;38
08.06.2019;21:00:00;147;63.0;38
08.06.2019;21:10:00;118;63.0;38
08.06.2019;21:20:00;73;63.0;38
08.06.2019;21:30:00;0;63.0;0
09.06.2019;05:40:00;141;0;30
09.06.2019;05:50:00;179;0;31
09.06.2019;06:00:00;219;0;31
09.06.2019;06:10:00;240;0.1;32
09.06.2019;06:20:00;283;0.1;32
09.06.2019;06:30:00;364;0.2;33
09.06.2019;06:40:00;408;0.2;33
09.06.2019;06:50:00;478;0.3;33
09.06.2019;07:00:00;880;0.4;33
09.06.2019;07:10:00;1244;0.6;33
09.06.2019;07:20:00;1093;0.8;34
09.06.2019;07:30:00;1158;1.0;34
09.06.2019;07:40:00;1422;1.2;34
09.06.2019;08:00:00;1446;1.7;35
09.06.2019;08:10:00;1859;1.9;35
09.06.2019;08:20:00;1905;2.2;35
09.06.2019;08:30:00;2020;2.6;36
09.06.2019;08:40:00;2241;2.9;35
09.06.2019;08:50:00;3663;3.4;37
09.06.2019;09:00:00;3238;4.0;38
09.06.2019;09:10:00;3375;4.6;40
09.06.2019;09:20:00;2932;5.1;40
09.06.2019;09:30:00;2410;5.5;40
09.06.2019;09:40:00;2948;5.9;40
09.06.2019;09:50:00;2999;6.5;41
09.06.2019;10:00:00;2731;6.9;41
09.06.2019;10:10:00;2680;7.4;41
09.06.2019;10:20:00;2521;7.8;41
09.06.2019;10:30:00;2084;8.2;40
09.06.2019;10:50:00;1588;8.7;39
09.06.2019;11:00:00;1533;9.0;39
09.06.2019;11:10:00;1846;9.3;39
09.06.2019;11:20:00;1907;9.6;39
09.06.2019;11:30:00;1764;9.9;39
09.06.2019;11:40:00;2087;10.2;39
09.06.2019;11:50:00;1906;10.5;39
09.06.2019;12:00:00;2021;10.9;39
09.06.2019;12:10:00;2646;11.3;39
09.06.2019;12:20:00;2382;11.7;40
09.06.2019;12:30:00;1823;12.0;39
09.06.2019;12:40:00;1693;12.3;39
09.06.2019;12:50:00;1992;12.6;39
09.06.2019;13:00:00;2162;13.0;39
09.06.2019;13:10:00;2344;13.3;39
09.06.2019;13:20:00;2211;13.7;40
09.06.2019;13:30:00;2323;14.1;39
09.06.2019;13:40:00;1858;14.4;39
09.06.2019;13:50:00;1329;14.6;39
09.06.2019;14:00:00;2357;14.9;38
09.06.2019;14:10:00;3466;15.5;40
09.06.2019;14:20:00;3415;16.0;41
09.06.2019;14:30:00;2269;16.5;41
09.06.2019;14:40:00;2787;16.9;41
09.06.2019;14:50:00;3611;17.5;41
09.06.2019;15:00:00;4159;18.1;43
09.06.2019;15:10:00;2171;18.6;42
09.06.2019;15:20:00;2178;18.9;42
09.06.2019;15:30:00;2107;19.3;41
09.06.2019;15:40:00;978;19.5;40
09.06.2019;15:50:00;1135;19.7;39
09.06.2019;16:00:00;1537;19.9;39
09.06.2019;16:10:00;1453;20.2;39
09.06.2019;16:20:00;829;20.3;38
09.06.2019;16:30:00;995;20.5;38
09.06.2019;16:40:00;1484;20.7;38
09.06.2019;17:00:00;1435;21.1;38
09.06.2019;17:10:00;1276;21.4;38
09.06.2019;17:20:00;1468;21.6;38
09.06.2019;17:30:00;1427;21.8;38
09.06.2019;17:40:00;1049;22.0;37
09.06.2019;17:50:00;1001;22.2;37
09.06.2019;18:00:00;1171;22.4;37
09.06.2019;18:10:00;1291;22.6;37
09.06.2019;18:20:00;827;22.8;37
09.06.2019;18:30:00;633;22.9;37
09.06.2019;18:40:00;625;23.0;37
09.06.2019;19:10:00;901;23.4;37
09.06.2019;19:20:00;806;23.5;37
09.06.2019;19:30:00;884;23.7;37
09.06.2019;19:40:00;800;23.8;37
09.06.2019;19:50:00;555;23.9;37
09.06.2019;20:00:00;510;24.0;36
09.06.2019;20:10:00;424;24.1;36
09.06.2019;20:20:00;347;24.1;36
09.06.2019;20:30:00;307;24.2;36
09.06.2019;20:40:00;280;24.2;36
09.06.2019;20:50:00;206;24.3;36
09.06.2019;21:00:00;144;24.3;36
09.06.2019;21:10:00;108;24.3;36
09.06.2019;21:20:00;92;24.3;36
09.06.2019;21:30:00;91;24.3;36
09.06.2019;21:40:00;91;24.3;36
10.06.2019;06:00:00;132;0;30
10.06.2019;06:10:00;179;0;30
10.06.2019;06:20:00;199;0;31
10.06.2019;06:30:00;209;0.1;31
10.06.2019;06:40:00;174;0.1;32
10.06.2019;06:50:00;161;0.1;32
10.06.2019;07:00:00;210;0.2;32
10.06.2019;07:10:00;193;0.2;32
10.06.2019;07:20:00;469;0.3;33
10.06.2019;07:30:00;553;0.3;33
10.06.2019;07:40:00;301;0.4;33
10.06.2019;07:50:00;258;0.5;33
10.06.2019;08:00:00;367;0.5;33
10.06.2019;08:10:00;406;0.6;33
10.06.2019;08:20:00;437;0.7;34
10.06.2019;08:30:00;500;0.7;34
10.06.2019;08:40:00;956;0.9;34
10.06.2019;08:50:00;2626;1.3;34
10.06.2019;09:00:00;1328;1.5;34
10.06.2019;09:10:00;1151;1.7;34
10.06.2019;09:20:00;955;1.9;35
10.06.2019;09:30:00;2134;2.2;35
10.06.2019;09:40:00;1860;2.5;35
10.06.2019;09:50:00;1275;2.8;35
10.06.2019;10:00:00;1239;3.0;35
10.06.2019;10:10:00;1560;3.2;35
10.06.2019;10:20:00;6150;3.9;37
10.06.2019;10:30:00;6803;4.8;42
10.06.2019;10:40:00;6475;5.9;45
10.06.2019;10:50:00;6228;6.9;47
10.06.2019;11:00:00;7571;8.0;44
10.06.2019;11:10:00;7733;9.2;47
10.06.2019;11:20:00;1172;9.5;41
10.06.2019;11:30:00;719;9.6;40
10.06.2019;11:40:00;1241;9.8;39
10.06.2019;11:50:00;1094;10.0;39
10.06.2019;12:00:00;419;10.1;38
10.06.2019;12:10:00;337;10.1;38
10.06.2019;12:20:00;460;10.2;38
10.06.2019;12:30:00;1060;10.4;37
10.06.2019;12:40:00;601;10.5;37
10.06.2019;12:50:00;335;10.6;37
10.06.2019;13:00:00;1502;10.7;37
10.06.2019;13:10:00;1259;11.0;37
10.06.2019;13:20:00;815;11.1;37
10.06.2019;13:30:00;327;11.2;37
10.06.2019;13:40:00;416;11.2;36
10.06.2019;13:50:00;265;11.3;36
10.06.2019;14:00:00;421;11.4;36
10.06.2019;14:10:00;328;11.4;36
10.06.2019;14:20:00;239;11.5;36
10.06.2019;14:30:00;218;11.5;36
10.06.2019;14:40:00;357;11.5;36
10.06.2019;14:50:00;324;11.6;36
10.06.2019;15:00:00;228;11.6;36
10.06.2019;15:10:00;258;11.7;36
10.06.2019;15:20:00;268;11.7;36
10.06.2019;15:30:00;524;11.8;35
10.06.2019;15:40:00;410;11.9;35
10.06.2019;15:50:00;611;12.0;35
10.06.2019;16:00:00;664;12.1;35
10.06.2019;16:10:00;1178;12.3;35
10.06.2019;16:20:00;2384;12.6;35
10.06.2019;16:30:00;1621;12.9;36
10.06.2019;16:40:00;2193;13.2;36
10.06.2019;16:50:00;1235;13.5;36
10.06.2019;17:00:00;804;13.6;36
10.06.2019;17:10:00;2314;13.9;36
10.06.2019;17:20:00;2736;14.3;36
10.06.2019;17:30:00;2069;14.7;38
10.06.2019;17:40:00;1003;14.9;37
10.06.2019;17:50:00;1848;15.2;37
10.06.2019;18:00:00;2409;15.6;38
10.06.2019;18:10:00;1426;15.9;37
10.06.2019;18:20:00;779;16.1;37
10.06.2019;18:40:00;340;16.2;36
10.06.2019;18:55:00;217;16.2;36
10.06.2019;19:05:00;141;16.3;36
10.06.2019;19:15:00;135;16.3;36
10.06.2019;19:25:00;141;16.3;36
10.06.2019;19:35:00;209;16.3;36
10.06.2019;19:45:00;319;16.4;36
10.06.2019;19:55:00;312;16.4;36
10.06.2019;20:05:00;211;16.5;36
10.06.2019;20:15:00;349;16.5;36
10.06.2019;20:25:00;224;16.6;35
10.06.2019;20:35:00;122;16.6;35
10.06.2019;20:45:00;105;16.6;35
10.06.2019;20:55:00;92;16.6;35
11.06.2019;05:45:00;18;0;28
11.06.2019;05:50:00;138;0;29
11.06.2019;06:00:00;199;0;30
11.06.2019;06:10:00;245;0;30
11.06.2019;06:20:00;286;0.1;31
11.06.2019;06:30:00;319;0.1;31
11.06.2019;06:40:00;352;0.2;31
11.06.2019;06:50:00;400;0.2;32
11.06.2019;07:00:00;417;0.3;32
11.06.2019;07:10:00;516;0.4;32
11.06.2019;07:20:00;782;0.5;32
11.06.2019;07:30:00;1010;0.7;32
11.06.2019;07:40:00;1233;0.9;33
11.06.2019;07:50:00;1583;1.1;33
11.06.2019;08:00:00;1833;1.4;33
11.06.2019;08:10:00;2336;1.8;34
11.06.2019;08:20:00;2083;2.1;34
11.06.2019;08:30:00;2155;2.5;35
11.06.2019;08:40:00;1755;2.8;35
11.06.2019;08:50:00;1587;3.1;35
11.06.2019;09:00:00;936;3.2;35
11.06.2019;09:10:00;4331;3.7;36
11.06.2019;09:20:00;1635;4.0;36
11.06.2019;09:30:00;3731;4.5;37
11.06.2019;09:40:00;2297;4.9;38
11.06.2019;09:50:00;1983;5.2;37
11.06.2019;10:00:00;5336;5.9;39
11.06.2019;10:10:00;2359;6.4;40
11.06.2019;10:20:00;2031;6.7;39
11.06.2019;10:30:00;2090;7.1;39
11.06.2019;10:40:00;3249;7.5;39
11.06.2019;10:50:00;3631;8.1;40
11.06.2019;11:00:00;886;8.3;38
11.06.2019;11:10:00;835;8.4;37
11.06.2019;11:20:00;1346;8.6;37
11.06.2019;11:30:00;1081;8.8;37
11.06.2019;11:40:00;1386;9.0;36
11.06.2019;11:50:00;1252;9.2;36
11.06.2019;12:00:00;1714;9.5;36
11.06.2019;12:10:00;1123;9.7;36
11.06.2019;12:20:00;1149;9.9;36
11.06.2019;12:30:00;1093;10.1;36
11.06.2019;12:40:00;1391;10.3;36
11.06.2019;12:50:00;1384;10.5;36
11.06.2019;13:00:00;1812;10.8;36
11.06.2019;13:10:00;2585;11.2;36
11.06.2019;13:20:00;1880;11.5;37
11.06.2019;13:30:00;1378;11.8;37
11.06.2019;13:40:00;1377;12.0;37
11.06.2019;13:50:00;1789;12.3;36
11.06.2019;14:00:00;2314;12.7;37
11.06.2019;14:10:00;2739;13.1;38
11.06.2019;14:20:00;2775;13.6;39
11.06.2019;14:30:00;3035;14.2;40
11.06.2019;14:40:00;3911;14.8;41
11.06.2019;14:50:00;3773;15.5;43
11.06.2019;15:00:00;4038;16.3;44
11.06.2019;15:10:00;3208;16.9;43
11.06.2019;15:20:00;4733;17.5;44
11.06.2019;15:30:00;2964;18.1;44
11.06.2019;15:40:00;1826;18.4;42
11.06.2019;15:50:00;1204;18.6;40
11.06.2019;16:00:00;1194;18.8;39
11.06.2019;16:10:00;813;19.0;38
11.06.2019;16:20:00;482;19.1;38
11.06.2019;16:30:00;514;19.2;37
11.06.2019;16:40:00;720;19.3;37
11.06.2019;16:50:00;754;19.4;37
11.06.2019;17:00:00;685;19.5;37
11.06.2019;17:10:00;867;19.7;37
11.06.2019;17:20:00;965;19.8;37
11.06.2019;17:30:00;1189;20.0;36
11.06.2019;17:40:00;990;20.2;36
11.06.2019;17:50:00;943;20.4;36
11.06.2019;18:00:00;1486;20.6;36
11.06.2019;18:10:00;2311;20.9;36
11.06.2019;18:20:00;1925;21.3;37
11.06.2019;18:30:00;1652;21.6;37
11.06.2019;18:40:00;1370;21.8;37
11.06.2019;18:45:00;1340;21.9;37
11.06.2019;18:55:00;850;22.1;36
11.06.2019;19:05:00;770;22.2;36
11.06.2019;19:15:00;692;22.3;36
11.06.2019;19:25:00;872;22.5;36
11.06.2019;19:35:00;838;22.6;36
11.06.2019;19:45:00;565;22.7;36
11.06.2019;19:55:00;347;22.8;36
11.06.2019;20:05:00;284;22.8;36
11.06.2019;20:15:00;256;22.9;36
11.06.2019;20:25:00;205;22.9;36
11.06.2019;20:35:00;174;22.9;35
11.06.2019;20:45:00;128;23.0;35
11.06.2019;20:55:00;104;23.0;35
11.06.2019;21:05:00;95;23.0;35
11.06.2019;21:15:00;93;23.0;35
12.06.2019;06:25:00;97;0;27
12.06.2019;06:35:00;134;0;29
12.06.2019;06:45:00;206;0;30
12.06.2019;06:55:00;138;0;30
12.06.2019;07:05:00;137;0.1;31
12.06.2019;07:25:00;233;0.1;31
12.06.2019;07:35:00;290;0.2;32
12.06.2019;07:45:00;324;0.2;32
12.06.2019;08:05:00;212;0.3;32
12.06.2019;08:15:00;230;0.3;32
12.06.2019;08:25:00;193;0.4;32
12.06.2019;08:35:00;239;0.4;33
12.06.2019;08:55:00;340;0.5;33
12.06.2019;09:05:00;388;0.6;33
12.06.2019;09:15:00;392;0.7;33
12.06.2019;09:25:00;497;0.7;33
12.06.2019;09:35:00;880;0.9;33
12.06.2019;09:45:00;1747;1.1;33
12.06.2019;09:55:00;1079;1.3;33
12.06.2019;10:05:00;1145;1.5;34
12.06.2019;10:15:00;1096;1.7;34
12.06.2019;10:25:00;1477;1.9;34
12.06.2019;10:35:00;1219;2.1;34
12.06.2019;10:45:00;1831;2.4;34
12.06.2019;10:55:00;2430;2.8;35
12.06.2019;11:05:00;3931;3.3;35
12.06.2019;11:15:00;5162;4.3;41
12.06.2019;11:25:00;6237;5.0;41
12.06.2019;11:50:00;6363;7.1;45
12.06.2019;12:00:00;6641;8.2;45
12.06.2019;12:10:00;6612;9.2;46
12.06.2019;12:55:00;5418;13.4;43
12.06.2019;13:00:00;3008;13.6;44
12.06.2019;13:10:00;9289;15.0;46
12.06.2019;13:20:00;6524;16.1;44
12.06.2019;13:30:00;4932;16.7;45
12.06.2019;14:00:00;8340;20.5;44
12.06.2019;14:05:00;8192;21.2;47
12.06.2019;14:15:00;7930;22.5;44
12.06.2019;14:25:00;7856;23.8;45
12.06.2019;14:35:00;7727;25.0;47
12.06.2019;14:45:00;7647;26.3;46
12.06.2019;14:55:00;7578;27.6;44
12.06.2019;15:05:00;7371;28.8;46
12.06.2019;15:15:00;7380;30.0;46
12.06.2019;15:25:00;7387;31.2;44
12.06.2019;15:35:00;7252;32.4;45
12.06.2019;15:45:00;7110;33.6;47
12.06.2019;15:55:00;6908;34.7;44
12.06.2019;16:05:00;6752;35.9;47
12.06.2019;16:15:00;6480;36.9;46
12.06.2019;16:25:00;6333;38.0;45
12.06.2019;16:35:00;6035;39.0;46
12.06.2019;16:45:00;5636;40.0;44
12.06.2019;16:55:00;5224;40.8;46
12.06.2019;17:05:00;4872;41.7;48
12.06.2019;17:15:00;3567;42.4;48
12.06.2019;17:25:00;4445;43.1;48
12.06.2019;17:35:00;4374;43.8;44
12.06.2019;17:45:00;3235;44.4;45
12.06.2019;17:55:00;3859;44.9;45
12.06.2019;18:05:00;2602;45.4;45
12.06.2019;18:15:00;3577;45.8;44
12.06.2019;18:25:00;2490;46.3;45
12.06.2019;18:35:00;2627;46.7;44
12.06.2019;18:45:00;1308;47.0;42
12.06.2019;18:55:00;1808;47.2;42
12.06.2019;19:05:00;1339;47.5;41
12.06.2019;19:15:00;1226;47.7;40
12.06.2019;19:25:00;824;47.9;39
12.06.2019;19:35:00;621;48.0;39
12.06.2019;19:45:00;709;48.1;39
12.06.2019;19:55:00;673;48.2;38
12.06.2019;20:05:00;607;48.3;38
12.06.2019;20:15:00;488;48.4;38
12.06.2019;20:25:00;489;48.5;38
12.06.2019;20:35:00;345;48.6;37
12.06.2019;20:45:00;274;48.6;37
12.06.2019;20:55:00;216;48.7;37
12.06.2019;21:05:00;144;48.7;37
12.06.2019;21:15:00;108;48.7;37
12.06.2019;21:25:00;0;48.7;36
12.06.2019;21:35:00;0;48.7;0
13.06.2019;05:55:00;195;0;30
13.06.2019;06:00:00;230;0;30
13.06.2019;06:10:00;286;0.1;30
13.06.2019;06:20:00;354;0.1;31
13.06.2019;06:30:00;419;0.2;31
13.06.2019;06:40:00;409;0.2;31
13.06.2019;06:50:00;467;0.3;32
13.06.2019;07:00:00;561;0.4;32
13.06.2019;07:10:00;626;0.5;32
13.06.2019;07:20:00;670;0.6;32
13.06.2019;07:30:00;767;0.7;32
13.06.2019;07:40:00;1064;0.9;33
13.06.2019;07:50:00;1462;1.1;33
13.06.2019;08:00:00;1731;1.4;33
13.06.2019;08:10:00;2016;1.7;33
13.06.2019;08:20:00;2344;2.1;34
13.06.2019;08:30:00;2653;2.5;35
13.06.2019;08:40:00;2977;3.0;36
13.06.2019;08:50:00;3285;3.5;37
13.06.2019;09:00:00;3567;4.1;38
13.06.2019;09:10:00;3879;4.7;39
13.06.2019;09:20:00;4164;5.4;40
13.06.2019;09:30:00;4468;6.1;42
13.06.2019;09:40:00;4806;6.9;43
13.06.2019;09:50:00;5069;7.7;44
13.06.2019;10:00:00;5382;8.6;46
13.06.2019;10:10:00;5143;9.5;47
13.06.2019;10:20:00;6373;10.4;47
13.06.2019;10:30:00;5841;11.4;44
13.06.2019;10:40:00;5652;12.3;45
13.06.2019;10:50:00;7044;13.4;44
13.06.2019;11:00:00;5203;14.4;46
13.06.2019;11:10:00;7782;15.5;46
13.06.2019;11:20:00;4360;16.2;44
13.06.2019;11:30:00;2297;16.6;43
13.06.2019;11:40:00;2860;17.0;42
13.06.2019;11:50:00;3156;17.5;43
13.06.2019;12:00:00;3959;18.1;43
13.06.2019;12:10:00;6564;18.9;45
13.06.2019;12:20:00;2333;19.4;45
13.06.2019;12:30:00;8022;20.8;44
13.06.2019;12:40:00;3401;21.6;45
13.06.2019;12:50:00;8212;22.7;46
13.06.2019;13:00:00;6554;23.6;44
13.06.2019;13:10:00;3487;24.4;47
13.06.2019;13:20:00;7286;25.3;47
13.06.2019;13:30:00;4360;26.1;43
13.06.2019;13:40:00;8829;27.3;47
13.06.2019;13:50:00;4762;28.0;43
13.06.2019;14:00:00;5539;29.1;45
13.06.2019;14:10:00;5687;29.9;44
13.06.2019;14:20:00;8574;31.4;44
13.06.2019;14:30:00;2404;31.8;43
13.06.2019;14:40:00;2339;32.2;43
13.06.2019;14:50:00;5205;33.2;47
13.06.2019;15:00:00;5592;33.9;47
13.06.2019;15:10:00;7788;35.3;44
13.06.2019;15:20:00;7919;36.5;45
13.06.2019;15:30:00;6473;37.7;47
13.06.2019;15:40:00;5901;38.8;44
13.06.2019;15:50:00;3875;39.4;45
13.06.2019;16:00:00;1771;39.7;44
13.06.2019;16:10:00;4393;40.3;45
13.06.2019;16:20:00;5672;40.9;45
13.06.2019;16:30:00;5531;41.8;48
13.06.2019;16:40:00;5959;42.8;44
13.06.2019;16:50:00;5576;43.8;47
13.06.2019;17:00:00;5365;44.6;44
13.06.2019;17:10:00;2779;45.3;44
13.06.2019;17:20:00;3776;45.9;45
13.06.2019;17:30:00;4351;46.7;47
13.06.2019;18:05:00;3329;48.8;47
13.06.2019;18:10:00;3254;49.1;47
13.06.2019;18:20:00;3032;49.6;46
13.06.2019;18:40:00;2575;50.5;45
13.06.2019;18:45:00;2453;50.7;44
13.06.2019;18:55:00;2220;51.0;44
13.06.2019;19:05:00;1870;51.4;43
13.06.2019;19:15:00;1537;51.6;42
13.06.2019;19:25:00;1253;51.9;41
13.06.2019;19:35:00;1057;52.0;40
13.06.2019;19:45:00;676;52.2;39
13.06.2019;19:55:00;479;52.3;39
13.06.2019;20:05:00;431;52.3;39
13.06.2019;20:15:00;356;52.4;38
13.06.2019;20:25:00;291;52.4;38
13.06.2019;20:35:00;247;52.5;38
13.06.2019;20:45:00;217;52.5;38
13.06.2019;20:55:00;190;52.6;37
13.06.2019;21:05:00;159;52.6;37
13.06.2019;21:15:00;132;52.6;37
13.06.2019;21:25:00;106;52.6;37
13.06.2019;21:35:00;92;52.6;37
13.06.2019;21:45:00;91;52.6;37
14.06.2019;05:40:00;110;0;28
14.06.2019;05:50:00;173;0;30
14.06.2019;06:10:00;269;0.1;31
14.06.2019;06:20:00;322;0.1;31
14.06.2019;06:30:00;400;0.2;31
14.06.2019;06:40:00;501;0.3;32
14.06.2019;06:50:00;574;0.3;32
14.06.2019;07:00:00;697;0.5;32
14.06.2019;07:10:00;793;0.6;32
14.06.2019;07:20:00;877;0.7;33
14.06.2019;07:30:00;976;0.9;33
14.06.2019;07:40:00;1210;1.1;33
14.06.2019;07:50:00;1502;1.3;33
14.06.2019;08:00:00;1745;1.6;33
14.06.2019;08:10:00;2024;1.9;34
14.06.2019;08:20:00;2409;2.3;34
14.06.2019;08:30:00;1337;2.6;35
14.06.2019;08:40:00;3152;3.1;36
14.06.2019;08:50:00;3320;3.6;37
14.06.2019;09:00:00;3512;4.2;38
14.06.2019;09:10:00;3857;4.8;39
14.06.2019;09:20:00;3643;5.4;40
14.06.2019;09:30:00;4200;6.1;41
14.06.2019;09:40:00;4501;6.8;43
14.06.2019;09:50:00;4744;7.6;44
14.06.2019;10:00:00;5052;8.4;45
14.06.2019;10:10:00;5167;9.3;46
14.06.2019;10:20:00;5452;10.2;47
14.06.2019;10:30:00;5729;11.1;47
14.06.2019;10:40:00;5821;12.0;45
14.06.2019;10:50:00;6253;13.1;48
14.06.2019;11:00:00;6388;14.1;44
14.06.2019;11:10:00;5830;15.1;47
14.06.2019;11:20:00;6862;16.2;44
14.06.2019;11:30:00;6643;17.2;46
14.06.2019;11:40:00;7119;18.3;44
14.06.2019;11:50:00;7058;19.4;47
14.06.2019;12:00:00;7489;20.7;45
14.06.2019;12:10:00;5944;21.7;47
14.06.2019;12:20:00;5672;22.6;45
14.06.2019;12:30:00;6925;23.6;47
14.06.2019;12:40:00;5717;24.6;45
14.06.2019;12:50:00;3658;25.3;46
14.06.2019;13:00:00;3416;25.8;46
14.06.2019;13:10:00;3891;26.4;46
14.06.2019;13:20:00;4510;27.1;46
14.06.2019;13:30:00;5439;28.0;48
14.06.2019;13:40:00;4937;28.8;44
14.06.2019;13:50:00;2750;29.4;44
14.06.2019;14:00:00;3213;29.9;44
14.06.2019;14:10:00;3119;30.4;44
14.06.2019;14:20:00;4939;31.1;45
14.06.2019;14:30:00;7632;32.2;46
14.06.2019;14:40:00;6274;33.4;46
14.06.2019;14:50:00;4504;34.2;48
14.06.2019;15:00:00;6715;35.2;44
14.06.2019;15:10:00;5602;36.1;45
14.06.2019;15:20:00;3624;36.7;46
14.06.2019;15:30:00;3650;37.3;46
14.06.2019;15:40:00;4104;37.9;46
14.06.2019;15:50:00;4937;38.6;46
14.06.2019;16:00:00;5424;39.5;44
14.06.2019;16:10:00;3089;40.1;44
14.06.2019;16:20:00;3812;40.7;44
14.06.2019;16:30:00;3847;41.3;45
14.06.2019;16:40:00;2349;41.9;45
14.06.2019;16:50:00;3262;42.5;46
14.06.2019;17:00:00;3835;43.0;45
14.06.2019;17:10:00;1759;43.4;44
14.06.2019;17:20:00;2297;43.7;43
14.06.2019;17:30:00;3651;44.3;44
14.06.2019;17:40:00;2116;44.7;44
14.06.2019;17:50:00;1403;45.0;42
14.06.2019;18:00:00;890;45.2;41
14.06.2019;18:10:00;911;45.3;40
14.06.2019;18:20:00;1626;45.5;40
14.06.2019;18:30:00;1622;45.8;40
14.06.2019;18:40:00;1276;46.0;39
14.06.2019;18:50:00;1087;46.2;39
