Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
14.06.2019;19:00:00;848;46.4;38
14.06.2019;19:10:00;745;46.5;38
14.06.2019;19:20:00;754;46.6;38
14.06.2019;19:30:00;944;46.8;38
14.06.2019;19:40:00;982;46.9;38
14.06.2019;19:50:00;842;47.1;37
14.06.2019;20:00:00;627;47.2;37
14.06.2019;20:10:00;519;47.3;37
14.06.2019;20:20:00;422;47.3;37
14.06.2019;20:30:00;380;47.4;37
14.06.2019;20:40:00;302;47.5;37
14.06.2019;20:50:00;253;47.5;37
14.06.2019;21:00:00;145;47.5;37
14.06.2019;21:10:00;105;47.6;36
14.06.2019;21:20:00;99;47.6;36
15.06.2019;06:00:00;150;0;30
15.06.2019;06:10:00;218;0;30
15.06.2019;06:30:00;291;0.1;31
15.06.2019;06:35:00;318;0.1;32
15.06.2019;06:45:00;395;0.2;32
15.06.2019;06:55:00;486;0.3;32
15.06.2019;07:05:00;634;0.4;32
15.06.2019;07:15:00;735;0.5;33
15.06.2019;07:25:00;830;0.6;33
15.06.2019;07:35:00;860;0.7;33
15.06.2019;07:45:00;1176;0.9;33
15.06.2019;07:55:00;1311;1.1;33
15.06.2019;08:05:00;1746;1.4;34
15.06.2019;08:25:00;2391;2.1;35
15.06.2019;08:35:00;2956;2.6;36
15.06.2019;08:45:00;2609;3.0;37
15.06.2019;08:55:00;3024;3.5;37
15.06.2019;09:05:00;2668;3.9;38
15.06.2019;09:15:00;2198;4.4;38
15.06.2019;09:25:00;3099;4.9;39
15.06.2019;09:35:00;2413;5.4;39
15.06.2019;09:45:00;5212;6.1;41
15.06.2019;09:55:00;6063;7.0;44
15.06.2019;10:05:00;3210;7.7;44
15.06.2019;10:15:00;3615;8.2;44
15.06.2019;10:25:00;5484;9.0;45
15.06.2019;10:35:00;6121;10.0;47
15.06.2019;10:45:00;6630;11.0;44
15.06.2019;10:55:00;3856;11.8;45
15.06.2019;11:05:00;3675;12.4;45
15.06.2019;11:15:00;4485;13.1;46
15.06.2019;11:25:00;3108;13.6;45
15.06.2019;11:35:00;4422;14.3;46
15.06.2019;11:45:00;4999;15.1;47
15.06.2019;11:55:00;3256;15.7;46
15.06.2019;12:05:00;5002;16.4;47
15.06.2019;12:15:00;6133;17.4;44
15.06.2019;12:25:00;6976;18.4;46
15.06.2019;12:35:00;5542;19.2;47
15.06.2019;12:45:00;4633;20.1;43
15.06.2019;12:55:00;4702;21.0;46
15.06.2019;13:05:00;4838;21.6;46
15.06.2019;13:15:00;4250;22.5;48
15.06.2019;13:25:00;6317;23.7;44
15.06.2019;13:35:00;4773;24.7;46
15.06.2019;13:45:00;5510;25.5;47
15.06.2019;13:55:00;4930;26.4;45
15.06.2019;14:05:00;5398;27.2;47
15.06.2019;14:15:00;4762;27.9;48
15.06.2019;14:25:00;5239;28.7;44
15.06.2019;14:35:00;5965;29.8;48
15.06.2019;14:45:00;4695;30.9;43
15.06.2019;14:55:00;6511;31.9;48
15.06.2019;15:05:00;7317;33.2;44
15.06.2019;15:15:00;6656;34.3;46
15.06.2019;15:25:00;6069;35.3;45
15.06.2019;15:35:00;5545;36.3;45
15.06.2019;15:45:00;5938;37.2;46
15.06.2019;15:55:00;6140;38.3;44
15.06.2019;16:05:00;6128;39.2;47
15.06.2019;16:15:00;6188;40.3;44
15.06.2019;16:25:00;2785;41.0;46
15.06.2019;16:35:00;5119;42.0;46
15.06.2019;16:45:00;2938;42.5;43
15.06.2019;16:55:00;5690;43.4;47
15.06.2019;17:05:00;3475;44.1;47
15.06.2019;17:15:00;4083;44.7;47
15.06.2019;17:25:00;2183;45.2;46
15.06.2019;17:35:00;1656;45.5;45
15.06.2019;17:45:00;1568;45.7;43
15.06.2019;17:55:00;1817;46.0;43
15.06.2019;18:05:00;1567;46.3;42
15.06.2019;18:15:00;1320;46.5;41
15.06.2019;18:25:00;1242;46.7;41
15.06.2019;18:35:00;1333;47.0;40
15.06.2019;18:45:00;1702;47.2;40
15.06.2019;18:55:00;2175;47.5;40
15.06.2019;19:05:00;1611;47.8;40
15.06.2019;19:15:00;483;48.0;39
15.06.2019;19:25:00;612;48.1;39
15.06.2019;19:35:00;257;48.1;39
15.06.2019;19:45:00;147;48.1;38
15.06.2019;19:55:00;145;48.2;38
15.06.2019;20:05:00;117;48.2;38
15.06.2019;20:15:00;98;48.2;38
16.06.2019;05:45:00;38;0;29
16.06.2019;05:55:00;171;0;30
16.06.2019;06:05:00;215;0;31
16.06.2019;06:15:00;392;0.1;31
16.06.2019;06:25:00;371;0.1;31
16.06.2019;06:35:00;466;0.2;32
16.06.2019;06:45:00;406;0.3;32
16.06.2019;06:55:00;453;0.3;32
16.06.2019;07:05:00;574;0.4;33
16.06.2019;07:15:00;688;0.5;33
16.06.2019;07:25:00;802;0.7;33
16.06.2019;07:35:00;980;0.8;33
16.06.2019;07:45:00;930;1.0;33
16.06.2019;07:55:00;1257;1.2;34
16.06.2019;08:05:00;1473;1.4;34
16.06.2019;08:15:00;1637;1.7;34
16.06.2019;08:25:00;1433;1.9;34
16.06.2019;08:35:00;1038;2.1;34
16.06.2019;08:45:00;1054;2.3;35
16.06.2019;08:55:00;824;2.4;35
16.06.2019;09:05:00;435;2.5;35
16.06.2019;09:15:00;474;2.6;35
16.06.2019;09:25:00;429;2.7;35
16.06.2019;09:35:00;711;2.8;35
16.06.2019;09:45:00;1252;2.9;35
16.06.2019;09:55:00;1969;3.2;35
16.06.2019;10:05:00;3824;3.8;36
16.06.2019;10:15:00;1315;4.1;36
16.06.2019;10:25:00;1180;4.3;36
16.06.2019;10:35:00;1657;4.6;36
16.06.2019;10:45:00;1538;4.8;36
16.06.2019;10:55:00;1890;5.1;36
16.06.2019;11:05:00;3277;5.6;37
16.06.2019;11:15:00;3810;6.2;39
16.06.2019;11:25:00;3950;6.9;40
16.06.2019;11:35:00;4097;7.5;41
16.06.2019;11:45:00;5420;8.4;43
16.06.2019;11:55:00;5311;9.2;45
16.06.2019;12:05:00;5814;10.2;47
16.06.2019;12:15:00;7112;11.2;47
16.06.2019;12:25:00;5023;12.2;43
16.06.2019;12:35:00;3750;12.8;44
16.06.2019;12:45:00;3527;13.4;45
16.06.2019;12:55:00;3157;13.9;44
16.06.2019;13:05:00;5302;14.7;45
16.06.2019;13:15:00;5849;15.7;45
16.06.2019;13:25:00;3586;16.3;43
16.06.2019;13:35:00;5235;17.0;44
16.06.2019;13:45:00;5305;18.1;44
16.06.2019;13:55:00;4452;18.8;45
16.06.2019;14:05:00;3854;19.5;45
16.06.2019;14:15:00;5385;20.3;46
16.06.2019;14:25:00;6803;21.3;45
16.06.2019;14:35:00;3730;22.1;45
16.06.2019;14:45:00;8593;23.3;46
16.06.2019;14:55:00;5184;24.2;43
16.06.2019;15:05:00;8187;25.6;45
16.06.2019;15:15:00;5093;26.6;46
16.06.2019;15:25:00;7461;27.6;47
16.06.2019;15:35:00;6763;28.6;44
16.06.2019;15:45:00;7425;29.7;47
16.06.2019;15:55:00;6425;30.8;45
16.06.2019;16:05:00;5419;31.7;48
16.06.2019;16:15:00;7003;32.6;46
16.06.2019;16:25:00;5857;33.7;46
16.06.2019;16:35:00;6258;34.7;45
16.06.2019;16:45:00;5778;35.7;46
16.06.2019;16:55:00;5199;36.5;48
16.06.2019;17:05:00;5318;37.4;44
16.06.2019;17:15:00;4164;38.2;47
16.06.2019;17:25:00;849;38.4;44
16.06.2019;17:35:00;773;38.5;42
16.06.2019;17:45:00;713;38.7;41
16.06.2019;17:55:00;1306;38.8;41
16.06.2019;18:05:00;1510;39.1;41
16.06.2019;18:15:00;1377;39.3;40
16.06.2019;18:25:00;1838;39.6;40
16.06.2019;18:35:00;731;39.8;40
16.06.2019;18:45:00;1269;40.0;39
16.06.2019;18:55:00;2252;40.4;40
16.06.2019;19:05:00;1844;40.7;39
16.06.2019;19:15:00;1589;40.9;40
16.06.2019;19:25:00;1283;41.2;39
16.06.2019;19:35:00;1097;41.3;39
16.06.2019;19:45:00;913;41.5;38
16.06.2019;19:55:00;699;41.6;38
16.06.2019;20:05:00;530;41.7;38
16.06.2019;20:15:00;385;41.8;38
16.06.2019;20:25:00;260;41.8;38
16.06.2019;20:35:00;235;41.9;37
16.06.2019;20:45:00;218;41.9;37
16.06.2019;20:55:00;185;42.0;37
16.06.2019;21:05:00;160;42.0;37
16.06.2019;21:15:00;132;42.0;37
16.06.2019;21:25:00;109;42.0;37
16.06.2019;21:35:00;90;42.0;37
17.06.2019;05:40:00;109;0;29
17.06.2019;05:50:00;163;0;30
17.06.2019;06:00:00;215;0;30
17.06.2019;06:10:00;251;0.1;31
17.06.2019;06:20:00;301;0.1;31
17.06.2019;06:30:00;450;0.2;32
17.06.2019;06:50:00;719;0.4;32
17.06.2019;07:00:00;739;0.5;32
17.06.2019;07:10:00;761;0.6;33
17.06.2019;07:20:00;796;0.8;33
17.06.2019;07:30:00;884;0.9;33
17.06.2019;07:40:00;892;1.0;33
17.06.2019;07:50:00;921;1.2;33
17.06.2019;08:00:00;1150;1.4;33
17.06.2019;08:10:00;1186;1.6;34
17.06.2019;08:20:00;1210;1.8;34
17.06.2019;08:30:00;1406;2.0;34
17.06.2019;08:40:00;2087;2.3;34
17.06.2019;08:50:00;2192;2.6;34
17.06.2019;09:00:00;3013;3.1;36
17.06.2019;09:10:00;2184;3.5;37
17.06.2019;09:20:00;3314;4.0;37
17.06.2019;09:30:00;3703;4.5;38
17.06.2019;09:40:00;2506;4.9;39
17.06.2019;09:50:00;2032;5.3;38
17.06.2019;10:00:00;2081;5.7;38
17.06.2019;10:10:00;4354;6.3;40
17.06.2019;10:20:00;5093;7.1;42
17.06.2019;10:30:00;3174;7.9;44
17.06.2019;10:40:00;4572;8.7;45
17.06.2019;10:50:00;3208;9.2;44
17.06.2019;11:00:00;5829;10.1;47
17.06.2019;11:10:00;3290;10.7;46
17.06.2019;11:20:00;6412;11.6;47
17.06.2019;11:30:00;7277;12.8;47
17.06.2019;11:40:00;5142;13.6;44
17.06.2019;11:50:00;6942;14.5;47
17.06.2019;12:00:00;6609;15.6;46
17.06.2019;12:10:00;8275;16.6;47
17.06.2019;12:20:00;7262;17.8;46
17.06.2019;12:30:00;2852;18.6;43
17.06.2019;12:40:00;7902;19.7;47
17.06.2019;12:50:00;4433;20.6;43
17.06.2019;13:00:00;4777;21.3;45
17.06.2019;13:10:00;6141;22.2;47
17.06.2019;13:20:00;6767;23.1;44
17.06.2019;13:30:00;4925;24.3;43
17.06.2019;13:40:00;7646;25.5;47
17.06.2019;13:50:00;7919;26.8;45
17.06.2019;14:00:00;7754;28.1;44
17.06.2019;14:10:00;7171;29.3;46
17.06.2019;14:20:00;7017;30.5;47
17.06.2019;14:30:00;5184;31.5;43
17.06.2019;14:40:00;7876;32.8;45
17.06.2019;14:50:00;5600;33.6;44
17.06.2019;15:00:00;7314;34.8;44
17.06.2019;15:10:00;7216;36.0;47
17.06.2019;15:20:00;7082;37.2;45
17.06.2019;15:30:00;7182;38.4;44
17.06.2019;15:40:00;6373;39.5;47
17.06.2019;15:50:00;6906;40.3;45
17.06.2019;16:00:00;6762;41.4;44
17.06.2019;16:10:00;3230;41.9;43
17.06.2019;16:20:00;6520;42.9;47
17.06.2019;16:30:00;2598;43.7;43
17.06.2019;16:40:00;4812;44.2;43
17.06.2019;16:50:00;5368;45.1;47
17.06.2019;17:00:00;4897;45.9;48
17.06.2019;17:10:00;4419;46.6;43
17.06.2019;17:20:00;4245;47.3;45
17.06.2019;17:30:00;4034;48.0;47
17.06.2019;17:40:00;3829;48.6;47
17.06.2019;17:50:00;3174;49.2;47
17.06.2019;18:00:00;3375;49.7;47
17.06.2019;18:10:00;3118;50.2;47
17.06.2019;18:20:00;2940;50.7;46
17.06.2019;18:30:00;2653;51.2;46
17.06.2019;18:40:00;2506;51.6;45
17.06.2019;18:50:00;2290;52.0;44
17.06.2019;19:00:00;2045;52.3;44
17.06.2019;19:10:00;1688;52.6;43
17.06.2019;19:20:00;1435;52.9;42
17.06.2019;19:30:00;1156;53.1;41
17.06.2019;19:40:00;977;53.3;40
17.06.2019;19:50:00;808;53.4;40
17.06.2019;20:00:00;552;53.5;39
17.06.2019;20:10:00;446;53.6;39
17.06.2019;20:20:00;326;53.6;39
17.06.2019;20:30:00;276;53.7;39
17.06.2019;20:40:00;250;53.7;38
17.06.2019;20:50:00;197;53.8;38
17.06.2019;21:00:00;165;53.8;38
17.06.2019;21:10:00;134;53.8;38
17.06.2019;21:20:00;109;53.8;37
17.06.2019;21:30:00;92;53.8;37
17.06.2019;21:40:00;82;53.9;37
18.06.2019;05:35:00;0;0;28
18.06.2019;05:40:00;130;0;29
18.06.2019;05:50:00;163;0;30
18.06.2019;06:00:00;208;0;31
18.06.2019;06:10:00;249;0.1;31
18.06.2019;06:20:00;286;0.1;32
18.06.2019;06:30:00;323;0.2;32
18.06.2019;06:40:00;359;0.2;32
18.06.2019;06:50:00;391;0.3;32
18.06.2019;07:00:00;438;0.3;33
18.06.2019;07:10:00;515;0.4;33
18.06.2019;07:20:00;600;0.5;33
18.06.2019;07:30:00;704;0.6;33
18.06.2019;07:40:00;958;0.8;33
18.06.2019;07:50:00;1413;1.0;33
18.06.2019;08:00:00;1678;1.3;34
18.06.2019;08:10:00;1948;1.6;34
18.06.2019;08:20:00;2259;1.9;34
18.06.2019;08:30:00;2574;2.3;35
18.06.2019;08:40:00;2877;2.8;36
18.06.2019;08:50:00;3176;3.3;37
18.06.2019;09:00:00;3473;3.9;39
18.06.2019;09:10:00;3742;4.5;40
18.06.2019;09:20:00;4029;5.1;41
18.06.2019;09:30:00;4275;5.8;42
18.06.2019;09:40:00;4537;6.6;43
18.06.2019;09:50:00;4786;7.3;44
18.06.2019;10:00:00;4966;8.2;46
18.06.2019;10:10:00;5186;9.0;47
18.06.2019;10:20:00;5381;9.9;48
18.06.2019;10:30:00;5559;10.8;44
18.06.2019;10:40:00;5798;11.7;46
18.06.2019;10:50:00;5984;12.7;46
18.06.2019;11:00:00;6118;13.7;46
18.06.2019;11:10:00;6221;14.7;46
18.06.2019;11:20:00;6425;15.8;46
18.06.2019;11:30:00;6553;16.9;44
18.06.2019;11:40:00;6833;18.0;47
18.06.2019;11:50:00;6175;19.1;44
18.06.2019;12:00:00;5818;20.1;46
18.06.2019;12:10:00;5975;20.7;43
18.06.2019;12:20:00;7491;21.8;47
18.06.2019;12:30:00;7046;23.1;46
18.06.2019;12:40:00;1986;23.5;46
18.06.2019;12:50:00;5064;24.3;47
18.06.2019;13:00:00;3779;25.1;44
18.06.2019;13:10:00;4511;26.1;45
18.06.2019;13:20:00;6091;27.1;46
18.06.2019;13:30:00;7307;28.3;44
18.06.2019;13:40:00;7499;29.5;45
18.06.2019;13:50:00;4165;30.5;46
18.06.2019;14:00:00;6993;31.6;45
18.06.2019;14:10:00;7376;32.7;46
18.06.2019;14:20:00;6378;33.7;44
18.06.2019;14:30:00;7360;34.9;46
18.06.2019;14:40:00;5423;35.9;45
18.06.2019;14:50:00;6121;36.9;47
18.06.2019;15:00:00;6598;37.9;45
18.06.2019;15:10:00;7107;39.1;44
18.06.2019;15:20:00;5682;40.2;47
18.06.2019;15:30:00;6685;41.2;44
18.06.2019;15:40:00;6089;42.3;48
18.06.2019;15:50:00;6339;43.3;45
18.06.2019;16:00:00;6308;44.4;45
18.06.2019;16:10:00;5681;45.2;45
18.06.2019;16:20:00;3496;46.0;47
18.06.2019;16:30:00;5829;46.6;47
18.06.2019;16:40:00;4201;47.4;44
18.06.2019;16:50:00;1875;47.7;43
18.06.2019;17:00:00;1854;48.0;43
18.06.2019;17:10:00;1851;48.4;43
18.06.2019;17:20:00;2033;48.7;42
18.06.2019;17:30:00;2030;49.0;42
18.06.2019;17:40:00;1995;49.4;42
18.06.2019;17:50:00;2158;49.7;42
18.06.2019;18:00:00;1846;50.0;42
18.06.2019;18:10:00;1680;50.3;41
18.06.2019;18:20:00;1585;50.6;41
18.06.2019;18:45:00;1121;51.1;40
18.06.2019;18:55:00;910;51.3;39
18.06.2019;19:05:00;702;51.4;39
18.06.2019;19:15:00;413;51.5;39
18.06.2019;19:25:00;324;51.6;38
18.06.2019;19:35:00;298;51.6;38
18.06.2019;19:45:00;352;51.7;38
18.06.2019;19:55:00;365;51.7;38
18.06.2019;20:05:00;359;51.8;38
18.06.2019;20:15:00;438;51.9;37
18.06.2019;20:25:00;444;51.9;37
18.06.2019;20:35:00;459;52.0;37
18.06.2019;20:45:00;511;52.1;37
18.06.2019;20:55:00;506;52.2;37
18.06.2019;21:05:00;332;52.2;37
18.06.2019;21:15:00;155;52.3;37
18.06.2019;21:25:00;110;52.3;37
18.06.2019;21:35:00;93;52.3;37
19.06.2019;05:45:00;12;0;29
19.06.2019;05:55:00;135;0;30
19.06.2019;06:05:00;157;0;31
19.06.2019;06:15:00;185;0;31
19.06.2019;06:35:00;291;0.1;32
19.06.2019;06:40:00;335;0.1;32
19.06.2019;06:50:00;381;0.2;32
19.06.2019;07:00:00;433;0.3;33
19.06.2019;07:10:00;512;0.3;33
19.06.2019;07:20:00;585;0.4;33
19.06.2019;07:30:00;683;0.5;33
19.06.2019;07:40:00;923;0.7;33
19.06.2019;07:50:00;1408;0.9;34
19.06.2019;08:00:00;1672;1.2;34
19.06.2019;08:10:00;1944;1.5;34
19.06.2019;08:20:00;2244;1.8;35
19.06.2019;08:30:00;2543;2.2;35
19.06.2019;08:40:00;2836;2.7;36
19.06.2019;08:50:00;3125;3.2;38
19.06.2019;09:00:00;3412;3.7;39
19.06.2019;09:10:00;3685;4.3;40
19.06.2019;09:20:00;3949;5.0;41
19.06.2019;09:30:00;4213;5.7;42
19.06.2019;09:40:00;4480;6.4;43
19.06.2019;09:50:00;4728;7.2;45
19.06.2019;10:00:00;4952;8.0;46
19.06.2019;10:10:00;5156;8.8;47
19.06.2019;10:20:00;5347;9.7;48
19.06.2019;10:30:00;5612;10.6;44
19.06.2019;10:40:00;5594;11.5;46
19.06.2019;10:50:00;5985;12.5;47
19.06.2019;11:00:00;5730;13.4;45
19.06.2019;11:10:00;5287;14.4;48
19.06.2019;11:20:00;6085;15.4;44
19.06.2019;11:30:00;6619;16.5;47
19.06.2019;11:40:00;5049;17.5;45
19.06.2019;11:50:00;6437;18.4;47
19.06.2019;12:00:00;6790;19.6;44
19.06.2019;12:10:00;4507;20.4;47
19.06.2019;12:20:00;7415;21.5;45
19.06.2019;12:30:00;7597;22.7;47
19.06.2019;12:50:00;8009;25.0;46
19.06.2019;13:00:00;8042;26.2;46
19.06.2019;13:10:00;7528;27.4;44
19.06.2019;13:20:00;7432;28.7;45
19.06.2019;13:30:00;7352;29.9;47
19.06.2019;13:40:00;7375;31.1;44
19.06.2019;13:50:00;7323;32.3;45
19.06.2019;14:00:00;7252;33.5;47
19.06.2019;14:10:00;7255;34.7;45
19.06.2019;14:20:00;7175;35.9;45
19.06.2019;14:30:00;7167;37.1;47
19.06.2019;14:40:00;7059;38.2;45
19.06.2019;14:50:00;7051;39.4;45
19.06.2019;15:00:00;6980;40.6;47
19.06.2019;15:10:00;6917;41.7;44
19.06.2019;15:20:00;6875;42.8;46
19.06.2019;15:30:00;6643;43.9;46
19.06.2019;15:40:00;6529;45.0;44
19.06.2019;15:50:00;6454;46.1;47
19.06.2019;16:00:00;6246;47.1;45
19.06.2019;16:10:00;6107;48.0;47
19.06.2019;16:20:00;5953;49.0;45
19.06.2019;16:30:00;5834;50.0;47
19.06.2019;16:40:00;5761;50.9;45
19.06.2019;16:50:00;5420;51.9;47
19.06.2019;17:00:00;4845;52.7;44
19.06.2019;17:10:00;4353;53.4;47
19.06.2019;17:20:00;4079;54.1;48
19.06.2019;17:30:00;3873;54.8;48
19.06.2019;17:40:00;3655;55.4;49
19.06.2019;17:50:00;3446;55.9;48
19.06.2019;18:00:00;3299;56.5;48
19.06.2019;18:10:00;3053;57.0;48
19.06.2019;18:20:00;2812;57.5;47
19.06.2019;18:40:00;2379;58.3;46
19.06.2019;18:55:00;2096;58.9;45
19.06.2019;19:05:00;1803;59.2;44
19.06.2019;19:15:00;1496;59.4;43
19.06.2019;19:25:00;1199;59.6;42
19.06.2019;19:35:00;930;59.8;41
19.06.2019;19:45:00;694;59.9;41
19.06.2019;19:55:00;570;60.0;40
19.06.2019;20:05:00;390;60.1;40
19.06.2019;20:15:00;398;60.2;40
19.06.2019;20:25:00;389;60.2;39
19.06.2019;20:35:00;322;60.3;39
19.06.2019;20:45:00;246;60.3;39
19.06.2019;20:55:00;203;60.4;39
19.06.2019;21:05:00;173;60.4;38
19.06.2019;21:15:00;133;60.4;38
19.06.2019;21:25:00;107;60.4;38
19.06.2019;21:35:00;96;60.4;38
20.06.2019;05:50:00;160;0;29
20.06.2019;06:00:00;178;0;30
20.06.2019;06:10:00;227;0;31
20.06.2019;06:20:00;227;0.1;32
20.06.2019;06:30:00;298;0.1;32
20.06.2019;06:40:00;332;0.2;33
20.06.2019;06:50:00;413;0.2;33
20.06.2019;07:00:00;460;0.3;33
20.06.2019;07:10:00;753;0.4;33
20.06.2019;07:20:00;1039;0.6;33
20.06.2019;07:30:00;1079;0.8;34
20.06.2019;07:40:00;1158;1.0;34
20.06.2019;07:50:00;1414;1.2;34
20.06.2019;08:00:00;1269;1.4;34
20.06.2019;08:10:00;2079;1.7;35
20.06.2019;08:20:00;2148;2.1;36
20.06.2019;08:30:00;2082;2.5;36
20.06.2019;08:40:00;1750;2.7;36
20.06.2019;08:50:00;2477;3.1;37
20.06.2019;09:00:00;2531;3.6;38
20.06.2019;09:10:00;1827;3.9;38
20.06.2019;09:20:00;2345;4.3;38
20.06.2019;09:30:00;3165;4.9;39
20.06.2019;09:40:00;2742;5.3;39
20.06.2019;09:50:00;2186;5.7;39
20.06.2019;10:00:00;1741;6.0;39
20.06.2019;10:20:00;2229;6.7;39
20.06.2019;10:30:00;2557;7.1;40
20.06.2019;10:40:00;1347;7.4;39
20.06.2019;10:50:00;1643;7.6;39
20.06.2019;11:00:00;1760;7.9;38
20.06.2019;11:10:00;1529;8.2;38
20.06.2019;11:20:00;1419;8.4;38
20.06.2019;11:30:00;1310;8.6;38
20.06.2019;11:40:00;1214;8.8;37
20.06.2019;11:50:00;818;9.0;37
20.06.2019;12:00:00;667;9.1;37
20.06.2019;12:10:00;596;9.2;37
20.06.2019;12:20:00;680;9.3;37
20.06.2019;12:30:00;808;9.5;37
20.06.2019;12:40:00;751;9.6;37
20.06.2019;12:50:00;821;9.7;37
20.06.2019;13:00:00;1184;9.9;37
20.06.2019;13:10:00;1330;10.1;37
20.06.2019;13:20:00;1416;10.3;37
20.06.2019;13:30:00;1209;10.5;37
20.06.2019;13:40:00;1390;10.8;37
20.06.2019;13:50:00;1781;11.0;37
20.06.2019;14:00:00;1369;11.3;37
20.06.2019;14:10:00;1198;11.5;37
20.06.2019;14:20:00;1664;11.7;37
20.06.2019;14:30:00;1802;12.0;37
20.06.2019;14:40:00;2367;12.4;37
20.06.2019;14:50:00;4268;13.0;39
20.06.2019;15:00:00;3562;13.6;40
20.06.2019;15:10:00;5864;14.4;43
20.06.2019;15:20:00;4470;15.2;44
20.06.2019;15:30:00;5714;16.1;46
20.06.2019;15:40:00;5520;16.8;46
20.06.2019;15:50:00;6260;17.9;44
20.06.2019;16:00:00;5616;18.9;48
20.06.2019;16:10:00;5598;19.6;47
20.06.2019;16:20:00;6710;20.6;44
20.06.2019;16:30:00;2344;21.3;44
20.06.2019;16:40:00;6132;22.2;47
20.06.2019;16:50:00;5634;23.1;44
20.06.2019;17:00:00;5093;24.0;45
20.06.2019;17:10:00;4630;24.8;47
20.06.2019;17:20:00;4426;25.5;48
20.06.2019;17:30:00;4522;26.3;44
20.06.2019;17:40:00;3855;27.0;45
20.06.2019;17:50:00;1085;27.3;44
20.06.2019;18:00:00;2715;27.8;44
20.06.2019;18:10:00;662;28.0;42
20.06.2019;18:20:00;479;28.0;41
20.06.2019;18:40:00;144;28.1;40
20.06.2019;18:55:00;251;28.2;39
20.06.2019;19:05:00;491;28.2;39
20.06.2019;19:15:00;1657;28.5;39
20.06.2019;19:25:00;1621;28.7;39
20.06.2019;19:35:00;1123;29.0;38
20.06.2019;19:45:00;681;29.1;38
20.06.2019;19:55:00;473;29.2;38
20.06.2019;20:05:00;281;29.2;38
20.06.2019;20:15:00;283;29.3;38
20.06.2019;20:25:00;317;29.3;38
20.06.2019;20:35:00;332;29.4;37
20.06.2019;20:45:00;300;29.4;37
20.06.2019;20:55:00;273;29.5;37
20.06.2019;21:05:00;211;29.5;37
20.06.2019;21:15:00;167;29.5;37
20.06.2019;21:25:00;131;29.6;37
20.06.2019;21:35:00;101;29.6;37
20.06.2019;21:45:00;91;29.6;36
21.06.2019;05:40:00;0;0;29
21.06.2019;05:50:00;139;0;30
21.06.2019;06:00:00;169;0;31
21.06.2019;06:10:00;221;0;31
21.06.2019;06:20:00;290;0.1;32
21.06.2019;06:30:00;390;0.1;32
21.06.2019;06:40:00;404;0.2;32
21.06.2019;06:50:00;427;0.3;33
21.06.2019;07:00:00;473;0.4;33
21.06.2019;07:10:00;510;0.4;33
21.06.2019;07:20:00;600;0.5;33
21.06.2019;07:30:00;771;0.7;33
21.06.2019;07:40:00;1231;0.8;34
21.06.2019;07:50:00;2100;1.2;34
21.06.2019;08:00:00;2461;1.5;34
21.06.2019;08:10:00;1981;1.9;35
21.06.2019;08:20:00;2173;2.2;35
21.06.2019;08:30:00;3354;2.7;36
21.06.2019;08:40:00;2333;3.1;37
21.06.2019;08:50:00;3822;3.7;38
21.06.2019;09:00:00;2549;4.1;39
21.06.2019;09:10:00;2208;4.5;39
21.06.2019;09:20:00;2637;4.9;39
21.06.2019;09:30:00;2451;5.3;39
21.06.2019;09:40:00;2442;5.7;39
21.06.2019;09:50:00;2415;6.1;39
21.06.2019;10:00:00;3734;6.6;40
21.06.2019;10:10:00;3724;7.3;42
21.06.2019;10:20:00;4767;8.0;43
21.06.2019;10:30:00;6332;9.0;46
21.06.2019;10:40:00;5124;9.7;45
21.06.2019;10:50:00;6046;10.6;48
21.06.2019;11:00:00;5233;11.5;44
21.06.2019;11:10:00;4361;12.3;46
21.06.2019;11:20:00;4413;12.9;45
21.06.2019;11:30:00;3760;13.7;47
21.06.2019;11:40:00;5805;14.5;47
21.06.2019;11:50:00;3358;15.3;43
21.06.2019;12:00:00;2066;15.6;42
21.06.2019;12:10:00;2297;16.0;42
21.06.2019;12:20:00;2118;16.4;42
21.06.2019;12:30:00;1427;16.6;41
21.06.2019;12:40:00;1270;16.8;40
21.06.2019;12:50:00;1783;17.1;40
21.06.2019;13:00:00;1637;17.4;40
21.06.2019;13:10:00;1347;17.6;39
21.06.2019;13:20:00;1421;17.9;39
21.06.2019;13:30:00;1339;18.1;39
21.06.2019;13:40:00;1956;18.4;39
21.06.2019;13:50:00;3169;18.9;40
21.06.2019;14:00:00;2374;19.3;41
21.06.2019;14:10:00;1864;19.6;40
21.06.2019;14:20:00;2223;20.0;40
21.06.2019;14:30:00;2393;20.4;40
21.06.2019;14:40:00;3262;20.9;41
21.06.2019;14:50:00;4872;21.6;43
21.06.2019;15:00:00;4257;22.3;44
21.06.2019;15:10:00;5710;23.1;45
21.06.2019;15:20:00;4319;23.9;47
21.06.2019;15:30:00;7097;25.1;44
21.06.2019;15:40:00;6828;26.2;47
21.06.2019;15:50:00;6687;27.3;44
21.06.2019;16:00:00;5035;28.1;46
21.06.2019;16:10:00;4176;29.0;45
21.06.2019;16:20:00;5554;29.8;45
21.06.2019;16:30:00;3747;30.3;44
21.06.2019;16:40:00;5244;31.0;46
21.06.2019;16:50:00;4022;31.6;46
21.06.2019;17:00:00;2886;32.1;46
21.06.2019;17:10:00;1865;32.4;44
21.06.2019;17:20:00;2965;32.8;44
21.06.2019;17:30:00;2537;33.3;44
21.06.2019;17:40:00;2661;33.7;44
21.06.2019;17:50:00;1978;34.1;43
21.06.2019;18:00:00;1896;34.3;42
21.06.2019;18:10:00;1861;34.7;42
21.06.2019;18:20:00;1571;34.9;41
21.06.2019;18:30:00;1379;35.2;41
21.06.2019;18:40:00;1369;35.4;40
21.06.2019;18:45:00;1328;35.5;40
21.06.2019;18:55:00;1094;35.7;39
21.06.2019;19:05:00;792;35.8;39
21.06.2019;19:15:00;713;36.0;39
21.06.2019;19:25:00;648;36.1;38
21.06.2019;19:35:00;581;36.2;38
21.06.2019;19:45:00;436;36.2;38
21.06.2019;19:55:00;451;36.3;38
21.06.2019;20:05:00;454;36.4;38
21.06.2019;20:15:00;423;36.5;37
21.06.2019;20:25:00;378;36.5;37
21.06.2019;20:35:00;305;36.6;37
21.06.2019;20:45:00;230;36.6;37
21.06.2019;20:55:00;157;36.6;37
21.06.2019;21:05:00;98;36.7;37
21.06.2019;21:15:00;0;36.7;37
22.06.2019;05:45:00;147;0;28
22.06.2019;05:55:00;190;0;30
22.06.2019;06:15:00;179;0.1;31
22.06.2019;06:20:00;200;0.1;32
22.06.2019;06:30:00;260;0.1;32
22.06.2019;06:40:00;257;0.2;32
22.06.2019;06:50:00;242;0.2;33
22.06.2019;07:00:00;242;0.2;33
22.06.2019;07:10:00;310;0.3;33
22.06.2019;07:20:00;411;0.3;33
22.06.2019;07:30:00;901;0.5;33
22.06.2019;07:40:00;956;0.6;34
22.06.2019;07:50:00;1226;0.8;34
22.06.2019;08:00:00;1286;1.0;34
22.06.2019;08:10:00;1563;1.3;34
22.06.2019;08:20:00;1494;1.5;34
22.06.2019;08:30:00;1669;1.8;35
22.06.2019;08:40:00;1027;2.0;35
22.06.2019;08:50:00;755;2.1;35
22.06.2019;09:00:00;811;2.3;35
22.06.2019;09:10:00;744;2.4;35
22.06.2019;09:20:00;652;2.5;35
22.06.2019;09:30:00;715;2.6;35
22.06.2019;09:40:00;698;2.7;35
22.06.2019;09:50:00;822;2.8;35
22.06.2019;10:00:00;824;3.0;35
22.06.2019;10:10:00;1114;3.1;35
22.06.2019;10:20:00;2082;3.5;35
22.06.2019;10:30:00;2700;3.9;36
22.06.2019;10:40:00;2642;4.3;37
22.06.2019;10:50:00;2459;4.7;38
22.06.2019;11:00:00;2246;5.1;38
22.06.2019;11:10:00;2104;5.5;38
22.06.2019;11:20:00;1695;5.8;38
22.06.2019;11:30:00;1057;5.9;37
22.06.2019;11:40:00;859;6.1;37
22.06.2019;11:50:00;1138;6.3;37
22.06.2019;12:00:00;1655;6.5;37
22.06.2019;12:10:00;1989;6.8;37
22.06.2019;12:20:00;1894;7.2;37
22.06.2019;12:30:00;1532;7.4;37
22.06.2019;12:40:00;1441;7.7;37
22.06.2019;12:50:00;1095;7.9;37
22.06.2019;13:00:00;627;8.0;37
22.06.2019;13:10:00;633;8.1;37
22.06.2019;13:20:00;1147;8.3;37
22.06.2019;13:30:00;1188;8.5;36
22.06.2019;13:40:00;1289;8.7;36
22.06.2019;13:50:00;1232;8.9;36
22.06.2019;14:00:00;1480;9.1;36
22.06.2019;14:10:00;1740;9.4;36
22.06.2019;14:20:00;1898;9.7;37
22.06.2019;14:30:00;2040;10.0;37
22.06.2019;14:40:00;2205;10.4;38
22.06.2019;14:50:00;2044;10.7;38
22.06.2019;15:00:00;1792;11.0;38
22.06.2019;15:10:00;2332;11.4;38
22.06.2019;15:20:00;3058;11.9;39
22.06.2019;15:30:00;4074;12.5;40
22.06.2019;15:40:00;4217;13.2;42
22.06.2019;15:50:00;3237;13.8;43
22.06.2019;16:00:00;3810;14.4;43
22.06.2019;16:10:00;3973;15.0;44
22.06.2019;16:20:00;2700;15.6;44
22.06.2019;16:30:00;1595;15.9;42
22.06.2019;16:40:00;1861;16.2;41
22.06.2019;16:50:00;1963;16.5;41
22.06.2019;17:00:00;2024;16.8;40
22.06.2019;17:10:00;2102;17.2;40
22.06.2019;17:20:00;2505;17.6;40
22.06.2019;17:30:00;2671;18.0;41
22.06.2019;17:40:00;2113;18.4;40
22.06.2019;17:50:00;1849;18.7;40
22.06.2019;18:00:00;1684;19.0;40
22.06.2019;18:10:00;1429;19.2;39
22.06.2019;18:20:00;946;19.4;38
22.06.2019;18:40:00;1019;19.7;38
22.06.2019;18:45:00;948;19.8;38
22.06.2019;18:55:00;989;20.0;38
22.06.2019;19:05:00;1019;20.1;37
22.06.2019;19:15:00;974;20.3;37
22.06.2019;19:25:00;908;20.4;37
22.06.2019;19:35:00;604;20.6;37
22.06.2019;19:45:00;669;20.7;37
22.06.2019;19:55:00;454;20.7;37
22.06.2019;20:05:00;355;20.8;37
22.06.2019;20:15:00;251;20.9;37
22.06.2019;20:25:00;155;20.9;37
22.06.2019;20:35:00;172;20.9;36
22.06.2019;20:45:00;127;20.9;36
22.06.2019;20:55:00;99;20.9;36
23.06.2019;05:50:00;129;0;30
23.06.2019;06:00:00;190;0;30
23.06.2019;06:10:00;317;0;31
23.06.2019;06:20:00;476;0.1;31
23.06.2019;06:30:00;382;0.2;32
23.06.2019;06:40:00;341;0.2;32
23.06.2019;06:50:00;490;0.3;32
23.06.2019;07:00:00;625;0.4;32
23.06.2019;07:10:00;898;0.5;33
23.06.2019;07:20:00;827;0.7;33
23.06.2019;07:30:00;995;0.8;33
23.06.2019;07:40:00;1238;1.0;33
23.06.2019;07:50:00;1668;1.3;34
23.06.2019;08:00:00;2351;1.6;34
23.06.2019;08:10:00;2020;2.0;35
23.06.2019;08:20:00;1434;2.3;35
23.06.2019;08:30:00;1630;2.5;35
23.06.2019;08:40:00;1626;2.8;35
23.06.2019;08:50:00;2115;3.1;36
23.06.2019;09:00:00;2407;3.5;36
23.06.2019;09:10:00;2495;3.9;37
23.06.2019;09:20:00;3012;4.4;38
23.06.2019;09:30:00;2756;4.9;39
23.06.2019;09:40:00;2728;5.3;39
23.06.2019;09:50:00;4113;5.9;40
23.06.2019;10:00:00;3044;6.5;41
23.06.2019;10:10:00;3195;7.0;41
23.06.2019;10:20:00;5799;7.9;44
23.06.2019;10:30:00;6092;8.9;46
23.06.2019;10:40:00;6090;9.9;48
23.06.2019;10:50:00;4970;10.8;44
23.06.2019;11:00:00;6788;11.9;48
23.06.2019;11:10:00;3910;12.7;43
23.06.2019;11:20:00;3814;13.5;45
23.06.2019;11:30:00;5364;14.2;45
23.06.2019;11:40:00;7018;15.4;44
23.06.2019;11:50:00;6157;16.5;47
23.06.2019;12:00:00;6869;17.6;44
23.06.2019;12:10:00;6937;18.4;46
23.06.2019;12:20:00;7267;19.4;44
23.06.2019;12:30:00;7701;20.7;44
23.06.2019;12:40:00;6929;21.9;47
23.06.2019;12:50:00;7483;23.2;46
23.06.2019;13:00:00;7934;24.3;45
23.06.2019;13:10:00;7754;25.6;47
23.06.2019;13:20:00;6132;26.5;43
23.06.2019;13:30:00;4563;27.5;44
23.06.2019;13:40:00;7834;28.8;46
23.06.2019;13:50:00;7553;30.1;47
23.06.2019;14:00:00;7412;31.3;44
23.06.2019;14:10:00;7159;32.5;45
23.06.2019;14:20:00;5802;33.6;47
23.06.2019;14:30:00;7425;34.7;47
23.06.2019;14:40:00;7382;36.0;45
23.06.2019;14:50:00;7354;37.2;45
23.06.2019;15:00:00;7056;38.3;47
23.06.2019;15:10:00;7070;39.5;45
23.06.2019;15:20:00;6918;40.7;45
23.06.2019;15:30:00;6812;41.8;47
23.06.2019;15:40:00;6774;42.9;44
23.06.2019;15:50:00;6544;44.0;47
23.06.2019;16:00:00;6391;45.0;46
23.06.2019;16:10:00;6246;46.1;44
23.06.2019;16:20:00;6113;47.1;47
23.06.2019;16:30:00;5866;48.1;44
23.06.2019;16:40:00;5498;49.0;47
23.06.2019;16:50:00;5171;49.9;44
23.06.2019;17:00:00;4774;50.7;45
23.06.2019;17:10:00;4455;51.4;47
23.06.2019;17:20:00;4179;52.1;48
23.06.2019;17:30:00;3809;52.8;49
23.06.2019;17:40:00;3758;53.4;49
23.06.2019;17:50:00;3476;54.0;48
23.06.2019;18:00:00;3260;54.5;48
23.06.2019;18:10:00;3035;55.0;48
23.06.2019;18:20:00;2779;55.5;47
23.06.2019;18:30:00;2709;56.0;46
23.06.2019;18:40:00;2406;56.4;46
23.06.2019;18:50:00;2148;56.7;45
23.06.2019;19:00:00;1446;57.0;44
23.06.2019;19:10:00;1703;57.3;43
23.06.2019;19:20:00;1047;57.5;42
23.06.2019;19:30:00;1058;57.7;41
23.06.2019;19:40:00;838;57.8;40
23.06.2019;19:50:00;524;57.9;40
23.06.2019;20:00:00;511;58.0;40
23.06.2019;20:10:00;309;58.1;39
23.06.2019;20:20:00;268;58.1;39
23.06.2019;20:30:00;262;58.2;39
23.06.2019;20:40:00;249;58.2;39
23.06.2019;20:50:00;238;58.3;38
23.06.2019;21:00:00;201;58.3;38
23.06.2019;21:10:00;154;58.3;38
23.06.2019;21:20:00;123;58.3;38
23.06.2019;21:30:00;96;58.4;38
24.06.2019;05:40:00;97;0;30
24.06.2019;05:50:00;167;0;31
24.06.2019;06:00:00;219;0;31
24.06.2019;06:10:00;253;0.1;32
24.06.2019;06:40:00;352;0.2;33
24.06.2019;06:45:00;367;0.2;33
24.06.2019;06:55:00;412;0.3;33
24.06.2019;08:50:00;3190;3.2;38
24.06.2019;08:55:00;3337;3.5;38
24.06.2019;09:05:00;3606;4.1;39
24.06.2019;09:15:00;3877;4.7;41
24.06.2019;09:25:00;4139;5.4;42
24.06.2019;09:55:00;4893;7.7;45
24.06.2019;10:05:00;5115;8.5;47
24.06.2019;10:15:00;5356;9.4;48
24.06.2019;10:25:00;5552;10.3;44
24.06.2019;10:35:00;5699;11.2;46
24.06.2019;10:45:00;5889;12.2;47
24.06.2019;10:55:00;6087;13.2;45
24.06.2019;11:05:00;6201;14.2;47
24.06.2019;11:15:00;6336;15.2;46
24.06.2019;11:25:00;6438;16.3;45
24.06.2019;11:35:00;6562;17.4;47
24.06.2019;11:45:00;6703;18.5;44
24.06.2019;11:55:00;6768;19.6;47
24.06.2019;12:05:00;6797;20.7;45
24.06.2019;12:15:00;7022;21.9;44
24.06.2019;12:25:00;6999;23.0;47
24.06.2019;12:35:00;7172;24.2;44
24.06.2019;12:45:00;6876;25.3;46
24.06.2019;12:55:00;7331;26.5;47
24.06.2019;13:05:00;7293;27.8;44
24.06.2019;13:15:00;7316;28.9;46
24.06.2019;13:25:00;7156;30.1;47
24.06.2019;13:35:00;7137;31.3;44
24.06.2019;13:45:00;7392;32.5;45
24.06.2019;13:55:00;7419;33.7;47
24.06.2019;14:15:00;7289;36.0;45
24.06.2019;14:20:00;7219;36.6;44
24.06.2019;14:30:00;6906;37.8;45
24.06.2019;14:40:00;6955;38.9;47
24.06.2019;14:50:00;7043;40.1;44
24.06.2019;15:00:00;6892;41.2;46
24.06.2019;15:10:00;6539;42.3;46
24.06.2019;15:20:00;6774;43.4;44
24.06.2019;15:30:00;6757;44.5;47
24.06.2019;15:40:00;6475;45.6;45
24.06.2019;15:50:00;6054;46.6;45
24.06.2019;16:00:00;5670;47.6;46
24.06.2019;16:10:00;5986;48.5;45
24.06.2019;16:20:00;5974;49.5;46
24.06.2019;16:30:00;5107;50.4;44
24.06.2019;16:40:00;5430;51.3;46
24.06.2019;16:50:00;5096;52.2;46
24.06.2019;17:00:00;4660;53.0;45
24.06.2019;17:10:00;4169;53.7;47
24.06.2019;17:20:00;3855;54.4;48
24.06.2019;17:30:00;3966;55.0;48
24.06.2019;17:40:00;3721;55.6;49
24.06.2019;17:50:00;3601;56.2;49
24.06.2019;18:00:00;2809;56.7;48
24.06.2019;18:10:00;2487;57.2;47
24.06.2019;18:20:00;2515;57.5;46
24.06.2019;18:30:00;2719;58.0;46
24.06.2019;18:40:00;2515;58.4;46
24.06.2019;18:50:00;2375;58.8;45
24.06.2019;19:00:00;2138;59.2;44
24.06.2019;19:10:00;1773;59.5;44
24.06.2019;19:20:00;1410;59.7;43
24.06.2019;19:30:00;1253;60.0;42
24.06.2019;19:40:00;922;60.1;41
24.06.2019;19:50:00;594;60.2;41
24.06.2019;20:00:00;382;60.3;40
24.06.2019;20:10:00;342;60.4;40
24.06.2019;20:20:00;271;60.4;40
24.06.2019;20:30:00;263;60.5;39
24.06.2019;20:40:00;239;60.5;39
24.06.2019;20:50:00;215;60.5;39
24.06.2019;21:00:00;185;60.6;39
24.06.2019;21:10:00;146;60.6;38
24.06.2019;21:20:00;111;60.6;38
24.06.2019;21:30:00;93;60.6;38
24.06.2019;21:40:00;90;60.6;38
25.06.2019;05:45:00;136;0;31
25.06.2019;06:05:00;242;0;32
25.06.2019;06:10:00;265;0.1;32
25.06.2019;06:20:00;315;0.1;32
25.06.2019;06:25:00;337;0.1;32
25.06.2019;06:35:00;385;0.2;33
25.06.2019;06:45:00;431;0.3;33
25.06.2019;06:55:00;482;0.3;33
25.06.2019;07:05:00;558;0.4;33
25.06.2019;07:15:00;653;0.5;34
25.06.2019;07:25:00;766;0.7;34
25.06.2019;07:35:00;900;0.8;34
25.06.2019;07:45:00;1240;1.0;34
25.06.2019;07:55:00;1498;1.2;34
25.06.2019;08:05:00;1676;1.5;35
25.06.2019;08:15:00;1965;1.8;35
25.06.2019;08:25:00;2226;2.2;35
25.06.2019;08:35:00;2434;2.5;36
25.06.2019;08:45:00;2634;3.0;37
25.06.2019;08:55:00;2912;3.4;38
25.06.2019;09:05:00;3333;4.0;39
25.06.2019;09:15:00;3603;4.6;40
25.06.2019;09:25:00;3890;5.2;41
25.06.2019;09:35:00;4098;5.8;42
25.06.2019;09:45:00;4467;6.6;44
25.06.2019;09:55:00;4626;7.3;45
25.06.2019;10:05:00;4913;8.1;46
25.06.2019;10:15:00;5125;9.0;47
25.06.2019;10:25:00;5212;9.8;48
25.06.2019;10:35:00;5314;10.7;44
25.06.2019;10:45:00;5600;11.6;47
25.06.2019;10:55:00;5732;12.5;46
25.06.2019;11:05:00;5837;13.5;46
25.06.2019;11:15:00;6071;14.5;46
25.06.2019;11:25:00;6135;15.5;46
25.06.2019;11:35:00;6287;16.5;44
25.06.2019;11:45:00;6357;17.6;47
25.06.2019;11:55:00;6495;18.6;44
25.06.2019;12:05:00;6534;19.7;47
25.06.2019;12:15:00;6425;20.8;45
25.06.2019;12:25:00;6709;21.9;44
25.06.2019;12:35:00;6509;23.0;47
25.06.2019;12:45:00;6515;24.1;44
25.06.2019;12:55:00;6608;25.1;47
25.06.2019;13:05:00;6678;26.2;46
25.06.2019;13:15:00;6518;27.3;44
25.06.2019;13:25:00;6804;28.4;47
25.06.2019;13:35:00;6832;29.5;45
25.06.2019;13:45:00;6847;30.7;44
25.06.2019;13:55:00;6652;31.8;47
25.06.2019;14:05:00;6794;32.9;44
25.06.2019;14:15:00;6638;34.0;46
25.06.2019;14:25:00;6599;35.1;46
25.06.2019;14:35:00;6604;36.2;44
25.06.2019;14:45:00;6464;37.2;47
25.06.2019;14:55:00;6455;38.3;45
25.06.2019;15:05:00;6305;39.3;44
25.06.2019;15:15:00;6212;40.4;47
25.06.2019;15:25:00;6361;41.4;44
25.06.2019;15:35:00;6247;42.5;47
25.06.2019;15:45:00;6010;43.5;45
25.06.2019;15:55:00;5960;44.4;45
25.06.2019;16:05:00;5835;45.4;46
25.06.2019;16:15:00;5718;46.4;44
25.06.2019;16:25:00;5585;47.3;46
25.06.2019;16:35:00;5212;48.2;45
25.06.2019;16:45:00;4874;49.0;45
25.06.2019;16:55:00;4537;49.7;47
25.06.2019;17:05:00;4277;50.5;47
25.06.2019;17:15:00;3938;51.1;44
25.06.2019;17:25:00;3637;51.7;46
25.06.2019;17:35:00;3557;52.3;47
25.06.2019;17:45:00;3295;52.9;47
25.06.2019;17:55:00;3173;53.4;47
25.06.2019;18:05:00;2988;53.9;47
25.06.2019;18:15:00;2803;54.4;47
25.06.2019;18:25:00;2601;54.8;46
25.06.2019;18:35:00;2400;55.2;46
25.06.2019;18:45:00;2203;55.6;45
25.06.2019;18:55:00;384;55.8;43
25.06.2019;19:05:00;1756;56.1;43
25.06.2019;19:15:00;1442;56.4;43
25.06.2019;19:25:00;1201;56.6;42
25.06.2019;19:35:00;991;56.7;41
25.06.2019;19:45:00;830;56.9;41
25.06.2019;19:55:00;667;57.0;40
25.06.2019;20:05:00;519;57.1;40
25.06.2019;20:15:00;406;57.2;40
25.06.2019;20:25:00;388;57.2;40
25.06.2019;20:35:00;331;57.3;39
25.06.2019;20:45:00;275;57.3;39
25.06.2019;20:55:00;220;57.4;39
25.06.2019;21:05:00;170;57.4;39
25.06.2019;21:15:00;127;57.4;38
25.06.2019;21:25:00;104;57.4;38
25.06.2019;21:35:00;92;57.5;38
25.06.2019;21:45:00;89;57.5;38
26.06.2019;05:45:00;135;0;30
26.06.2019;05:55:00;185;0;31
26.06.2019;06:05:00;238;0;32
26.06.2019;06:15:00;296;0.1;32
26.06.2019;06:25:00;349;0.1;33
26.06.2019;06:35:00;404;0.2;33
26.06.2019;06:45:00;459;0.3;33
26.06.2019;06:55:00;512;0.3;34
26.06.2019;07:05:00;578;0.4;34
26.06.2019;07:15:00;660;0.5;34
26.06.2019;07:25:00;746;0.7;34
26.06.2019;07:35:00;866;0.8;34
26.06.2019;07:45:00;1180;1.0;35
26.06.2019;07:55:00;1394;1.2;35
26.06.2019;08:05:00;1628;1.5;35
26.06.2019;08:15:00;1885;1.8;35
26.06.2019;08:25:00;2163;2.1;36
26.06.2019;08:35:00;2477;2.5;37
26.06.2019;08:45:00;2749;2.9;37
26.06.2019;08:55:00;3009;3.4;38
26.06.2019;09:05:00;3285;4.0;39
26.06.2019;09:15:00;3528;4.5;41
26.06.2019;09:25:00;3775;5.1;42
26.06.2019;09:35:00;4029;5.8;43
26.06.2019;09:45:00;4308;6.5;44
26.06.2019;09:55:00;4543;7.2;45
26.06.2019;10:05:00;4755;8.0;46
26.06.2019;10:15:00;4893;8.8;47
26.06.2019;10:25:00;5191;9.6;48
26.06.2019;10:35:00;4884;10.4;44
26.06.2019;10:45:00;5536;11.3;46
26.06.2019;10:55:00;5082;12.2;48
26.06.2019;11:05:00;5869;13.2;44
26.06.2019;11:15:00;5966;14.1;48
26.06.2019;11:25:00;6071;15.1;44
26.06.2019;11:35:00;6150;16.1;48
26.06.2019;11:45:00;6307;17.2;45
26.06.2019;11:55:00;6399;18.2;45
26.06.2019;12:05:00;6463;19.3;47
26.06.2019;12:15:00;6526;20.4;44
26.06.2019;12:25:00;6593;21.4;47
26.06.2019;12:35:00;6631;22.5;45
26.06.2019;12:45:00;6682;23.6;44
26.06.2019;12:55:00;6766;24.7;47
26.06.2019;13:05:00;6744;25.9;45
26.06.2019;13:15:00;6738;27.0;45
26.06.2019;13:25:00;6772;28.1;47
26.06.2019;13:35:00;6796;29.2;44
26.06.2019;13:45:00;6807;30.3;46
26.06.2019;13:55:00;6763;31.4;46
26.06.2019;14:05:00;6711;32.6;44
26.06.2019;14:15:00;6697;33.7;47
26.06.2019;14:25:00;6659;34.8;45
26.06.2019;14:35:00;6574;35.8;44
26.06.2019;14:45:00;6507;36.9;47
26.06.2019;14:55:00;6445;38.0;45
26.06.2019;15:05:00;6380;39.0;45
26.06.2019;15:15:00;6303;40.1;47
26.06.2019;15:25:00;6216;41.1;44
26.06.2019;15:35:00;6068;42.1;48
26.06.2019;15:45:00;5973;43.1;45
26.06.2019;15:55:00;5844;44.1;47
26.06.2019;16:05:00;5750;45.0;45
26.06.2019;16:15:00;5629;46.0;46
26.06.2019;16:25:00;5475;46.9;45
26.06.2019;16:35:00;5189;47.8;47
26.06.2019;16:45:00;4917;48.6;44
26.06.2019;16:55:00;4550;49.3;47
26.06.2019;17:05:00;4152;50.0;48
26.06.2019;17:15:00;3838;50.7;44
26.06.2019;17:25:00;3573;51.3;45
26.06.2019;17:35:00;3422;51.9;46
26.06.2019;17:45:00;3205;52.4;47
26.06.2019;17:55:00;3037;52.9;47
26.06.2019;18:05:00;2860;53.4;47
26.06.2019;18:15:00;2692;53.8;46
26.06.2019;18:25:00;2509;54.3;46
26.06.2019;18:35:00;2332;54.6;46
26.06.2019;18:45:00;2168;55.0;45
26.06.2019;18:55:00;1987;55.3;45
26.06.2019;19:05:00;1737;55.6;44
26.06.2019;19:15:00;1442;55.9;43
26.06.2019;19:25:00;1203;56.1;42
26.06.2019;19:35:00;992;56.3;42
26.06.2019;19:45:00;840;56.4;41
26.06.2019;19:55:00;679;56.5;41
26.06.2019;20:05:00;516;56.6;41
26.06.2019;20:15:00;393;56.7;40
26.06.2019;20:25:00;321;56.8;40
26.06.2019;20:35:00;294;56.8;40
26.06.2019;20:45:00;249;56.9;40
26.06.2019;20:55:00;208;56.9;39
26.06.2019;21:05:00;167;56.9;39
26.06.2019;21:15:00;132;56.9;39
26.06.2019;21:25:00;110;57.0;39
26.06.2019;21:35:00;96;57.0;39
27.06.2019;05:40:00;50;0;30
27.06.2019;05:50:00;161;0;31
27.06.2019;06:00:00;206;0;32
27.06.2019;06:10:00;261;0.1;33
27.06.2019;06:15:00;289;0.1;33
27.06.2019;06:25:00;338;0.1;33
27.06.2019;06:35:00;383;0.2;34
27.06.2019;06:45:00;429;0.3;34
27.06.2019;06:55:00;472;0.3;34
27.06.2019;07:05:00;534;0.4;34
27.06.2019;07:15:00;610;0.5;35
27.06.2019;07:25:00;696;0.6;35
27.06.2019;07:35:00;808;0.8;35
27.06.2019;07:45:00;1157;0.9;35
27.06.2019;07:55:00;1378;1.1;35
27.06.2019;08:05:00;1630;1.4;35
27.06.2019;08:15:00;1899;1.7;36
27.06.2019;08:25:00;2165;2.0;36
27.06.2019;08:35:00;2482;2.4;37
27.06.2019;08:45:00;2762;2.9;38
27.06.2019;08:55:00;3021;3.4;39
27.06.2019;09:05:00;3287;3.9;40
27.06.2019;09:15:00;3560;4.5;41
27.06.2019;09:25:00;3794;5.1;42
27.06.2019;09:35:00;4059;5.8;43
27.06.2019;09:45:00;4321;6.5;44
27.06.2019;09:55:00;4558;7.2;46
27.06.2019;10:05:00;4805;8.0;47
27.06.2019;10:15:00;5014;8.8;48
27.06.2019;10:25:00;5196;9.6;44
27.06.2019;10:35:00;5380;10.5;46
27.06.2019;10:45:00;5545;11.4;48
27.06.2019;10:55:00;5760;12.4;44
27.06.2019;11:05:00;5931;13.3;48
27.06.2019;11:15:00;6055;14.3;44
27.06.2019;11:25:00;6162;15.4;48
27.06.2019;11:35:00;6257;16.4;45
27.06.2019;11:45:00;6347;17.4;46
27.06.2019;11:55:00;6454;18.5;46
27.06.2019;12:05:00;6479;19.6;44
27.06.2019;12:15:00;6524;20.6;47
27.06.2019;12:25:00;6586;21.7;45
27.06.2019;12:35:00;6641;22.8;45
27.06.2019;12:45:00;6705;23.9;47
27.06.2019;12:55:00;6778;25.0;44
27.06.2019;13:05:00;6710;26.1;46
27.06.2019;13:15:00;6682;27.2;46
27.06.2019;13:25:00;6756;28.3;44
27.06.2019;13:35:00;6748;29.5;47
27.06.2019;13:45:00;6677;30.6;46
27.06.2019;13:55:00;6721;31.7;44
27.06.2019;14:05:00;6612;32.8;47
27.06.2019;14:15:00;6670;33.9;45
27.06.2019;14:25:00;6650;35.0;45
27.06.2019;14:35:00;6550;36.0;47
27.06.2019;14:45:00;6467;37.1;44
27.06.2019;14:55:00;6386;38.2;46
27.06.2019;15:05:00;6304;39.2;46
27.06.2019;15:15:00;6258;40.2;44
27.06.2019;15:25:00;6180;41.3;48
27.06.2019;15:35:00;6026;42.3;45
27.06.2019;15:45:00;5921;43.3;47
27.06.2019;15:55:00;5806;44.2;45
27.06.2019;16:05:00;5699;45.2;46
27.06.2019;16:15:00;5617;46.1;46
27.06.2019;16:25:00;5390;47.0;46
27.06.2019;16:35:00;4991;47.8;45
27.06.2019;16:45:00;4668;48.6;48
27.06.2019;16:55:00;4330;49.3;44
27.06.2019;17:05:00;3925;50.0;45
27.06.2019;17:15:00;3657;50.6;47
27.06.2019;17:25:00;3357;51.2;47
27.06.2019;17:35:00;3158;51.7;48
27.06.2019;17:45:00;2113;52.1;47
27.06.2019;17:55:00;2359;52.5;46
27.06.2019;18:05:00;2736;52.9;46
27.06.2019;18:15:00;1981;53.3;46
27.06.2019;18:25:00;2263;53.7;46
27.06.2019;18:35:00;1933;54.0;45
27.06.2019;18:45:00;1877;54.3;44
27.06.2019;18:55:00;1795;54.6;44
27.06.2019;19:05:00;1589;54.9;43
27.06.2019;19:15:00;1373;55.1;43
27.06.2019;19:25:00;1171;55.4;42
27.06.2019;19:35:00;592;55.5;41
27.06.2019;19:45:00;514;55.6;41
27.06.2019;19:55:00;499;55.6;41
27.06.2019;20:05:00;433;55.7;41
27.06.2019;20:15:00;471;55.8;40
27.06.2019;20:25:00;531;55.9;40
27.06.2019;20:35:00;367;55.9;40
27.06.2019;20:45:00;301;56.0;40
27.06.2019;20:55:00;225;56.0;40
27.06.2019;21:05:00;179;56.1;39
27.06.2019;21:15:00;139;56.1;39
27.06.2019;21:25:00;111;56.1;39
27.06.2019;21:35:00;98;56.1;39
28.06.2019;05:50:00;154;0;32
28.06.2019;06:05:00;221;0;33
28.06.2019;06:10:00;257;0;33
28.06.2019;06:20:00;409;0.1;34
28.06.2019;06:30:00;543;0.2;34
28.06.2019;06:40:00;556;0.3;34
28.06.2019;06:50:00;538;0.4;34
28.06.2019;07:00:00;528;0.5;35
28.06.2019;07:10:00;698;0.6;35
28.06.2019;07:20:00;817;0.7;35
28.06.2019;07:30:00;734;0.8;35
28.06.2019;07:40:00;746;0.9;35
28.06.2019;07:50:00;1059;1.1;36
28.06.2019;08:00:00;1254;1.3;36
28.06.2019;08:10:00;1521;1.5;36
28.06.2019;08:20:00;2470;1.9;36
28.06.2019;08:30:00;2534;2.3;37
28.06.2019;08:40:00;2808;2.8;38
28.06.2019;08:50:00;3220;3.3;39
28.06.2019;09:00:00;3376;3.8;41
28.06.2019;09:10:00;3469;4.4;42
28.06.2019;09:20:00;3796;5.0;43
28.06.2019;09:30:00;4096;5.7;44
28.06.2019;09:40:00;4355;6.4;45
28.06.2019;09:50:00;4758;7.2;46
28.06.2019;10:00:00;4962;8.0;48
28.06.2019;10:10:00;5144;8.8;47
28.06.2019;10:20:00;5070;9.7;44
28.06.2019;10:30:00;5483;10.6;47
28.06.2019;10:40:00;5634;11.5;44
28.06.2019;10:50:00;5850;12.4;46
28.06.2019;11:00:00;6060;13.4;44
28.06.2019;11:10:00;6232;14.5;47
28.06.2019;11:20:00;6383;15.5;44
28.06.2019;11:30:00;6524;16.6;47
28.06.2019;11:40:00;6624;17.7;45
28.06.2019;11:50:00;6703;18.8;44
28.06.2019;12:00:00;6774;19.9;47
28.06.2019;12:10:00;6801;21.0;44
28.06.2019;12:20:00;6902;22.1;46
28.06.2019;12:30:00;6977;23.3;46
28.06.2019;12:40:00;7001;24.4;44
28.06.2019;12:50:00;7019;25.6;47
28.06.2019;13:00:00;7075;26.8;46
28.06.2019;13:10:00;7109;27.9;44
28.06.2019;13:20:00;7133;29.1;47
28.06.2019;13:30:00;7139;30.3;45
28.06.2019;13:40:00;7179;31.5;45
28.06.2019;13:50:00;7186;32.7;47
28.06.2019;14:00:00;7123;33.8;45
28.06.2019;14:10:00;7104;35.0;45
28.06.2019;14:20:00;7110;36.2;47
28.06.2019;14:30:00;7041;37.3;44
28.06.2019;14:40:00;6949;38.5;45
28.06.2019;14:50:00;6915;39.6;47
28.06.2019;15:00:00;6828;40.8;44
28.06.2019;15:10:00;6724;41.9;47
28.06.2019;15:20:00;6656;43.0;46
28.06.2019;15:30:00;6583;44.1;44
28.06.2019;15:40:00;6478;45.1;47
28.06.2019;15:50:00;6414;46.2;45
28.06.2019;16:00:00;6305;47.3;45
28.06.2019;16:10:00;6168;48.3;47
28.06.2019;16:20:00;6041;49.3;44
28.06.2019;16:30:00;5798;50.3;48
28.06.2019;16:40:00;5454;51.2;44
28.06.2019;16:50:00;5109;52.0;47
28.06.2019;17:00:00;4676;52.8;44
28.06.2019;17:10:00;4218;53.5;46
28.06.2019;17:20:00;3945;54.2;47
28.06.2019;17:30:00;3750;54.8;49
28.06.2019;17:40:00;3553;55.4;44
28.06.2019;17:50:00;3386;56.0;44
28.06.2019;18:00:00;3227;56.5;46
28.06.2019;18:10:00;3060;57.0;47
28.06.2019;18:20:00;2865;57.5;47
28.06.2019;18:30:00;2677;58.0;47
28.06.2019;18:40:00;2504;58.4;46
28.06.2019;18:50:00;2300;58.8;46
28.06.2019;19:00:00;2085;59.1;45
28.06.2019;19:10:00;1747;59.4;45
28.06.2019;19:20:00;1443;59.7;44
28.06.2019;19:30:00;1176;59.9;43
28.06.2019;19:40:00;996;60.1;42
28.06.2019;19:50:00;827;60.2;42
28.06.2019;20:00:00;637;60.3;41
28.06.2019;20:10:00;463;60.4;41
28.06.2019;20:20:00;333;60.5;41
28.06.2019;20:30:00;241;60.5;41
28.06.2019;20:40:00;220;60.5;40
28.06.2019;20:50:00;201;60.6;40
28.06.2019;21:00:00;177;60.6;40
28.06.2019;21:10:00;151;60.6;40
28.06.2019;21:20:00;129;60.7;40
28.06.2019;21:30:00;109;60.7;39
28.06.2019;21:40:00;98;60.7;39
28.06.2019;21:50:00;0;60.7;0
29.06.2019;05:45:00;133;0;32
29.06.2019;05:55:00;159;0;32
29.06.2019;06:05:00;203;0;33
29.06.2019;06:15:00;233;0.1;33
29.06.2019;06:35:00;288;0.1;34
29.06.2019;06:50:00;325;0.2;35
29.06.2019;06:55:00;337;0.3;35
29.06.2019;07:05:00;390;0.3;35
29.06.2019;07:15:00;469;0.4;35
29.06.2019;07:25:00;548;0.5;35
29.06.2019;07:35:00;644;0.6;35
29.06.2019;07:45:00;1164;0.7;36
29.06.2019;07:55:00;1440;1.0;36
29.06.2019;08:05:00;1701;1.2;36
29.06.2019;08:15:00;1997;1.5;36
29.06.2019;08:25:00;2301;1.9;37
29.06.2019;08:35:00;2646;2.3;38
29.06.2019;08:45:00;2950;2.8;39
29.06.2019;08:55:00;3285;3.3;40
29.06.2019;09:05:00;3578;3.9;41
29.06.2019;09:15:00;3858;4.5;42
29.06.2019;09:25:00;4163;5.2;43
29.06.2019;09:35:00;4435;5.9;45
29.06.2019;09:45:00;4684;6.7;46
29.06.2019;09:55:00;4915;7.5;47
29.06.2019;10:05:00;5142;8.3;48
29.06.2019;10:15:00;5353;9.2;44
29.06.2019;10:25:00;5549;10.1;47
29.06.2019;10:35:00;5726;11.0;44
29.06.2019;10:45:00;5899;12.0;46
29.06.2019;10:55:00;6076;13.0;44
29.06.2019;11:05:00;6264;14.0;47
29.06.2019;11:15:00;6397;15.1;44
29.06.2019;11:25:00;6557;16.2;47
29.06.2019;11:35:00;6693;17.3;45
29.06.2019;11:45:00;6776;18.4;45
29.06.2019;11:55:00;6870;19.5;47
29.06.2019;12:05:00;6976;20.7;44
29.06.2019;12:15:00;7041;21.8;46
29.06.2019;12:25:00;7073;23.0;46
29.06.2019;12:35:00;7150;24.2;44
29.06.2019;12:45:00;7206;25.3;47
29.06.2019;12:55:00;7204;26.5;45
29.06.2019;13:05:00;7215;27.7;44
29.06.2019;13:15:00;7309;28.9;47
29.06.2019;13:25:00;7275;30.1;45
29.06.2019;13:35:00;7241;31.3;45
29.06.2019;13:45:00;7243;32.5;47
29.06.2019;13:55:00;7221;33.7;44
29.06.2019;14:05:00;7195;34.9;45
29.06.2019;14:15:00;7110;36.1;47
29.06.2019;14:25:00;7045;37.2;44
29.06.2019;14:35:00;7020;38.4;46
29.06.2019;14:45:00;6939;39.5;46
29.06.2019;14:55:00;6871;40.7;44
29.06.2019;15:05:00;6732;41.8;47
29.06.2019;15:15:00;6625;42.9;45
29.06.2019;15:25:00;6546;44.0;45
29.06.2019;15:35:00;6454;45.1;47
29.06.2019;15:45:00;6315;46.1;44
29.06.2019;15:55:00;6232;47.1;47
29.06.2019;16:05:00;6180;48.2;46
29.06.2019;16:15:00;6022;49.2;44
29.06.2019;16:25:00;5865;50.1;47
29.06.2019;16:35:00;5511;51.1;44
29.06.2019;16:45:00;5210;51.9;47
29.06.2019;16:55:00;4838;52.7;44
29.06.2019;17:05:00;4366;53.5;45
29.06.2019;17:15:00;4020;54.2;47
29.06.2019;17:25:00;3774;54.8;48
29.06.2019;17:35:00;3615;55.4;44
29.06.2019;17:45:00;3441;56.0;45
29.06.2019;17:55:00;3256;56.5;46
29.06.2019;18:05:00;3085;57.0;47
29.06.2019;18:15:00;2916;57.5;47
29.06.2019;18:25:00;2721;58.0;47
29.06.2019;18:35:00;2552;58.4;47
29.06.2019;18:45:00;2363;58.8;46
29.06.2019;18:55:00;2158;59.2;46
29.06.2019;19:05:00;1888;59.5;45
29.06.2019;19:15:00;1566;59.8;44
29.06.2019;19:25:00;1296;60.0;44
29.06.2019;19:35:00;1066;60.2;43
29.06.2019;19:45:00;903;60.3;42
29.06.2019;19:55:00;723;60.5;42
29.06.2019;20:05:00;541;60.6;41
29.06.2019;20:15:00;395;60.6;41
29.06.2019;20:25:00;262;60.7;41
29.06.2019;20:35:00;227;60.7;41
29.06.2019;20:45:00;209;60.7;40
29.06.2019;20:55:00;188;60.8;40
29.06.2019;21:05:00;161;60.8;40
29.06.2019;21:15:00;136;60.8;40
29.06.2019;21:25:00;112;60.8;40
29.06.2019;21:35:00;95;60.9;39
30.06.2019;05:45:00;134;0;32
30.06.2019;05:50:00;149;0;32
30.06.2019;06:00:00;188;0;33
30.06.2019;06:10:00;231;0;33
30.06.2019;06:20:00;262;0.1;34
30.06.2019;06:30:00;302;0.1;34
30.06.2019;06:40:00;344;0.2;34
30.06.2019;06:50:00;380;0.2;35
30.06.2019;07:00:00;456;0.3;35
30.06.2019;07:10:00;515;0.4;35
30.06.2019;07:20:00;589;0.5;35
30.06.2019;07:30:00;692;0.6;35
30.06.2019;07:40:00;779;0.7;36
30.06.2019;07:50:00;1232;0.9;36
30.06.2019;08:00:00;1459;1.1;36
30.06.2019;08:10:00;1736;1.4;36
30.06.2019;08:20:00;2046;1.7;36
30.06.2019;08:30:00;2343;2.1;37
30.06.2019;08:40:00;2664;2.5;38
30.06.2019;08:50:00;2962;3.0;39
30.06.2019;09:00:00;3273;3.6;40
