Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
30.06.2019;09:10:00;3522;4.1;41
30.06.2019;09:20:00;3772;4.7;42
30.06.2019;09:30:00;4055;5.4;44
30.06.2019;09:40:00;4335;6.1;45
30.06.2019;09:50:00;4583;6.8;46
30.06.2019;10:00:00;4792;7.6;47
30.06.2019;10:10:00;5057;8.4;48
30.06.2019;10:20:00;5297;9.3;44
30.06.2019;10:30:00;5466;10.2;47
30.06.2019;10:40:00;5592;11.1;44
30.06.2019;10:50:00;5812;12.1;46
30.06.2019;11:00:00;5943;13.0;45
30.06.2019;11:10:00;6101;14.0;46
30.06.2019;11:20:00;6211;15.1;44
30.06.2019;11:30:00;6306;16.1;47
30.06.2019;11:40:00;6455;17.2;44
30.06.2019;11:50:00;6571;18.2;47
30.06.2019;12:00:00;6628;19.3;46
30.06.2019;12:10:00;6669;20.4;44
30.06.2019;12:20:00;6781;21.5;47
30.06.2019;12:30:00;6850;22.7;45
30.06.2019;12:40:00;6936;23.8;45
30.06.2019;12:50:00;6968;25.0;47
30.06.2019;13:00:00;7021;26.1;44
30.06.2019;13:10:00;6959;27.3;46
30.06.2019;13:20:00;7031;28.4;46
30.06.2019;13:30:00;6968;29.6;44
30.06.2019;13:40:00;7032;30.7;47
30.06.2019;13:50:00;6959;31.9;45
30.06.2019;14:00:00;6847;33.0;44
30.06.2019;14:10:00;6438;34.1;47
30.06.2019;14:20:00;7076;35.2;44
30.06.2019;14:30:00;6881;36.4;47
30.06.2019;14:40:00;6836;37.5;46
30.06.2019;14:50:00;6696;38.6;44
30.06.2019;15:00:00;6746;39.8;47
30.06.2019;15:10:00;6616;40.8;45
30.06.2019;15:20:00;6505;41.9;45
30.06.2019;15:30:00;6389;43.0;47
30.06.2019;15:40:00;6325;44.0;44
30.06.2019;15:50:00;5978;45.0;47
30.06.2019;16:00:00;5767;46.0;45
30.06.2019;16:10:00;5561;46.9;47
30.06.2019;16:20:00;5660;47.9;45
30.06.2019;16:30:00;5252;48.8;46
30.06.2019;16:40:00;4894;49.6;45
30.06.2019;16:50:00;4816;50.4;48
30.06.2019;17:00:00;4311;51.1;44
30.06.2019;17:10:00;3976;51.8;46
30.06.2019;17:20:00;3716;52.4;47
30.06.2019;17:30:00;3513;53.0;48
30.06.2019;17:40:00;3358;53.5;48
30.06.2019;17:50:00;3206;54.1;49
30.06.2019;18:00:00;2997;54.6;49
30.06.2019;18:10:00;2810;55.1;48
30.06.2019;18:20:00;2546;55.5;48
30.06.2019;18:40:00;2236;56.3;47
30.06.2019;18:45:00;2147;56.4;46
30.06.2019;18:55:00;1928;56.8;46
30.06.2019;19:05:00;1685;57.1;45
30.06.2019;19:15:00;1394;57.3;44
30.06.2019;19:25:00;1191;57.5;43
30.06.2019;19:35:00;1017;57.7;43
30.06.2019;19:45:00;910;57.8;42
30.06.2019;19:55:00;718;58.0;42
30.06.2019;20:05:00;569;58.1;42
30.06.2019;20:15:00;460;58.1;41
30.06.2019;20:25:00;393;58.2;41
30.06.2019;20:35:00;335;58.3;41
30.06.2019;20:45:00;280;58.3;41
30.06.2019;20:55:00;228;58.4;40
30.06.2019;21:05:00;184;58.4;40
30.06.2019;21:15:00;145;58.4;40
30.06.2019;21:25:00;113;58.4;40
30.06.2019;21:35:00;93;58.5;40
01.07.2019;05:50:00;70;0;32
01.07.2019;06:00:00;211;0;33
01.07.2019;06:10:00;330;0;33
01.07.2019;06:20:00;447;0.1;34
01.07.2019;06:30:00;571;0.2;34
01.07.2019;06:40:00;689;0.3;35
01.07.2019;06:50:00;732;0.4;35
01.07.2019;07:00:00;767;0.5;35
01.07.2019;07:10:00;945;0.7;35
01.07.2019;07:20:00;1015;0.9;36
01.07.2019;07:30:00;831;1.0;36
01.07.2019;07:40:00;942;1.2;36
01.07.2019;07:50:00;1245;1.3;36
01.07.2019;08:00:00;1436;1.6;36
01.07.2019;08:10:00;1677;1.8;37
01.07.2019;08:20:00;1885;2.1;37
01.07.2019;08:30:00;2194;2.5;38
01.07.2019;08:40:00;2523;2.9;38
01.07.2019;08:50:00;2832;3.3;39
01.07.2019;09:00:00;3110;3.8;40
01.07.2019;09:10:00;3384;4.4;41
01.07.2019;09:20:00;3721;5.0;43
01.07.2019;09:30:00;4055;5.7;44
01.07.2019;09:40:00;4264;6.3;45
01.07.2019;09:50:00;4587;7.1;46
01.07.2019;10:00:00;4756;7.9;48
01.07.2019;10:10:00;4999;8.7;46
01.07.2019;10:20:00;5103;9.5;45
01.07.2019;10:30:00;5353;10.4;48
01.07.2019;10:40:00;5412;11.3;44
01.07.2019;10:50:00;5686;12.2;47
01.07.2019;11:00:00;5835;13.2;44
01.07.2019;11:10:00;5992;14.1;47
01.07.2019;11:20:00;6384;15.2;44
01.07.2019;11:30:00;4410;16.0;47
01.07.2019;11:40:00;5533;17.0;44
01.07.2019;11:50:00;2429;17.7;44
01.07.2019;12:00:00;1185;17.9;43
01.07.2019;12:10:00;1062;18.1;42
01.07.2019;12:20:00;3743;18.5;43
01.07.2019;12:30:00;4435;19.2;45
01.07.2019;12:40:00;4180;19.8;46
01.07.2019;12:50:00;4509;20.5;47
01.07.2019;13:00:00;5772;21.4;44
01.07.2019;13:10:00;7302;22.6;47
01.07.2019;13:20:00;6862;23.7;45
01.07.2019;13:30:00;7284;24.9;46
01.07.2019;13:40:00;7195;26.1;47
01.07.2019;13:50:00;7125;27.3;44
01.07.2019;14:00:00;6902;28.4;47
01.07.2019;14:10:00;6917;29.6;46
01.07.2019;14:20:00;7009;30.7;44
01.07.2019;14:30:00;7047;31.9;47
01.07.2019;14:40:00;7017;33.0;45
01.07.2019;14:50:00;6791;34.2;45
01.07.2019;15:00:00;6656;35.3;47
01.07.2019;15:10:00;6673;36.4;44
01.07.2019;15:20:00;6650;37.4;47
01.07.2019;15:30:00;5906;38.3;45
01.07.2019;15:40:00;6585;39.4;45
01.07.2019;15:50:00;6602;40.5;47
01.07.2019;16:00:00;6596;41.6;44
01.07.2019;16:10:00;6691;42.7;47
01.07.2019;16:20:00;6585;43.8;46
01.07.2019;16:30:00;6066;44.8;44
01.07.2019;16:40:00;5409;45.7;47
01.07.2019;16:50:00;4881;46.6;44
01.07.2019;17:00:00;4458;47.3;46
01.07.2019;17:10:00;4123;48.0;48
01.07.2019;17:20:00;3859;48.6;45
01.07.2019;17:30:00;3578;49.3;44
01.07.2019;17:40:00;3375;49.8;46
01.07.2019;17:50:00;3148;50.3;47
01.07.2019;18:00:00;3006;50.8;47
01.07.2019;18:10:00;2852;51.3;47
01.07.2019;18:20:00;2671;51.8;47
01.07.2019;18:30:00;2449;52.2;47
01.07.2019;18:40:00;2243;52.6;46
01.07.2019;18:50:00;2041;52.9;46
01.07.2019;19:00:00;1925;53.2;45
01.07.2019;19:10:00;1758;53.5;45
01.07.2019;19:20:00;1268;53.8;44
01.07.2019;19:30:00;688;53.9;43
01.07.2019;19:40:00;595;54.0;42
01.07.2019;19:50:00;404;54.1;42
01.07.2019;20:00:00;309;54.1;42
01.07.2019;20:10:00;228;54.2;41
01.07.2019;20:20:00;195;54.2;41
01.07.2019;20:30:00;181;54.2;41
01.07.2019;20:40:00;174;54.3;41
01.07.2019;20:50:00;124;54.3;40
01.07.2019;21:00:00;129;54.3;40
01.07.2019;21:10:00;128;54.3;40
01.07.2019;21:20:00;119;54.3;40
02.07.2019;05:55:00;140;0;32
02.07.2019;06:05:00;197;0;33
02.07.2019;06:25:00;385;0.1;34
02.07.2019;06:30:00;436;0.1;34
02.07.2019;06:40:00;522;0.2;34
02.07.2019;06:50:00;649;0.3;35
02.07.2019;07:00:00;765;0.4;35
02.07.2019;07:10:00;922;0.6;35
02.07.2019;07:20:00;721;0.7;35
02.07.2019;07:30:00;1185;0.9;36
02.07.2019;07:40:00;1319;1.1;36
02.07.2019;07:50:00;1427;1.3;36
02.07.2019;08:00:00;1757;1.6;36
02.07.2019;08:10:00;1253;1.8;37
02.07.2019;08:20:00;2623;2.2;37
02.07.2019;08:30:00;3052;2.7;38
02.07.2019;08:40:00;2327;3.0;39
02.07.2019;08:50:00;1391;3.3;39
02.07.2019;09:00:00;1290;3.5;39
02.07.2019;09:10:00;3184;4.0;39
02.07.2019;09:20:00;1872;4.4;40
02.07.2019;09:30:00;884;4.5;39
02.07.2019;09:40:00;1016;4.7;39
02.07.2019;09:50:00;986;4.8;39
02.07.2019;10:00:00;1311;5.0;38
02.07.2019;10:10:00;1131;5.2;38
02.07.2019;10:20:00;1252;5.4;38
02.07.2019;10:30:00;1779;5.7;38
02.07.2019;10:40:00;2953;6.1;39
02.07.2019;10:50:00;1792;6.6;40
02.07.2019;11:00:00;3032;7.0;40
02.07.2019;11:10:00;3750;7.7;43
02.07.2019;11:20:00;6485;8.4;45
02.07.2019;11:30:00;3788;9.0;45
02.07.2019;11:40:00;3194;9.6;46
02.07.2019;11:50:00;3747;10.5;44
02.07.2019;12:00:00;3399;11.1;45
02.07.2019;12:10:00;7206;11.9;46
02.07.2019;12:20:00;3173;12.5;47
02.07.2019;12:30:00;7867;13.6;46
02.07.2019;12:40:00;4987;14.6;45
02.07.2019;12:50:00;2831;15.1;45
02.07.2019;13:00:00;3832;15.8;47
02.07.2019;13:10:00;3753;16.3;46
02.07.2019;13:20:00;3753;16.9;47
02.07.2019;13:30:00;2782;17.4;46
02.07.2019;13:40:00;7104;18.4;46
02.07.2019;13:50:00;6753;19.4;47
02.07.2019;14:00:00;2184;19.9;43
02.07.2019;14:10:00;7186;20.8;46
02.07.2019;14:20:00;7403;22.1;44
02.07.2019;14:30:00;2589;22.7;45
02.07.2019;14:40:00;3780;23.3;46
02.07.2019;14:50:00;6903;24.5;44
02.07.2019;15:00:00;4483;25.5;45
02.07.2019;15:10:00;6505;26.5;47
02.07.2019;15:20:00;6813;27.6;46
02.07.2019;15:30:00;6046;28.6;44
02.07.2019;15:40:00;6191;29.6;47
02.07.2019;15:50:00;2280;30.2;43
02.07.2019;16:00:00;6633;31.2;47
02.07.2019;16:10:00;2906;31.7;47
02.07.2019;16:20:00;6079;32.4;47
02.07.2019;16:30:00;6271;33.4;44
02.07.2019;16:40:00;5537;34.3;48
02.07.2019;16:50:00;5003;35.2;44
02.07.2019;17:00:00;3926;35.8;46
02.07.2019;17:10:00;4113;36.5;48
02.07.2019;17:20:00;3756;37.2;46
02.07.2019;17:30:00;2790;37.5;43
02.07.2019;17:40:00;3664;38.2;45
02.07.2019;17:50:00;2531;38.6;45
02.07.2019;18:00:00;2341;39.0;46
02.07.2019;18:10:00;2625;39.5;46
02.07.2019;18:20:00;2716;40.0;46
02.07.2019;18:30:00;2374;40.4;46
02.07.2019;18:45:00;2212;40.9;45
02.07.2019;18:55:00;1920;41.2;45
02.07.2019;19:05:00;1692;41.5;44
02.07.2019;19:15:00;1442;41.7;43
02.07.2019;19:25:00;1219;41.9;43
02.07.2019;19:35:00;995;42.1;42
02.07.2019;19:45:00;834;42.2;42
02.07.2019;19:55:00;644;42.4;41
02.07.2019;20:05:00;483;42.4;41
02.07.2019;20:15:00;430;42.5;41
02.07.2019;20:25:00;370;42.6;41
02.07.2019;20:35:00;319;42.6;40
02.07.2019;20:45:00;265;42.7;40
02.07.2019;20:55:00;213;42.7;40
02.07.2019;21:05:00;172;42.8;40
02.07.2019;21:15:00;138;42.8;40
02.07.2019;21:25:00;113;42.8;40
02.07.2019;21:35:00;98;42.8;39
02.07.2019;21:45:00;91;42.8;39
03.07.2019;05:30:00;128;0;31
03.07.2019;05:40:00;140;0;32
03.07.2019;05:50:00;179;0;33
03.07.2019;06:00:00;228;0.1;34
03.07.2019;06:10:00;332;0.1;34
03.07.2019;06:20:00;386;0.2;34
03.07.2019;06:30:00;455;0.2;35
03.07.2019;06:40:00;541;0.3;35
03.07.2019;06:50:00;576;0.4;35
03.07.2019;07:00:00;616;0.5;35
03.07.2019;07:10:00;633;0.6;36
03.07.2019;07:20:00;802;0.7;36
03.07.2019;07:30:00;1224;0.9;36
03.07.2019;07:40:00;1293;1.1;36
03.07.2019;07:50:00;1488;1.4;36
03.07.2019;08:00:00;1493;1.6;36
03.07.2019;08:10:00;1626;1.9;37
03.07.2019;08:20:00;2169;2.2;37
03.07.2019;08:30:00;2548;2.6;38
03.07.2019;08:40:00;1751;2.9;38
03.07.2019;08:50:00;2246;3.3;38
03.07.2019;09:00:00;1954;3.6;39
03.07.2019;09:10:00;2573;4.0;39
03.07.2019;09:20:00;3263;4.5;40
03.07.2019;09:30:00;2929;5.0;41
03.07.2019;09:40:00;2681;5.4;41
03.07.2019;09:50:00;3278;5.9;42
03.07.2019;10:00:00;4036;6.6;43
03.07.2019;10:10:00;3244;7.1;44
03.07.2019;10:20:00;3382;7.7;44
03.07.2019;10:30:00;2712;8.2;44
03.07.2019;10:40:00;2813;8.6;44
03.07.2019;10:50:00;2930;9.1;44
03.07.2019;11:00:00;4591;9.8;45
03.07.2019;11:10:00;5257;10.6;47
03.07.2019;11:20:00;3252;11.3;48
03.07.2019;11:30:00;5339;12.1;46
03.07.2019;11:40:00;5756;13.1;46
03.07.2019;11:50:00;6291;14.1;46
03.07.2019;12:00:00;5877;15.1;45
03.07.2019;12:10:00;6366;16.1;46
03.07.2019;12:20:00;6956;17.1;46
03.07.2019;12:30:00;6065;18.2;44
03.07.2019;12:40:00;6935;19.3;47
03.07.2019;12:50:00;6364;20.4;45
03.07.2019;13:00:00;4888;21.3;48
03.07.2019;13:10:00;6461;22.3;44
03.07.2019;13:20:00;4244;23.0;46
03.07.2019;13:30:00;5564;23.9;48
03.07.2019;13:40:00;6389;24.9;45
03.07.2019;13:50:00;7308;26.0;46
03.07.2019;14:00:00;7260;27.2;47
03.07.2019;14:10:00;7080;28.4;44
03.07.2019;14:20:00;6907;29.6;46
03.07.2019;14:30:00;6858;30.7;46
03.07.2019;14:40:00;6828;31.8;44
03.07.2019;14:50:00;6732;32.9;47
03.07.2019;15:00:00;6688;34.0;45
03.07.2019;15:10:00;6616;35.1;45
03.07.2019;15:20:00;6613;36.2;47
03.07.2019;15:30:00;6473;37.3;44
03.07.2019;15:40:00;6415;38.4;47
03.07.2019;15:50:00;6257;39.4;45
03.07.2019;16:00:00;6151;40.4;45
03.07.2019;16:10:00;5949;41.4;47
03.07.2019;16:20:00;5690;42.4;44
03.07.2019;16:30:00;5480;43.3;47
03.07.2019;16:40:00;5111;44.1;44
03.07.2019;16:50:00;4803;44.9;46
03.07.2019;17:00:00;4359;45.7;48
03.07.2019;17:10:00;4021;46.4;44
03.07.2019;17:20:00;3782;47.0;45
03.07.2019;17:30:00;3627;47.6;47
03.07.2019;17:40:00;2913;48.1;47
03.07.2019;17:50:00;2593;48.6;47
03.07.2019;18:00:00;2837;49.1;47
03.07.2019;18:10:00;2530;49.5;47
03.07.2019;18:20:00;2738;49.9;46
03.07.2019;18:30:00;3101;50.4;47
03.07.2019;18:40:00;1948;50.8;46
03.07.2019;18:50:00;1745;51.1;45
03.07.2019;19:00:00;1296;51.3;44
03.07.2019;19:20:00;1170;51.7;42
03.07.2019;19:30:00;1156;51.9;42
03.07.2019;19:40:00;1052;52.1;42
03.07.2019;19:50:00;979;52.2;41
03.07.2019;20:00:00;824;52.4;41
03.07.2019;20:10:00;651;52.5;41
03.07.2019;20:20:00;532;52.6;41
03.07.2019;20:30:00;445;52.7;40
03.07.2019;20:40:00;386;52.7;40
03.07.2019;20:50:00;342;52.8;40
03.07.2019;21:00:00;251;52.8;40
03.07.2019;21:10:00;172;52.9;40
03.07.2019;21:20:00;128;52.9;40
03.07.2019;21:30:00;92;52.9;39
04.07.2019;05:40:00;50;0;31
04.07.2019;05:50:00;152;0;32
04.07.2019;06:00:00;188;0;33
04.07.2019;06:10:00;234;0;33
04.07.2019;06:20:00;284;0.1;34
04.07.2019;06:40:00;385;0.2;34
04.07.2019;06:45:00;407;0.2;35
04.07.2019;06:55:00;449;0.3;35
04.07.2019;07:05:00;504;0.4;35
04.07.2019;07:15:00;584;0.5;35
04.07.2019;07:25:00;681;0.6;35
04.07.2019;07:35:00;789;0.7;36
04.07.2019;07:45:00;1016;0.9;36
04.07.2019;07:55:00;1361;1.1;36
04.07.2019;08:05:00;1607;1.3;36
04.07.2019;08:15:00;1685;1.6;36
04.07.2019;08:25:00;2174;2.0;37
04.07.2019;08:35:00;2500;2.4;38
04.07.2019;08:45:00;2786;2.8;39
04.07.2019;08:55:00;3080;3.3;40
04.07.2019;09:05:00;3363;3.8;41
04.07.2019;09:25:00;3931;5.1;43
04.07.2019;09:35:00;4233;5.8;44
04.07.2019;09:45:00;4489;6.5;45
04.07.2019;09:55:00;4726;7.3;46
04.07.2019;10:05:00;4959;8.1;48
04.07.2019;10:15:00;5138;8.9;45
04.07.2019;10:25:00;5375;9.8;45
04.07.2019;10:35:00;5522;10.7;48
04.07.2019;10:45:00;5683;11.6;44
04.07.2019;10:55:00;5877;12.6;48
04.07.2019;11:05:00;6084;13.6;44
04.07.2019;11:15:00;6195;14.6;47
04.07.2019;11:25:00;6299;15.6;45
04.07.2019;11:35:00;6461;16.7;45
04.07.2019;11:45:00;6564;17.8;46
04.07.2019;11:55:00;6642;18.9;44
04.07.2019;12:05:00;6744;20.0;47
04.07.2019;12:15:00;7237;21.1;45
04.07.2019;12:25:00;6101;22.2;44
04.07.2019;12:35:00;7184;23.4;46
04.07.2019;12:45:00;6998;24.5;46
04.07.2019;12:55:00;7425;25.6;44
04.07.2019;13:05:00;7497;26.8;47
04.07.2019;13:15:00;7633;28.1;46
04.07.2019;13:25:00;7416;29.3;44
04.07.2019;13:35:00;7318;30.5;47
04.07.2019;13:45:00;7096;31.7;46
04.07.2019;13:55:00;6917;32.8;44
04.07.2019;14:05:00;6945;34.0;47
04.07.2019;14:15:00;6976;35.1;45
04.07.2019;14:25:00;7054;36.3;44
04.07.2019;14:35:00;6895;37.4;47
04.07.2019;14:45:00;6763;38.6;45
04.07.2019;14:55:00;6693;39.7;45
04.07.2019;15:05:00;6642;40.8;47
04.07.2019;15:15:00;6610;41.9;44
04.07.2019;15:25:00;6533;42.9;46
04.07.2019;15:35:00;6472;44.0;46
04.07.2019;15:45:00;6358;45.1;44
04.07.2019;15:55:00;6213;46.1;47
04.07.2019;16:05:00;6018;47.1;44
04.07.2019;16:15:00;5865;48.1;47
04.07.2019;16:25:00;5667;49.0;45
04.07.2019;16:35:00;5264;49.9;47
04.07.2019;16:45:00;4988;50.7;45
04.07.2019;16:55:00;4664;51.5;48
04.07.2019;17:05:00;4211;52.2;45
04.07.2019;17:15:00;3928;52.9;45
04.07.2019;17:25:00;3708;53.5;47
04.07.2019;17:35:00;3542;54.1;48
04.07.2019;17:45:00;3353;54.7;48
04.07.2019;17:55:00;3221;55.2;48
04.07.2019;18:05:00;3032;55.7;48
04.07.2019;18:15:00;2872;56.2;48
04.07.2019;18:25:00;2673;56.7;47
04.07.2019;18:35:00;2467;57.1;47
04.07.2019;18:45:00;2272;57.5;46
04.07.2019;18:55:00;2070;57.8;46
04.07.2019;19:05:00;1792;58.1;45
04.07.2019;19:15:00;1494;58.4;44
04.07.2019;19:25:00;1230;58.6;43
04.07.2019;19:35:00;1018;58.8;43
04.07.2019;19:45:00;860;58.9;42
04.07.2019;19:55:00;684;59.0;42
04.07.2019;20:05:00;518;59.1;41
04.07.2019;20:15:00;382;59.2;41
04.07.2019;20:25:00;288;59.2;41
04.07.2019;20:35:00;281;59.3;41
04.07.2019;20:45:00;246;59.3;40
04.07.2019;20:55:00;213;59.4;40
04.07.2019;21:05:00;173;59.4;40
04.07.2019;21:15:00;139;59.4;40
04.07.2019;21:25:00;113;59.4;40
05.07.2019;05:50:00;111;0;31
05.07.2019;06:00:00;175;0;32
05.07.2019;06:10:00;224;0;33
05.07.2019;06:20:00;274;0.1;33
05.07.2019;06:30:00;315;0.1;34
05.07.2019;06:40:00;359;0.2;34
05.07.2019;06:50:00;400;0.2;34
05.07.2019;07:00:00;445;0.3;35
05.07.2019;07:10:00;519;0.4;35
05.07.2019;07:20:00;599;0.5;35
05.07.2019;07:30:00;689;0.6;35
05.07.2019;07:40:00;806;0.7;35
05.07.2019;07:50:00;1244;0.9;36
05.07.2019;08:00:00;1475;1.1;36
05.07.2019;08:10:00;1743;1.4;36
05.07.2019;08:20:00;2000;1.7;36
05.07.2019;08:30:00;2309;2.1;37
05.07.2019;08:40:00;2594;2.5;38
05.07.2019;08:50:00;2930;3.0;39
05.07.2019;09:00:00;2901;3.5;40
05.07.2019;09:10:00;3451;4.0;41
05.07.2019;09:20:00;3732;4.6;42
05.07.2019;09:30:00;3991;5.3;43
05.07.2019;09:40:00;4273;6.0;44
05.07.2019;09:50:00;4532;6.7;46
05.07.2019;10:00:00;4811;7.5;47
05.07.2019;10:10:00;4990;8.3;48
05.07.2019;10:20:00;5255;9.2;44
05.07.2019;10:30:00;5501;10.1;46
05.07.2019;10:40:00;5403;11.0;48
05.07.2019;10:50:00;5814;11.9;45
05.07.2019;11:00:00;5965;12.9;47
05.07.2019;11:10:00;6082;13.9;45
05.07.2019;11:20:00;6234;14.9;47
05.07.2019;11:30:00;6412;16.0;46
05.07.2019;11:40:00;6488;17.0;44
05.07.2019;11:50:00;6585;18.1;47
05.07.2019;12:00:00;6676;19.2;44
05.07.2019;12:10:00;6805;20.3;46
05.07.2019;12:20:00;6914;21.5;46
05.07.2019;12:30:00;7022;22.6;44
05.07.2019;12:40:00;7189;23.8;47
05.07.2019;12:50:00;7115;25.0;45
05.07.2019;13:00:00;7189;26.2;44
05.07.2019;13:10:00;7083;27.3;47
05.07.2019;13:20:00;7029;28.5;45
05.07.2019;13:30:00;7124;29.7;45
05.07.2019;13:40:00;7140;30.8;47
05.07.2019;13:50:00;7142;32.0;44
05.07.2019;14:00:00;7220;33.2;45
05.07.2019;14:10:00;7249;34.4;47
05.07.2019;14:20:00;7154;35.6;44
05.07.2019;14:30:00;7201;36.8;45
05.07.2019;14:40:00;7147;38.0;47
05.07.2019;14:50:00;7187;39.1;44
05.07.2019;15:00:00;7182;40.3;46
05.07.2019;15:10:00;7057;41.5;46
05.07.2019;15:20:00;6973;42.6;44
05.07.2019;15:30:00;6841;43.8;47
05.07.2019;15:40:00;6776;44.9;45
05.07.2019;15:50:00;6580;46.0;44
05.07.2019;16:00:00;6419;47.1;47
05.07.2019;16:10:00;6183;48.1;44
05.07.2019;16:20:00;6060;49.1;47
05.07.2019;16:30:00;5801;50.1;45
05.07.2019;16:40:00;5472;51.0;46
05.07.2019;16:50:00;5077;51.9;45
05.07.2019;17:00:00;4638;52.7;48
05.07.2019;17:10:00;4278;53.4;44
05.07.2019;17:20:00;4043;54.0;46
05.07.2019;17:30:00;3816;54.7;47
05.07.2019;17:40:00;3700;55.3;48
05.07.2019;17:50:00;3410;55.9;49
05.07.2019;18:00:00;3288;56.4;49
05.07.2019;18:10:00;3070;56.9;49
05.07.2019;18:20:00;2887;57.4;48
05.07.2019;18:30:00;2678;57.9;48
05.07.2019;18:40:00;2474;58.3;47
05.07.2019;18:50:00;2256;58.7;47
05.07.2019;19:00:00;2051;59.0;46
05.07.2019;19:10:00;1710;59.3;45
05.07.2019;19:20:00;1430;59.6;44
05.07.2019;19:30:00;1159;59.8;44
05.07.2019;19:40:00;987;59.9;43
05.07.2019;19:50:00;827;60.1;42
05.07.2019;20:00:00;628;60.2;42
05.07.2019;20:10:00;453;60.3;41
05.07.2019;20:20:00;331;60.3;41
05.07.2019;20:30:00;251;60.4;41
05.07.2019;20:40:00;235;60.4;41
05.07.2019;20:50:00;208;60.4;40
05.07.2019;21:00:00;180;60.5;40
05.07.2019;21:10:00;150;60.5;40
05.07.2019;21:20:00;126;60.5;40
05.07.2019;21:30:00;104;60.5;40
05.07.2019;21:40:00;93;60.6;39
06.07.2019;05:50:00;136;0;32
06.07.2019;06:00:00;165;0;33
06.07.2019;06:10:00;213;0;33
06.07.2019;06:20:00;254;0.1;34
06.07.2019;06:30:00;296;0.1;34
06.07.2019;06:40:00;333;0.2;34
06.07.2019;06:50:00;368;0.2;34
06.07.2019;06:55:00;387;0.3;35
06.07.2019;07:05:00;434;0.3;35
06.07.2019;07:15:00;510;0.4;35
06.07.2019;07:25:00;591;0.5;35
06.07.2019;07:35:00;695;0.6;35
06.07.2019;07:45:00;927;0.8;36
06.07.2019;07:55:00;1369;1.0;36
06.07.2019;08:05:00;1707;1.2;36
06.07.2019;08:15:00;1763;1.5;36
06.07.2019;08:25:00;1845;1.8;36
06.07.2019;08:35:00;2692;2.2;37
06.07.2019;08:45:00;3437;2.7;39
06.07.2019;08:55:00;2290;3.2;40
06.07.2019;09:05:00;2597;3.6;40
06.07.2019;09:15:00;3981;4.2;41
06.07.2019;09:25:00;3446;4.8;42
06.07.2019;09:35:00;4154;5.4;43
06.07.2019;09:45:00;4032;6.1;45
06.07.2019;09:55:00;4205;6.8;45
06.07.2019;10:05:00;3713;7.4;46
06.07.2019;10:15:00;4413;8.2;47
06.07.2019;10:25:00;2679;8.7;46
06.07.2019;10:35:00;2709;9.1;45
06.07.2019;10:45:00;2405;9.5;45
06.07.2019;10:55:00;3586;10.0;45
06.07.2019;11:05:00;3568;10.6;46
06.07.2019;11:15:00;3292;11.2;46
06.07.2019;11:25:00;3380;11.7;46
06.07.2019;11:35:00;2454;12.1;45
06.07.2019;11:45:00;2309;12.5;44
06.07.2019;11:55:00;4496;13.1;45
06.07.2019;12:05:00;3007;13.7;46
06.07.2019;12:15:00;2887;14.2;46
06.07.2019;12:25:00;2527;14.6;45
06.07.2019;12:35:00;2446;15.0;45
06.07.2019;12:45:00;2935;15.5;45
06.07.2019;12:55:00;2796;16.0;45
06.07.2019;13:05:00;2735;16.4;45
06.07.2019;13:15:00;5024;17.1;46
06.07.2019;13:25:00;5174;18.0;47
06.07.2019;13:35:00;6787;19.1;46
06.07.2019;13:45:00;6317;20.2;44
06.07.2019;13:55:00;7424;21.3;47
06.07.2019;14:05:00;6705;22.5;45
06.07.2019;14:15:00;6714;23.6;46
06.07.2019;14:25:00;5654;24.6;46
06.07.2019;14:35:00;4429;25.4;48
06.07.2019;14:45:00;3782;26.0;48
06.07.2019;14:55:00;3726;26.6;44
06.07.2019;15:05:00;3088;27.2;45
06.07.2019;15:15:00;2411;27.6;45
06.07.2019;15:25:00;744;27.8;43
06.07.2019;15:35:00;620;27.9;42
06.07.2019;15:45:00;833;28.1;42
06.07.2019;15:55:00;808;28.2;42
06.07.2019;16:05:00;617;28.3;41
06.07.2019;16:15:00;627;28.4;41
06.07.2019;16:25:00;801;28.5;41
06.07.2019;16:35:00;1065;28.7;40
06.07.2019;16:45:00;1170;28.9;40
06.07.2019;16:55:00;1054;29.1;40
06.07.2019;17:05:00;1410;29.3;40
06.07.2019;17:15:00;2676;29.7;41
06.07.2019;17:25:00;2079;30.1;41
06.07.2019;17:35:00;1323;30.3;41
06.07.2019;17:45:00;1261;30.5;40
06.07.2019;17:55:00;1358;30.7;40
06.07.2019;18:05:00;2535;31.1;40
06.07.2019;18:15:00;2257;31.5;41
06.07.2019;18:25:00;1869;31.8;41
06.07.2019;18:35:00;1683;32.1;41
06.07.2019;18:45:00;1544;32.4;41
06.07.2019;18:55:00;1407;32.6;40
06.07.2019;19:05:00;1217;32.8;40
06.07.2019;19:25:00;890;33.1;40
06.07.2019;19:35:00;782;33.3;40
06.07.2019;19:45:00;666;33.4;40
06.07.2019;19:55:00;550;33.5;39
06.07.2019;20:05:00;453;33.6;39
06.07.2019;20:15:00;373;33.6;39
06.07.2019;20:25:00;314;33.7;39
06.07.2019;20:35:00;291;33.7;39
06.07.2019;20:45:00;236;33.8;39
06.07.2019;20:55:00;168;33.8;39
06.07.2019;21:05:00;131;33.8;39
06.07.2019;21:15:00;113;33.8;39
06.07.2019;21:25:00;98;33.9;38
06.07.2019;21:35:00;91;33.9;38
07.07.2019;06:45:00;125;0;30
07.07.2019;06:55:00;289;0;32
07.07.2019;07:05:00;497;0.1;33
07.07.2019;07:15:00;469;0.2;33
07.07.2019;07:25:00;309;0.2;34
07.07.2019;07:35:00;274;0.3;34
07.07.2019;07:45:00;274;0.3;34
07.07.2019;07:55:00;296;0.3;35
07.07.2019;08:05:00;339;0.4;35
07.07.2019;08:15:00;372;0.5;35
07.07.2019;08:25:00;476;0.5;35
07.07.2019;08:35:00;871;0.7;35
07.07.2019;08:45:00;1139;0.8;36
07.07.2019;08:55:00;2108;1.1;36
07.07.2019;09:05:00;2699;1.6;36
07.07.2019;09:15:00;2644;2.0;37
07.07.2019;09:25:00;4308;2.6;39
07.07.2019;09:35:00;5353;3.4;42
07.07.2019;09:45:00;2631;4.1;43
07.07.2019;09:55:00;4761;4.6;42
07.07.2019;10:15:00;5819;6.4;48
07.07.2019;10:20:00;5637;6.8;48
07.07.2019;10:30:00;5246;7.7;44
07.07.2019;10:40:00;4655;8.7;48
07.07.2019;10:50:00;4304;9.4;48
07.07.2019;11:00:00;3437;10.0;47
07.07.2019;11:10:00;4214;10.6;47
07.07.2019;11:20:00;5707;11.5;45
07.07.2019;11:30:00;3655;12.2;44
07.07.2019;11:40:00;7859;13.1;47
07.07.2019;11:50:00;4731;13.9;43
07.07.2019;12:00:00;6416;15.1;45
07.07.2019;12:10:00;7848;16.2;47
07.07.2019;12:20:00;3970;17.0;43
07.07.2019;12:30:00;7530;17.9;47
07.07.2019;12:40:00;7052;19.1;44
07.07.2019;12:50:00;7371;20.2;47
07.07.2019;13:00:00;7607;21.4;45
07.07.2019;13:10:00;7073;22.6;45
07.07.2019;13:20:00;3875;23.5;47
07.07.2019;13:30:00;7445;24.5;46
07.07.2019;13:40:00;7466;25.7;46
07.07.2019;13:50:00;7023;26.8;44
07.07.2019;14:00:00;3226;27.7;47
07.07.2019;14:10:00;7563;28.6;47
07.07.2019;14:20:00;7750;29.8;45
07.07.2019;14:30:00;5867;30.7;48
07.07.2019;14:40:00;7574;31.9;45
07.07.2019;14:50:00;7643;33.2;45
07.07.2019;15:00:00;6774;34.4;48
07.07.2019;15:10:00;5330;35.4;44
07.07.2019;15:20:00;2248;35.9;45
07.07.2019;15:30:00;1748;36.2;44
07.07.2019;15:40:00;1140;36.5;43
07.07.2019;15:50:00;1055;36.6;43
07.07.2019;16:00:00;1214;36.8;42
07.07.2019;16:10:00;1339;37.0;42
07.07.2019;16:20:00;1709;37.3;42
07.07.2019;16:30:00;1670;37.6;42
07.07.2019;16:40:00;1452;37.8;42
07.07.2019;16:50:00;1045;38.0;41
07.07.2019;17:00:00;817;38.2;41
07.07.2019;17:10:00;811;38.3;41
07.07.2019;17:20:00;1056;38.5;41
07.07.2019;17:30:00;1291;38.7;40
07.07.2019;17:40:00;1536;38.9;40
07.07.2019;17:50:00;1587;39.2;40
07.07.2019;18:00:00;642;39.3;40
07.07.2019;18:10:00;712;39.5;40
07.07.2019;18:20:00;816;39.6;40
07.07.2019;18:40:00;1422;40.0;40
07.07.2019;18:45:00;1136;40.1;40
07.07.2019;18:55:00;1629;40.3;39
07.07.2019;19:05:00;1184;40.5;39
07.07.2019;19:15:00;1371;40.7;39
07.07.2019;19:25:00;1004;40.9;39
07.07.2019;19:35:00;827;41.1;39
07.07.2019;19:45:00;584;41.2;39
07.07.2019;19:55:00;520;41.3;39
08.07.2019;05:55:00;133;0;31
08.07.2019;06:05:00;179;0;32
08.07.2019;06:15:00;189;0;33
08.07.2019;06:25:00;223;0.1;33
08.07.2019;06:35:00;295;0.1;34
08.07.2019;06:45:00;263;0.2;34
08.07.2019;06:55:00;296;0.2;34
08.07.2019;07:05:00;399;0.3;35
08.07.2019;07:15:00;701;0.4;35
08.07.2019;07:25:00;825;0.5;35
08.07.2019;07:35:00;935;0.6;35
08.07.2019;07:45:00;1518;0.9;35
08.07.2019;07:55:00;1498;1.1;36
08.07.2019;08:05:00;2305;1.4;36
08.07.2019;08:15:00;2461;1.9;37
08.07.2019;08:25:00;1994;2.2;37
08.07.2019;08:35:00;1949;2.5;38
08.07.2019;08:45:00;1890;2.8;38
08.07.2019;08:55:00;1796;3.1;38
08.07.2019;09:05:00;2064;3.5;38
08.07.2019;09:25:00;2501;4.3;39
08.07.2019;09:35:00;2547;4.7;40
08.07.2019;09:45:00;2478;5.2;40
08.07.2019;09:55:00;2487;5.6;40
08.07.2019;10:05:00;2729;6.1;41
08.07.2019;10:15:00;2864;6.5;41
08.07.2019;10:25:00;2393;6.9;42
08.07.2019;10:35:00;3635;7.4;42
08.07.2019;10:45:00;4279;8.1;44
08.07.2019;10:55:00;3711;8.8;45
08.07.2019;11:05:00;5224;9.6;46
08.07.2019;11:15:00;5783;10.5;46
08.07.2019;11:25:00;4707;11.3;44
08.07.2019;11:35:00;3898;12.0;47
08.07.2019;11:45:00;3152;12.6;46
08.07.2019;11:55:00;4177;13.2;47
08.07.2019;12:05:00;4650;14.1;46
08.07.2019;12:15:00;3207;14.6;43
08.07.2019;12:25:00;2637;15.3;45
08.07.2019;12:35:00;3793;15.9;46
08.07.2019;12:45:00;2813;16.4;45
08.07.2019;12:55:00;4924;17.4;45
08.07.2019;13:05:00;3251;18.0;44
08.07.2019;13:15:00;3617;18.5;44
08.07.2019;13:25:00;5097;19.3;46
08.07.2019;13:35:00;4523;20.1;48
08.07.2019;13:45:00;3222;20.7;48
08.07.2019;13:55:00;3504;21.2;47
08.07.2019;14:05:00;4246;21.8;48
08.07.2019;14:15:00;3057;22.4;47
08.07.2019;14:25:00;2459;22.8;46
08.07.2019;14:35:00;2192;23.2;45
08.07.2019;14:45:00;1678;23.5;44
08.07.2019;14:55:00;1648;23.7;43
08.07.2019;15:05:00;2493;24.1;43
08.07.2019;15:15:00;2679;24.5;44
08.07.2019;15:25:00;2671;25.0;44
08.07.2019;15:35:00;2338;25.4;44
08.07.2019;15:45:00;2353;25.8;44
08.07.2019;15:55:00;3301;26.3;44
08.07.2019;16:05:00;3248;26.9;45
08.07.2019;16:15:00;3958;27.5;46
08.07.2019;16:25:00;3618;28.2;47
08.07.2019;16:35:00;2679;28.7;46
08.07.2019;16:45:00;2287;29.0;45
08.07.2019;16:55:00;2366;29.4;44
08.07.2019;17:05:00;2159;29.8;44
08.07.2019;17:15:00;1962;30.1;43
08.07.2019;17:25:00;2085;30.4;43
08.07.2019;17:35:00;3146;30.9;43
08.07.2019;17:45:00;2925;31.4;44
08.07.2019;17:55:00;2323;31.8;44
08.07.2019;18:05:00;2560;32.2;44
08.07.2019;18:15:00;1939;32.7;44
08.07.2019;18:25:00;1928;33.0;43
08.07.2019;18:35:00;1608;33.3;42
08.07.2019;18:45:00;2670;33.7;43
08.07.2019;18:55:00;1261;33.9;42
08.07.2019;19:05:00;1511;34.2;41
08.07.2019;19:15:00;1551;34.4;41
08.07.2019;19:25:00;1118;34.6;40
08.07.2019;19:35:00;740;34.7;40
08.07.2019;19:45:00;737;34.9;40
08.07.2019;19:55:00;656;35.0;40
08.07.2019;20:05:00;978;35.1;39
08.07.2019;20:15:00;480;35.2;39
08.07.2019;20:25:00;402;35.3;39
08.07.2019;20:35:00;327;35.4;39
08.07.2019;20:45:00;271;35.4;39
08.07.2019;20:55:00;197;35.4;39
08.07.2019;21:05:00;156;35.5;38
08.07.2019;21:15:00;124;35.5;38
08.07.2019;21:25:00;102;35.5;38
09.07.2019;06:05:00;134;0;32
09.07.2019;06:15:00;176;0;32
09.07.2019;06:25:00;233;0;33
09.07.2019;06:35:00;326;0.1;33
09.07.2019;06:45:00;471;0.1;33
09.07.2019;06:55:00;583;0.2;34
09.07.2019;07:05:00;699;0.3;34
09.07.2019;07:15:00;672;0.5;34
09.07.2019;07:25:00;610;0.6;34
09.07.2019;07:35:00;562;0.7;35
09.07.2019;07:45:00;641;0.8;35
09.07.2019;07:55:00;748;0.9;35
09.07.2019;08:05:00;1084;1.0;35
09.07.2019;08:15:00;1342;1.2;35
09.07.2019;08:25:00;1462;1.5;35
09.07.2019;08:35:00;1588;1.7;36
09.07.2019;08:45:00;1962;2.0;36
09.07.2019;08:55:00;2106;2.4;37
09.07.2019;09:05:00;2125;2.7;37
09.07.2019;09:15:00;2570;3.1;38
09.07.2019;09:25:00;2865;3.7;39
09.07.2019;09:35:00;2544;4.1;39
09.07.2019;09:45:00;2824;4.5;40
09.07.2019;09:55:00;2952;5.0;40
09.07.2019;10:05:00;3424;5.6;41
09.07.2019;10:15:00;3360;6.1;42
09.07.2019;10:25:00;5319;7.0;45
09.07.2019;10:35:00;6493;8.0;47
09.07.2019;10:45:00;6264;8.9;48
09.07.2019;10:55:00;4498;9.7;44
09.07.2019;11:05:00;6235;10.7;47
09.07.2019;11:15:00;6283;11.8;44
09.07.2019;11:25:00;6279;12.8;48
09.07.2019;11:35:00;6237;13.9;44
09.07.2019;11:45:00;6693;14.9;47
09.07.2019;11:55:00;6778;16.1;45
09.07.2019;12:05:00;7136;17.1;47
09.07.2019;12:15:00;5206;18.0;44
09.07.2019;12:25:00;3399;18.7;46
09.07.2019;12:35:00;4646;19.3;46
09.07.2019;12:45:00;4367;20.0;47
09.07.2019;12:55:00;3522;20.8;43
09.07.2019;13:05:00;7564;21.8;47
09.07.2019;13:15:00;3995;22.4;48
09.07.2019;13:25:00;4717;23.2;46
09.07.2019;13:35:00;5463;24.1;46
09.07.2019;13:45:00;5934;25.0;48
09.07.2019;13:55:00;6899;26.2;44
09.07.2019;14:05:00;8136;27.5;46
09.07.2019;14:15:00;7904;28.8;47
09.07.2019;14:25:00;2831;29.5;43
09.07.2019;14:35:00;5036;30.1;44
09.07.2019;14:45:00;7741;31.4;45
09.07.2019;14:55:00;3078;32.1;45
09.07.2019;15:05:00;2093;32.5;44
09.07.2019;15:15:00;8039;33.5;47
09.07.2019;15:25:00;2858;34.4;43
09.07.2019;15:35:00;2562;35.2;46
09.07.2019;15:45:00;6051;36.3;45
09.07.2019;15:55:00;3264;37.0;45
09.07.2019;16:05:00;6112;37.9;47
09.07.2019;16:15:00;6112;38.8;45
09.07.2019;16:25:00;2319;39.4;46
09.07.2019;16:35:00;5923;40.3;45
09.07.2019;16:45:00;5520;41.3;46
09.07.2019;16:55:00;2950;41.6;45
09.07.2019;17:05:00;4673;42.4;48
09.07.2019;17:15:00;4192;43.1;48
09.07.2019;17:25:00;4179;43.8;44
09.07.2019;17:35:00;882;44.2;44
09.07.2019;17:45:00;3785;44.8;45
09.07.2019;17:55:00;3596;45.4;47
09.07.2019;18:05:00;3420;45.9;47
09.07.2019;18:15:00;2190;46.4;46
09.07.2019;18:25:00;1781;46.6;45
09.07.2019;18:35:00;2486;47.0;44
09.07.2019;18:45:00;2785;47.4;45
09.07.2019;18:55:00;1936;47.8;44
09.07.2019;19:05:00;1869;48.1;43
09.07.2019;19:15:00;1435;48.3;43
09.07.2019;19:25:00;1154;48.5;42
09.07.2019;19:35:00;553;48.6;41
09.07.2019;19:45:00;485;48.7;41
09.07.2019;19:55:00;478;48.8;40
09.07.2019;20:05:00;477;48.9;40
09.07.2019;20:15:00;436;48.9;40
09.07.2019;20:25:00;449;49.0;40
09.07.2019;20:35:00;334;49.1;39
09.07.2019;20:45:00;261;49.1;39
09.07.2019;20:55:00;254;49.2;39
09.07.2019;21:05:00;158;49.2;39
09.07.2019;21:15:00;124;49.2;39
09.07.2019;21:25:00;101;49.2;38
09.07.2019;21:35:00;47;49.2;38
10.07.2019;05:50:00;104;0;30
10.07.2019;06:00:00;172;0;31
10.07.2019;06:10:00;217;0;32
10.07.2019;06:20:00;257;0.1;32
10.07.2019;06:30:00;303;0.1;33
10.07.2019;06:50:00;391;0.2;33
10.07.2019;07:00:00;457;0.3;34
10.07.2019;07:20:00;887;0.5;34
10.07.2019;07:30:00;1061;0.7;34
10.07.2019;07:40:00;728;0.8;35
10.07.2019;08:00:00;1419;1.2;35
10.07.2019;08:10:00;1706;1.5;35
10.07.2019;08:20:00;1977;1.8;35
10.07.2019;08:30:00;2305;2.1;36
10.07.2019;08:40:00;2664;2.6;37
10.07.2019;08:50:00;3015;3.0;38
10.07.2019;09:00:00;3331;3.6;39
10.07.2019;09:10:00;3626;4.2;40
10.07.2019;09:20:00;3933;4.8;42
10.07.2019;09:30:00;4247;5.5;43
10.07.2019;09:40:00;4497;6.2;44
10.07.2019;09:50:00;4797;7.0;45
10.07.2019;10:00:00;5024;7.8;47
10.07.2019;10:10:00;5253;8.7;48
10.07.2019;10:20:00;5463;9.6;44
10.07.2019;10:30:00;5696;10.5;46
10.07.2019;10:40:00;5897;11.5;46
10.07.2019;10:50:00;6059;12.5;45
10.07.2019;11:00:00;6236;13.5;46
10.07.2019;11:10:00;6352;14.5;46
10.07.2019;11:20:00;6443;15.6;45
10.07.2019;11:30:00;6609;16.7;47
10.07.2019;11:40:00;6708;17.8;44
10.07.2019;11:50:00;6851;18.9;47
10.07.2019;12:00:00;6885;20.0;45
10.07.2019;12:10:00;6979;21.2;44
10.07.2019;12:20:00;7001;22.3;47
10.07.2019;12:30:00;7089;23.5;45
10.07.2019;12:40:00;7138;24.7;45
10.07.2019;12:50:00;7207;25.9;47
10.07.2019;13:00:00;7332;27.1;44
10.07.2019;13:10:00;7349;28.3;45
10.07.2019;13:20:00;7359;29.5;47
10.07.2019;13:30:00;7396;30.7;45
10.07.2019;13:40:00;7386;31.9;44
10.07.2019;13:50:00;7412;33.2;47
10.07.2019;14:00:00;7399;34.4;45
10.07.2019;14:10:00;7037;35.6;44
10.07.2019;14:20:00;6982;36.7;47
10.07.2019;14:30:00;7215;37.9;46
10.07.2019;14:40:00;7115;39.1;44
10.07.2019;14:50:00;7070;40.3;47
10.07.2019;15:00:00;7063;41.4;46
10.07.2019;15:10:00;7038;42.6;44
10.07.2019;15:20:00;6861;43.7;47
10.07.2019;15:30:00;6819;44.8;45
10.07.2019;15:40:00;6680;46.0;45
10.07.2019;15:50:00;6535;47.0;47
10.07.2019;16:00:00;6302;48.1;44
10.07.2019;16:10:00;6110;49.1;47
10.07.2019;16:20:00;5919;50.1;45
10.07.2019;16:30:00;5701;51.1;46
10.07.2019;16:40:00;5467;52.0;45
10.07.2019;16:50:00;5064;52.8;47
10.07.2019;17:00:00;4724;53.6;44
10.07.2019;17:10:00;4375;54.4;47
10.07.2019;17:20:00;4129;55.0;48
10.07.2019;17:30:00;4021;55.7;44
10.07.2019;17:40:00;3835;56.4;45
10.07.2019;17:50:00;3639;57.0;46
10.07.2019;18:00:00;3437;57.5;47
10.07.2019;18:10:00;3226;58.1;47
10.07.2019;18:20:00;3005;58.6;47
10.07.2019;18:45:00;2438;59.7;46
10.07.2019;18:55:00;2206;60.1;45
10.07.2019;19:05:00;1856;60.4;45
10.07.2019;19:15:00;1386;60.6;43
10.07.2019;19:25:00;1263;60.8;42
10.07.2019;19:35:00;1073;61.0;42
10.07.2019;19:45:00;906;61.1;41
10.07.2019;19:55:00;699;61.2;41
10.07.2019;20:05:00;510;61.3;41
10.07.2019;20:15:00;383;61.4;40
10.07.2019;20:25:00;257;61.5;40
10.07.2019;20:35:00;228;61.5;40
10.07.2019;20:45:00;207;61.5;39
10.07.2019;20:55:00;166;61.6;39
10.07.2019;21:05:00;111;61.6;39
10.07.2019;21:15:00;114;61.6;39
10.07.2019;21:25:00;98;61.6;39
10.07.2019;21:35:00;94;61.6;38
11.07.2019;05:50:00;6;0;30
11.07.2019;06:00:00;134;0;31
11.07.2019;06:10:00;160;0;32
11.07.2019;06:20:00;165;0;32
11.07.2019;06:30:00;247;0.1;33
11.07.2019;07:00:00;722;0.4;34
11.07.2019;07:05:00;748;0.4;34
11.07.2019;07:15:00;869;0.6;34
11.07.2019;07:25:00;853;0.7;34
11.07.2019;07:35:00;985;0.9;34
11.07.2019;07:45:00;1328;1.1;35
11.07.2019;07:55:00;1590;1.3;35
11.07.2019;08:05:00;1331;1.5;35
11.07.2019;08:15:00;1934;1.8;35
11.07.2019;08:25:00;2887;2.3;36
11.07.2019;08:35:00;2704;2.7;37
11.07.2019;08:45:00;3281;3.2;39
11.07.2019;08:55:00;2348;3.7;39
11.07.2019;09:05:00;1660;4.0;38
11.07.2019;09:15:00;1412;4.2;38
11.07.2019;09:25:00;1556;4.4;38
11.07.2019;09:35:00;1486;4.7;38
11.07.2019;09:45:00;1694;5.0;38
11.07.2019;09:55:00;1674;5.2;38
11.07.2019;10:05:00;1772;5.5;38
11.07.2019;10:15:00;1956;5.8;38
11.07.2019;10:25:00;1929;6.2;38
11.07.2019;10:35:00;2155;6.5;39
11.07.2019;10:45:00;2280;6.9;39
11.07.2019;10:55:00;2363;7.3;39
11.07.2019;11:05:00;2081;7.6;39
11.07.2019;11:15:00;2560;8.0;40
11.07.2019;11:25:00;3650;8.6;41
11.07.2019;11:35:00;3444;9.2;42
11.07.2019;11:45:00;3716;9.8;43
11.07.2019;11:55:00;4509;10.5;44
11.07.2019;12:05:00;5413;11.3;46
11.07.2019;12:15:00;3726;12.0;47
11.07.2019;12:25:00;3673;12.7;46
11.07.2019;12:35:00;3080;13.2;46
11.07.2019;12:45:00;2945;13.7;45
11.07.2019;12:55:00;3328;14.2;45
11.07.2019;13:05:00;2680;14.7;45
11.07.2019;13:15:00;3563;15.2;45
11.07.2019;13:25:00;2943;15.8;45
11.07.2019;13:35:00;2886;16.2;45
11.07.2019;13:45:00;3101;16.7;44
11.07.2019;13:55:00;2919;17.2;45
11.07.2019;14:05:00;2747;17.7;44
11.07.2019;14:15:00;2830;18.1;44
11.07.2019;14:25:00;3140;18.7;44
11.07.2019;14:35:00;2762;19.1;44
11.07.2019;14:45:00;2383;19.6;44
11.07.2019;14:55:00;2095;19.9;43
11.07.2019;15:05:00;2843;20.4;43
11.07.2019;15:15:00;2415;20.8;43
11.07.2019;15:25:00;1815;21.1;42
11.07.2019;15:35:00;1600;21.4;42
11.07.2019;15:45:00;1442;21.7;41
11.07.2019;15:55:00;1666;21.9;41
11.07.2019;16:05:00;1210;22.1;40
11.07.2019;16:15:00;1005;22.3;39
11.07.2019;16:25:00;1672;22.5;39
11.07.2019;16:35:00;1306;22.8;39
11.07.2019;16:45:00;1434;23.0;39
11.07.2019;16:55:00;1357;23.2;39
11.07.2019;17:05:00;1274;23.5;39
11.07.2019;17:15:00;1256;23.7;39
11.07.2019;17:25:00;1192;23.9;39
11.07.2019;17:35:00;1175;24.1;38
11.07.2019;17:45:00;1229;24.2;38
11.07.2019;17:55:00;1478;24.5;38
11.07.2019;18:05:00;1504;24.7;38
11.07.2019;18:15:00;1383;24.9;38
11.07.2019;18:25:00;1158;25.1;38
11.07.2019;18:35:00;1276;25.3;38
11.07.2019;18:45:00;1170;25.5;38
11.07.2019;18:55:00;1114;25.7;38
11.07.2019;19:05:00;1269;25.9;38
11.07.2019;19:15:00;1740;26.2;38
11.07.2019;19:25:00;1104;26.4;38
11.07.2019;19:35:00;1033;26.6;38
11.07.2019;19:45:00;969;26.7;38
11.07.2019;19:55:00;893;26.9;38
11.07.2019;20:05:00;744;27.0;38
11.07.2019;20:15:00;489;27.1;38
11.07.2019;20:25:00;458;27.2;37
11.07.2019;20:35:00;354;27.3;37
11.07.2019;20:45:00;298;27.3;37
11.07.2019;20:55:00;254;27.3;37
11.07.2019;21:05:00;194;27.4;37
11.07.2019;21:15:00;125;27.4;37
11.07.2019;21:25:00;100;27.4;37
11.07.2019;21:35:00;91;27.4;37
12.07.2019;06:25:00;151;0;31
12.07.2019;06:35:00;236;0;32
12.07.2019;06:45:00;323;0.1;32
12.07.2019;06:55:00;371;0.1;32
12.07.2019;07:05:00;476;0.2;33
12.07.2019;07:15:00;463;0.3;33
12.07.2019;07:25:00;227;0.3;33
12.07.2019;07:35:00;205;0.4;33
12.07.2019;07:45:00;261;0.4;34
12.07.2019;07:55:00;334;0.5;34
12.07.2019;08:05:00;256;0.5;34
12.07.2019;08:15:00;190;0.5;34
12.07.2019;08:25:00;231;0.6;34
12.07.2019;08:35:00;360;0.6;34
12.07.2019;08:45:00;412;0.7;34
12.07.2019;08:55:00;626;0.8;35
12.07.2019;09:05:00;495;0.9;35
12.07.2019;09:15:00;228;0.9;35
12.07.2019;09:25:00;415;1.0;35
12.07.2019;09:35:00;613;1.1;35
12.07.2019;09:45:00;860;1.2;35
12.07.2019;09:55:00;1599;1.4;35
12.07.2019;10:05:00;843;1.6;35
12.07.2019;10:15:00;686;1.7;35
12.07.2019;10:25:00;757;1.8;35
12.07.2019;10:35:00;625;2.0;36
12.07.2019;10:45:00;203;2.0;36
12.07.2019;10:55:00;371;2.1;36
12.07.2019;11:05:00;612;2.1;36
12.07.2019;11:15:00;1870;2.4;36
12.07.2019;11:25:00;1894;2.7;36
12.07.2019;11:35:00;2715;3.1;36
12.07.2019;11:45:00;2483;3.6;38
12.07.2019;11:55:00;1150;3.8;37
12.07.2019;12:05:00;1122;4.0;37
12.07.2019;12:15:00;1704;4.2;37
12.07.2019;12:25:00;1994;4.7;38
12.07.2019;12:35:00;1991;5.0;38
12.07.2019;12:45:00;2580;5.4;38
12.07.2019;12:55:00;3055;6.0;40
12.07.2019;13:05:00;6907;6.9;44
12.07.2019;13:15:00;7923;8.1;47
12.07.2019;13:25:00;7600;9.4;46
12.07.2019;13:35:00;3272;10.0;43
12.07.2019;13:45:00;8412;11.2;47
12.07.2019;13:55:00;7923;12.4;45
12.07.2019;14:05:00;7611;13.6;44
12.07.2019;14:15:00;7658;14.9;47
12.07.2019;14:25:00;3610;15.6;43
12.07.2019;14:35:00;7011;16.5;46
12.07.2019;14:45:00;7198;17.7;44
12.07.2019;14:55:00;7149;18.9;45
12.07.2019;15:05:00;6914;20.1;47
12.07.2019;15:15:00;6896;21.3;44
12.07.2019;15:25:00;3142;21.9;45
12.07.2019;15:35:00;3182;22.4;46
12.07.2019;15:45:00;7705;23.5;46
12.07.2019;15:55:00;7151;24.6;46
12.07.2019;16:05:00;5904;25.6;44
12.07.2019;16:15:00;6299;26.4;45
12.07.2019;16:25:00;5223;27.3;44
12.07.2019;16:35:00;2462;28.0;44
12.07.2019;16:45:00;5638;28.8;46
12.07.2019;16:55:00;4553;29.6;49
12.07.2019;17:05:00;5529;30.4;46
12.07.2019;17:15:00;4528;31.1;44
12.07.2019;17:25:00;2613;31.6;45
12.07.2019;17:35:00;2484;32.0;45
12.07.2019;17:45:00;1229;32.3;44
12.07.2019;17:55:00;2349;32.7;44
12.07.2019;18:05:00;1610;33.0;43
12.07.2019;18:15:00;1757;33.4;43
12.07.2019;18:25:00;1479;33.6;42
12.07.2019;18:35:00;1853;33.8;42
12.07.2019;18:45:00;1383;34.1;41
12.07.2019;18:55:00;618;34.2;40
12.07.2019;19:05:00;1168;34.4;40
12.07.2019;19:15:00;926;34.5;40
12.07.2019;19:25:00;1023;34.7;39
12.07.2019;19:35:00;863;34.8;39
12.07.2019;19:45:00;834;34.9;39
12.07.2019;19:55:00;656;35.1;39
12.07.2019;20:05:00;525;35.2;39
12.07.2019;20:15:00;460;35.2;38
12.07.2019;20:25:00;384;35.3;38
12.07.2019;20:35:00;341;35.4;38
12.07.2019;20:45:00;259;35.4;38
12.07.2019;20:55:00;156;35.4;38
12.07.2019;21:05:00;134;35.5;38
12.07.2019;21:15:00;119;35.5;38
12.07.2019;21:25:00;95;35.5;37
13.07.2019;05:55:00;27;0;29
13.07.2019;06:05:00;152;0;31
13.07.2019;06:15:00;187;0;31
13.07.2019;06:25:00;255;0;32
13.07.2019;06:35:00;320;0.1;32
13.07.2019;06:45:00;383;0.2;33
13.07.2019;06:55:00;575;0.2;33
13.07.2019;07:05:00;561;0.3;33
13.07.2019;07:15:00;743;0.4;33
13.07.2019;07:25:00;752;0.6;34
13.07.2019;07:35:00;826;0.7;34
13.07.2019;07:45:00;966;0.9;34
13.07.2019;07:55:00;1301;1.1;34
13.07.2019;08:05:00;1322;1.3;35
13.07.2019;08:15:00;1789;1.5;35
13.07.2019;08:25:00;2288;1.8;35
13.07.2019;08:35:00;2450;2.2;36
13.07.2019;08:45:00;2774;2.7;37
13.07.2019;08:55:00;3080;3.2;38
13.07.2019;09:05:00;3443;3.7;39
13.07.2019;09:15:00;3346;4.3;40
13.07.2019;09:25:00;4210;5.0;41
13.07.2019;09:35:00;4216;5.7;43
13.07.2019;09:45:00;4560;6.4;44
13.07.2019;09:55:00;4845;7.2;45
13.07.2019;10:05:00;4883;8.0;47
13.07.2019;10:15:00;5694;8.9;48
13.07.2019;10:25:00;5681;9.9;44
13.07.2019;10:35:00;6205;10.8;48
13.07.2019;10:45:00;1827;11.4;42
13.07.2019;10:55:00;5407;12.2;44
13.07.2019;11:05:00;3328;13.0;47
13.07.2019;11:15:00;7089;13.8;47
13.07.2019;11:25:00;5876;14.9;44
13.07.2019;11:35:00;5291;15.4;44
13.07.2019;11:45:00;7221;16.6;45
13.07.2019;11:55:00;7242;17.8;47
13.07.2019;12:05:00;7490;19.1;44
13.07.2019;12:15:00;7703;20.3;45
13.07.2019;12:25:00;6175;21.5;47
13.07.2019;12:35:00;6731;22.6;44
13.07.2019;12:45:00;6663;23.8;44
13.07.2019;12:55:00;7671;25.1;46
13.07.2019;13:05:00;8295;26.5;47
13.07.2019;13:15:00;7958;27.8;45
13.07.2019;13:25:00;7955;29.1;44
13.07.2019;13:35:00;2870;29.6;43
13.07.2019;13:45:00;2369;30.2;45
13.07.2019;13:55:00;6477;30.9;46
13.07.2019;14:05:00;6905;32.1;43
13.07.2019;14:15:00;8281;33.5;46
13.07.2019;14:25:00;6638;34.7;46
13.07.2019;14:35:00;6654;35.6;44
13.07.2019;14:45:00;5145;36.5;44
13.07.2019;14:55:00;5386;37.3;47
13.07.2019;15:05:00;3560;38.1;43
13.07.2019;15:15:00;5148;39.0;46
13.07.2019;15:25:00;2803;39.9;43
13.07.2019;15:35:00;7615;40.8;45
13.07.2019;15:45:00;4773;41.7;44
13.07.2019;15:55:00;5160;42.4;45
13.07.2019;16:05:00;5189;43.4;45
13.07.2019;16:15:00;3946;44.3;47
13.07.2019;16:25:00;2682;45.1;43
13.07.2019;16:35:00;3162;45.6;43
13.07.2019;16:45:00;6221;46.3;45
13.07.2019;16:55:00;3579;47.1;47
13.07.2019;17:05:00;4870;47.9;44
13.07.2019;17:15:00;4479;48.6;45
13.07.2019;17:25:00;3811;49.3;47
13.07.2019;17:35:00;4019;50.0;48
13.07.2019;17:45:00;3529;50.6;48
13.07.2019;17:55:00;2697;51.1;47
13.07.2019;18:05:00;1512;51.3;45
13.07.2019;18:15:00;1535;51.6;44
13.07.2019;18:25:00;1170;51.8;43
13.07.2019;18:35:00;1875;52.1;43
13.07.2019;18:45:00;942;52.3;42
13.07.2019;18:55:00;1588;52.5;41
13.07.2019;19:05:00;1050;52.7;41
13.07.2019;19:15:00;1220;52.9;40
13.07.2019;19:25:00;1015;53.0;40
13.07.2019;19:35:00;921;53.2;40
13.07.2019;19:45:00;887;53.3;40
13.07.2019;19:55:00;719;53.5;39
13.07.2019;20:05:00;619;53.6;39
13.07.2019;20:15:00;585;53.7;39
13.07.2019;20:25:00;463;53.8;39
13.07.2019;20:35:00;342;53.8;39
13.07.2019;20:45:00;261;53.9;38
13.07.2019;20:55:00;222;53.9;38
13.07.2019;21:05:00;160;53.9;38
13.07.2019;21:15:00;119;54.0;38
13.07.2019;21:25:00;97;54.0;38
13.07.2019;21:35:00;93;54.0;38
14.07.2019;06:00:00;133;0;30
14.07.2019;06:10:00;173;0;31
14.07.2019;06:20:00;228;0;32
14.07.2019;06:30:00;283;0.1;32
14.07.2019;06:40:00;337;0.1;33
14.07.2019;07:00:00;452;0.3;33
14.07.2019;07:10:00;525;0.3;33
14.07.2019;07:20:00;618;0.4;34
14.07.2019;07:30:00;726;0.6;34
14.07.2019;07:50:00;1173;0.9;34
14.07.2019;08:00:00;1481;1.1;34
14.07.2019;08:10:00;1708;1.4;35
14.07.2019;08:20:00;2004;1.7;35
14.07.2019;08:30:00;2315;2.1;36
14.07.2019;08:40:00;2638;2.5;36
14.07.2019;08:50:00;2959;2.9;37
14.07.2019;09:00:00;3254;3.5;39
14.07.2019;09:10:00;3516;4.0;40
14.07.2019;09:20:00;3856;4.7;41
14.07.2019;09:30:00;4136;5.3;42
14.07.2019;09:40:00;4449;6.1;43
14.07.2019;09:50:00;4706;6.8;45
14.07.2019;10:00:00;4918;7.6;46
14.07.2019;10:10:00;5173;8.5;47
14.07.2019;10:20:00;5308;9.3;48
14.07.2019;10:30:00;6025;10.3;44
14.07.2019;10:40:00;6211;11.3;48
14.07.2019;10:50:00;5735;12.3;44
14.07.2019;11:00:00;6001;13.3;48
14.07.2019;11:10:00;6564;14.3;44
14.07.2019;11:20:00;5752;15.3;48
14.07.2019;11:30:00;6884;16.5;44
14.07.2019;11:40:00;5633;17.4;47
14.07.2019;11:50:00;5168;18.2;44
14.07.2019;12:00:00;7958;19.3;47
14.07.2019;12:10:00;6528;20.5;45
14.07.2019;12:20:00;2815;20.9;44
14.07.2019;12:30:00;3194;21.6;47
14.07.2019;12:40:00;3410;22.2;47
14.07.2019;12:50:00;8168;23.1;47
14.07.2019;13:00:00;6652;24.2;44
14.07.2019;13:10:00;7936;25.5;45
14.07.2019;13:20:00;7892;26.8;47
14.07.2019;13:30:00;7589;28.0;47
14.07.2019;13:40:00;8044;29.3;44
14.07.2019;13:50:00;5860;30.5;44
14.07.2019;14:00:00;6219;31.7;45
14.07.2019;14:10:00;8130;33.0;47
14.07.2019;14:20:00;7979;34.3;46
14.07.2019;14:30:00;7657;35.6;44
14.07.2019;14:40:00;7732;36.9;46
14.07.2019;14:50:00;7608;38.1;47
14.07.2019;15:00:00;7541;39.4;44
14.07.2019;15:10:00;7280;40.6;45
14.07.2019;15:20:00;7314;41.8;47
14.07.2019;15:30:00;7195;43.0;45
14.07.2019;15:40:00;7183;44.2;45
14.07.2019;15:50:00;6983;45.3;47
14.07.2019;16:00:00;6798;46.4;44
14.07.2019;16:10:00;6872;47.6;46
14.07.2019;16:20:00;6754;48.7;46
14.07.2019;16:30:00;5954;49.7;44
14.07.2019;16:40:00;6256;50.8;47
14.07.2019;16:50:00;1688;51.3;42
14.07.2019;17:00:00;5552;52.3;46
14.07.2019;17:10:00;1233;52.8;46
14.07.2019;17:20:00;1315;53.0;44
14.07.2019;17:30:00;2399;53.4;45
14.07.2019;17:40:00;3090;53.9;45
14.07.2019;17:50:00;1106;54.3;45
14.07.2019;18:00:00;850;54.4;43
14.07.2019;18:10:00;1127;54.6;42
14.07.2019;18:20:00;1239;54.8;42
14.07.2019;18:30:00;1556;55.1;42
14.07.2019;18:40:00;1932;55.3;41
14.07.2019;18:50:00;1295;55.6;41
14.07.2019;19:00:00;1326;55.8;41
14.07.2019;19:10:00;737;56.0;40
14.07.2019;19:20:00;589;56.1;40
14.07.2019;19:30:00;656;56.2;40
14.07.2019;19:40:00;634;56.3;39
14.07.2019;19:50:00;704;56.4;39
14.07.2019;20:00:00;710;56.5;39
14.07.2019;20:10:00;565;56.6;39
14.07.2019;20:20:00;291;56.7;39
14.07.2019;20:30:00;202;56.7;38
14.07.2019;20:40:00;136;56.7;38
14.07.2019;20:50:00;111;56.7;38
14.07.2019;21:00:00;112;56.8;38
14.07.2019;21:10:00;97;56.8;38
14.07.2019;21:20:00;91;56.8;38
15.07.2019;06:00:00;122;0;30
15.07.2019;06:10:00;160;0;31
15.07.2019;06:20:00;205;0;32
15.07.2019;06:30:00;249;0.1;32
15.07.2019;06:40:00;298;0.1;33
15.07.2019;06:50:00;421;0.2;33
15.07.2019;07:00:00;478;0.2;33
15.07.2019;07:10:00;598;0.3;33
15.07.2019;07:20:00;761;0.5;34
15.07.2019;07:30:00;574;0.6;34
15.07.2019;07:40:00;517;0.6;34
15.07.2019;07:50:00;515;0.7;34
15.07.2019;08:00:00;655;0.8;34
15.07.2019;08:10:00;472;0.9;34
15.07.2019;08:20:00;454;1.0;35
15.07.2019;08:30:00;539;1.1;35
15.07.2019;08:40:00;611;1.2;35
15.07.2019;08:50:00;819;1.3;35
15.07.2019;09:00:00;869;1.5;35
15.07.2019;09:10:00;843;1.6;35
15.07.2019;09:20:00;1072;1.8;35
15.07.2019;09:30:00;1103;1.9;35
15.07.2019;09:40:00;1415;2.2;35
15.07.2019;09:50:00;1493;2.4;36
15.07.2019;10:00:00;2407;2.7;36
15.07.2019;10:10:00;2356;3.1;36
15.07.2019;10:20:00;2216;3.5;37
15.07.2019;10:30:00;2141;3.9;38
15.07.2019;10:40:00;2028;4.3;38
15.07.2019;10:50:00;1440;4.6;38
15.07.2019;11:00:00;1388;4.8;38
15.07.2019;11:10:00;5390;5.6;40
15.07.2019;11:20:00;2989;6.0;40
15.07.2019;11:30:00;3964;6.7;42
15.07.2019;11:40:00;4325;7.3;42
15.07.2019;11:50:00;2405;7.9;43
15.07.2019;12:00:00;5111;8.7;46
15.07.2019;12:10:00;2976;9.3;45
15.07.2019;12:20:00;3709;9.8;44
15.07.2019;12:30:00;3575;10.5;45
15.07.2019;12:40:00;6257;11.3;46
15.07.2019;12:50:00;2202;12.0;42
15.07.2019;13:00:00;3381;12.4;42
15.07.2019;13:10:00;2212;13.0;43
15.07.2019;13:20:00;2854;13.4;43
15.07.2019;13:30:00;4375;14.2;45
15.07.2019;13:40:00;4018;14.8;45
15.07.2019;13:50:00;4533;15.7;44
15.07.2019;14:00:00;4341;16.4;44
15.07.2019;14:10:00;7001;17.5;46
15.07.2019;14:20:00;2492;17.9;42
15.07.2019;14:30:00;8443;19.1;47
15.07.2019;14:40:00;2240;19.7;42
15.07.2019;14:50:00;4632;20.5;45
15.07.2019;15:00:00;7964;21.9;44
15.07.2019;15:10:00;6423;23.0;46
15.07.2019;15:20:00;5042;23.6;43
15.07.2019;15:40:00;1643;25.3;42
15.07.2019;15:45:00;1530;25.4;41
15.07.2019;15:55:00;8092;26.4;46
15.07.2019;16:05:00;1413;27.0;42
15.07.2019;16:15:00;6788;28.1;47
15.07.2019;16:25:00;3916;29.0;43
15.07.2019;16:35:00;5429;29.6;43
15.07.2019;16:45:00;5828;30.5;47
15.07.2019;16:55:00;5505;31.4;44
15.07.2019;17:05:00;3618;32.1;44
