Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
15.07.2019;17:15:00;5103;33.0;47
15.07.2019;17:25:00;2209;33.5;47
15.07.2019;17:35:00;1222;33.7;44
15.07.2019;17:45:00;4310;34.3;46
15.07.2019;17:55:00;1678;34.8;46
15.07.2019;18:05:00;834;34.9;43
15.07.2019;18:15:00;3219;35.4;44
15.07.2019;18:25:00;3054;35.9;45
15.07.2019;18:35:00;1703;36.3;44
15.07.2019;18:45:00;674;36.4;42
15.07.2019;18:55:00;615;36.5;41
15.07.2019;19:05:00;599;36.6;40
15.07.2019;19:15:00;944;36.8;40
15.07.2019;19:25:00;419;36.9;40
15.07.2019;19:35:00;884;37.0;40
15.07.2019;19:45:00;786;37.1;39
15.07.2019;19:55:00;403;37.2;39
15.07.2019;20:05:00;612;37.3;39
15.07.2019;20:15:00;500;37.4;39
15.07.2019;20:25:00;372;37.4;38
15.07.2019;20:35:00;332;37.5;38
15.07.2019;20:45:00;315;37.6;38
15.07.2019;20:55:00;211;37.6;38
15.07.2019;21:05:00;169;37.6;38
15.07.2019;21:15:00;118;37.6;38
15.07.2019;21:25:00;98;37.7;38
15.07.2019;21:35:00;92;37.7;37
15.07.2019;21:45:00;91;37.7;37
16.07.2019;06:00:00;143;0;30
16.07.2019;06:10:00;186;0;31
16.07.2019;06:20:00;236;0;32
16.07.2019;06:30:00;284;0.1;32
16.07.2019;06:40:00;333;0.1;32
16.07.2019;06:50:00;379;0.2;33
16.07.2019;07:00:00;425;0.3;33
16.07.2019;07:10:00;480;0.3;33
16.07.2019;07:20:00;560;0.4;33
16.07.2019;07:30:00;654;0.5;34
16.07.2019;07:40:00;776;0.7;34
16.07.2019;07:50:00;1079;0.8;34
16.07.2019;08:00:00;1455;1.0;34
16.07.2019;08:10:00;1685;1.3;34
16.07.2019;08:20:00;1975;1.6;35
16.07.2019;08:30:00;2284;2.0;35
16.07.2019;08:40:00;2617;2.4;36
16.07.2019;08:50:00;2932;2.9;37
16.07.2019;09:00:00;3241;3.4;38
16.07.2019;09:10:00;3526;4.0;39
16.07.2019;09:20:00;3809;4.6;40
16.07.2019;09:30:00;4088;5.2;42
16.07.2019;09:40:00;4347;6.0;43
16.07.2019;09:50:00;4610;6.7;44
16.07.2019;10:00:00;4843;7.5;45
16.07.2019;10:10:00;5063;8.3;47
16.07.2019;10:20:00;5294;9.2;48
16.07.2019;10:30:00;5455;10.1;44
16.07.2019;10:40:00;5740;11.0;46
16.07.2019;10:50:00;5934;12.0;47
16.07.2019;11:00:00;6083;13.0;45
16.07.2019;11:10:00;6235;14.0;47
16.07.2019;11:20:00;6397;15.1;45
16.07.2019;11:30:00;6567;16.1;45
16.07.2019;11:40:00;6745;17.2;47
16.07.2019;11:50:00;6869;18.4;44
16.07.2019;12:00:00;7023;19.5;47
16.07.2019;12:10:00;7075;20.7;45
16.07.2019;12:20:00;7330;21.9;44
16.07.2019;12:30:00;7464;23.1;47
16.07.2019;12:40:00;7605;24.4;45
16.07.2019;12:50:00;7656;25.6;44
16.07.2019;13:00:00;6585;26.8;46
16.07.2019;13:10:00;7559;28.0;47
16.07.2019;13:20:00;4764;28.8;43
16.07.2019;13:30:00;7749;30.0;46
16.07.2019;13:40:00;7636;31.3;47
16.07.2019;13:50:00;7569;32.5;45
16.07.2019;14:00:00;7686;33.8;44
16.07.2019;14:10:00;6703;35.0;47
16.07.2019;14:20:00;7653;36.2;45
16.07.2019;14:30:00;7675;37.5;44
16.07.2019;14:40:00;7447;38.7;47
16.07.2019;14:50:00;7397;40.0;46
16.07.2019;15:00:00;5914;41.1;44
16.07.2019;15:10:00;7284;42.3;46
16.07.2019;15:20:00;7170;43.5;46
16.07.2019;15:30:00;7025;44.6;44
16.07.2019;15:40:00;6835;45.8;47
16.07.2019;15:50:00;6788;46.9;46
16.07.2019;16:00:00;6691;48.0;44
16.07.2019;16:10:00;6489;49.1;47
16.07.2019;16:20:00;6325;50.1;45
16.07.2019;16:30:00;6106;51.1;45
16.07.2019;16:40:00;5794;52.1;46
16.07.2019;16:50:00;5464;53.0;45
16.07.2019;17:00:00;5057;53.9;45
16.07.2019;17:10:00;4679;54.7;48
16.07.2019;17:20:00;4359;55.4;44
16.07.2019;17:30:00;4204;56.1;46
16.07.2019;17:40:00;4023;56.8;47
16.07.2019;17:50:00;3776;57.4;48
16.07.2019;18:00:00;3561;58.0;48
16.07.2019;18:10:00;3384;58.6;48
16.07.2019;18:20:00;3127;59.1;48
16.07.2019;18:45:00;2542;60.2;47
16.07.2019;19:05:00;1902;61.0;45
16.07.2019;19:15:00;652;61.2;43
16.07.2019;19:25:00;1261;61.4;43
16.07.2019;19:35:00;1071;61.6;42
16.07.2019;19:45:00;884;61.7;41
16.07.2019;19:55:00;643;61.8;41
16.07.2019;20:05:00;405;61.9;40
16.07.2019;20:15:00;253;61.9;40
16.07.2019;20:25:00;219;62.0;40
16.07.2019;20:35:00;191;62.0;40
16.07.2019;20:45:00;175;62.0;39
16.07.2019;20:55:00;151;62.1;39
16.07.2019;21:05:00;127;62.1;39
16.07.2019;21:15:00;104;62.1;39
16.07.2019;21:25:00;96;62.1;38
16.07.2019;21:35:00;93;62.1;38
17.07.2019;06:00:00;88;0;30
17.07.2019;06:05:00;143;0;30
17.07.2019;06:15:00;195;0;31
17.07.2019;06:25:00;229;0;32
17.07.2019;06:45:00;293;0.1;33
17.07.2019;07:05:00;376;0.2;33
17.07.2019;07:15:00;510;0.3;33
17.07.2019;07:25:00;605;0.4;34
17.07.2019;07:35:00;676;0.5;34
17.07.2019;07:45:00;806;0.6;34
17.07.2019;07:55:00;1347;0.8;34
17.07.2019;08:05:00;1565;1.1;34
17.07.2019;08:15:00;1817;1.4;35
17.07.2019;08:25:00;2117;1.7;35
17.07.2019;08:35:00;2352;2.1;36
17.07.2019;08:45:00;2786;2.5;37
17.07.2019;08:55:00;2786;3.0;38
17.07.2019;09:05:00;3346;3.5;39
17.07.2019;09:15:00;3629;4.1;40
17.07.2019;09:25:00;3890;4.8;41
17.07.2019;09:35:00;4156;5.4;42
17.07.2019;09:45:00;4381;6.1;43
17.07.2019;09:55:00;4643;6.9;45
17.07.2019;10:05:00;4883;7.7;46
17.07.2019;10:15:00;5120;8.5;47
17.07.2019;10:25:00;5357;9.4;48
17.07.2019;11:05:00;6142;13.2;46
17.07.2019;11:30:00;6614;15.9;46
17.07.2019;11:35:00;6525;16.4;44
17.07.2019;11:45:00;6508;17.5;47
17.07.2019;11:55:00;6599;18.6;45
17.07.2019;12:05:00;6611;19.6;46
17.07.2019;12:15:00;6917;20.8;46
17.07.2019;12:25:00;7418;22.0;44
17.07.2019;12:35:00;7413;23.2;47
17.07.2019;12:45:00;7032;24.4;45
17.07.2019;12:55:00;6833;25.5;44
17.07.2019;13:05:00;7111;26.7;47
17.07.2019;13:15:00;7270;27.8;45
17.07.2019;13:25:00;7340;28.9;46
17.07.2019;13:35:00;7310;30.1;46
17.07.2019;13:45:00;7700;31.4;44
17.07.2019;13:55:00;7287;32.7;46
17.07.2019;14:05:00;7412;33.9;47
17.07.2019;14:15:00;6677;35.0;44
17.07.2019;14:25:00;6313;36.0;46
17.07.2019;14:35:00;7940;37.4;47
17.07.2019;14:45:00;7078;38.5;45
17.07.2019;14:55:00;7746;39.8;44
17.07.2019;15:05:00;7713;41.0;47
17.07.2019;15:15:00;6923;42.1;45
17.07.2019;15:25:00;7414;43.3;44
17.07.2019;15:35:00;7289;44.5;47
17.07.2019;15:45:00;7224;45.7;45
17.07.2019;15:55:00;7264;46.9;44
17.07.2019;16:05:00;6900;48.1;47
17.07.2019;16:15:00;6558;49.2;45
17.07.2019;16:25:00;6353;50.2;46
17.07.2019;16:35:00;6131;51.2;46
17.07.2019;16:45:00;5751;52.2;44
17.07.2019;16:55:00;5234;53.1;46
17.07.2019;17:05:00;4912;53.9;47
17.07.2019;17:15:00;4635;54.7;44
17.07.2019;17:25:00;4268;55.4;47
17.07.2019;17:35:00;4093;56.1;48
17.07.2019;17:45:00;3899;56.8;49
17.07.2019;17:55:00;3698;57.4;46
17.07.2019;18:05:00;3490;58.0;44
17.07.2019;18:15:00;3244;58.5;45
17.07.2019;18:25:00;2987;59.0;46
17.07.2019;18:35:00;2749;59.5;46
17.07.2019;18:45:00;2479;59.9;45
17.07.2019;18:55:00;2208;60.3;45
17.07.2019;19:05:00;1862;60.6;44
17.07.2019;19:15:00;1520;60.9;43
17.07.2019;19:25:00;1195;61.1;42
17.07.2019;19:35:00;1026;61.2;42
17.07.2019;19:45:00;909;61.4;41
17.07.2019;19:55:00;613;61.5;41
17.07.2019;20:05:00;459;61.6;40
17.07.2019;20:15:00;339;61.7;40
17.07.2019;20:25:00;291;61.7;40
17.07.2019;20:35:00;240;61.7;40
17.07.2019;20:45:00;196;61.8;39
17.07.2019;20:55:00;162;61.8;39
17.07.2019;21:05:00;131;61.8;39
17.07.2019;21:15:00;105;61.8;39
17.07.2019;21:25:00;94;61.9;38
18.07.2019;06:05:00;168;0;30
18.07.2019;06:25:00;353;0.1;32
18.07.2019;06:35:00;457;0.1;32
18.07.2019;06:45:00;515;0.2;33
18.07.2019;06:55:00;585;0.3;33
18.07.2019;07:05:00;601;0.4;33
18.07.2019;07:15:00;767;0.5;34
18.07.2019;07:25:00;1042;0.7;34
18.07.2019;07:35:00;1235;0.9;34
18.07.2019;07:45:00;1336;1.1;34
18.07.2019;07:55:00;1387;1.3;34
18.07.2019;08:05:00;1300;1.5;35
18.07.2019;08:15:00;1380;1.8;35
18.07.2019;08:25:00;1583;2.0;35
18.07.2019;08:35:00;1959;2.3;35
18.07.2019;08:45:00;2441;2.7;36
18.07.2019;08:55:00;2000;3.0;37
18.07.2019;09:05:00;1813;3.3;37
18.07.2019;09:15:00;2023;3.7;37
18.07.2019;09:25:00;3129;4.1;38
18.07.2019;09:35:00;3682;4.7;39
18.07.2019;09:45:00;4768;5.5;42
18.07.2019;09:55:00;4312;6.2;44
18.07.2019;10:05:00;3503;6.8;43
18.07.2019;10:15:00;4779;7.5;44
18.07.2019;10:25:00;5260;8.3;46
18.07.2019;10:35:00;5083;9.2;48
18.07.2019;10:45:00;5086;10.0;48
18.07.2019;10:55:00;3448;10.7;48
18.07.2019;11:05:00;5431;11.5;47
18.07.2019;11:15:00;6253;12.5;45
18.07.2019;11:25:00;5512;13.4;48
18.07.2019;11:35:00;6591;14.5;44
18.07.2019;11:45:00;7054;15.6;46
18.07.2019;11:55:00;7054;16.8;46
18.07.2019;12:05:00;6991;17.9;44
18.07.2019;12:15:00;7086;19.1;47
18.07.2019;12:25:00;7282;20.3;45
18.07.2019;12:35:00;7392;21.5;45
18.07.2019;12:45:00;7511;22.7;47
18.07.2019;12:55:00;7522;24.0;45
18.07.2019;13:05:00;7502;25.2;44
18.07.2019;13:15:00;7539;26.4;47
18.07.2019;13:25:00;7602;27.7;46
18.07.2019;13:35:00;7566;28.9;44
18.07.2019;13:45:00;7607;30.2;46
18.07.2019;13:55:00;7658;31.5;47
18.07.2019;14:05:00;7533;32.7;44
18.07.2019;14:15:00;7521;33.9;45
18.07.2019;14:25:00;7463;35.2;47
18.07.2019;14:35:00;7431;36.4;44
18.07.2019;14:45:00;7281;37.6;45
18.07.2019;14:55:00;7277;38.8;47
18.07.2019;15:05:00;7134;40.0;44
18.07.2019;15:15:00;5774;40.9;47
18.07.2019;15:25:00;6695;42.1;45
18.07.2019;15:35:00;5765;43.1;44
18.07.2019;15:45:00;2684;43.5;42
18.07.2019;15:55:00;4858;44.2;45
18.07.2019;16:05:00;3440;44.9;47
18.07.2019;16:15:00;1844;45.2;45
18.07.2019;16:25:00;1948;45.5;45
18.07.2019;16:35:00;2803;46.0;45
18.07.2019;16:45:00;4189;46.6;46
18.07.2019;16:55:00;4542;47.3;47
18.07.2019;17:05:00;4253;48.0;48
18.07.2019;17:15:00;3983;48.6;49
18.07.2019;17:25:00;3598;49.3;49
18.07.2019;17:35:00;3192;49.8;48
18.07.2019;17:45:00;3168;50.3;48
18.07.2019;17:55:00;3092;50.8;47
18.07.2019;18:05:00;1674;51.2;46
18.07.2019;18:15:00;2882;51.7;46
18.07.2019;18:25:00;2646;52.1;46
18.07.2019;18:35:00;1834;52.5;45
18.07.2019;18:45:00;1398;52.7;44
18.07.2019;18:55:00;807;52.8;42
18.07.2019;19:05:00;968;53.0;41
18.07.2019;19:15:00;781;53.1;41
18.07.2019;19:25:00;626;53.2;41
18.07.2019;19:35:00;532;53.3;40
18.07.2019;19:45:00;576;53.4;40
18.07.2019;19:55:00;591;53.5;40
18.07.2019;20:05:00;487;53.6;39
18.07.2019;20:15:00;283;53.7;39
18.07.2019;20:25:00;235;53.7;39
18.07.2019;20:35:00;228;53.7;39
18.07.2019;20:45:00;194;53.8;39
18.07.2019;20:55:00;155;53.8;38
18.07.2019;21:05:00;120;53.8;38
18.07.2019;21:15:00;97;53.8;38
18.07.2019;21:25:00;92;53.8;38
19.07.2019;06:00:00;7;0;29
19.07.2019;06:05:00;134;0;30
19.07.2019;06:15:00;191;0;31
19.07.2019;06:25:00;241;0;32
19.07.2019;06:35:00;313;0.1;32
19.07.2019;06:45:00;447;0.1;33
19.07.2019;06:55:00;482;0.2;33
19.07.2019;07:05:00;454;0.3;33
19.07.2019;07:15:00;483;0.4;34
19.07.2019;07:25:00;663;0.5;34
19.07.2019;07:35:00;843;0.6;34
19.07.2019;07:45:00;1133;0.8;34
19.07.2019;07:55:00;1140;1.0;34
19.07.2019;08:05:00;1107;1.2;35
19.07.2019;08:15:00;1380;1.4;35
19.07.2019;08:25:00;1948;1.7;35
19.07.2019;08:35:00;1880;2.0;36
19.07.2019;08:45:00;2416;2.3;36
19.07.2019;08:55:00;2756;2.8;37
19.07.2019;09:05:00;2906;3.3;38
19.07.2019;09:15:00;3670;3.8;39
19.07.2019;09:25:00;4089;4.5;41
19.07.2019;09:35:00;3909;5.1;42
19.07.2019;09:45:00;3079;5.8;43
19.07.2019;09:55:00;4053;6.4;43
19.07.2019;10:05:00;4425;7.0;44
19.07.2019;10:15:00;4909;7.8;46
19.07.2019;10:25:00;5312;8.7;47
19.07.2019;10:35:00;5502;9.6;46
19.07.2019;10:45:00;5666;10.5;45
19.07.2019;10:55:00;5865;11.5;48
19.07.2019;11:05:00;6035;12.5;44
19.07.2019;11:15:00;6647;13.5;48
19.07.2019;11:25:00;5884;14.4;43
19.07.2019;11:35:00;6646;15.5;48
19.07.2019;11:45:00;6658;16.5;45
19.07.2019;11:55:00;6696;17.7;46
19.07.2019;12:05:00;6858;18.8;46
19.07.2019;12:15:00;6981;19.9;44
19.07.2019;12:25:00;7076;21.1;47
19.07.2019;12:35:00;6951;22.2;45
19.07.2019;12:45:00;7058;23.4;45
19.07.2019;12:55:00;7083;24.6;47
19.07.2019;13:05:00;7352;25.8;44
19.07.2019;13:15:00;7545;27.0;45
19.07.2019;13:25:00;7133;28.2;47
19.07.2019;13:35:00;5719;29.2;44
19.07.2019;13:45:00;5140;30.0;47
19.07.2019;13:55:00;7611;31.3;44
19.07.2019;14:05:00;4850;32.3;48
19.07.2019;14:15:00;5560;33.1;48
19.07.2019;14:25:00;7688;34.5;44
19.07.2019;14:35:00;7318;35.7;46
19.07.2019;14:45:00;7220;36.9;47
19.07.2019;14:55:00;7259;38.1;44
19.07.2019;15:05:00;4868;39.1;47
19.07.2019;15:15:00;5845;40.1;44
19.07.2019;15:25:00;6592;41.1;47
19.07.2019;15:35:00;6988;42.3;45
19.07.2019;15:45:00;6687;43.3;46
19.07.2019;15:55:00;6564;44.5;46
19.07.2019;16:05:00;6348;45.5;44
19.07.2019;16:15:00;5952;46.5;47
19.07.2019;16:25:00;5961;47.5;44
19.07.2019;16:35:00;5269;48.4;47
19.07.2019;16:45:00;5458;49.3;44
19.07.2019;16:55:00;5072;50.2;46
19.07.2019;17:05:00;4612;50.9;48
19.07.2019;17:15:00;4234;51.7;44
19.07.2019;17:25:00;4098;52.4;46
19.07.2019;17:35:00;3785;53.0;47
19.07.2019;17:45:00;3610;53.6;48
19.07.2019;17:55:00;3402;54.1;48
19.07.2019;18:05:00;3238;54.7;48
19.07.2019;18:15:00;3026;55.2;47
19.07.2019;18:25:00;2909;55.7;47
19.07.2019;18:35:00;2477;56.1;46
19.07.2019;18:45:00;2104;56.4;46
19.07.2019;18:55:00;2008;56.8;45
19.07.2019;19:05:00;1442;57.0;44
19.07.2019;19:15:00;1179;57.2;43
19.07.2019;19:25:00;1096;57.4;42
19.07.2019;19:35:00;1006;57.6;41
19.07.2019;19:45:00;757;57.7;41
19.07.2019;19:55:00;550;57.8;41
19.07.2019;20:05:00;419;57.9;40
19.07.2019;20:15:00;329;58.0;40
19.07.2019;20:25:00;314;58.0;40
19.07.2019;20:35:00;262;58.1;40
19.07.2019;20:45:00;203;58.1;39
19.07.2019;20:55:00;163;58.1;39
19.07.2019;21:05:00;126;58.1;39
19.07.2019;21:15:00;102;58.2;39
20.07.2019;06:00:00;18;0;29
20.07.2019;06:10:00;148;0;31
20.07.2019;06:20:00;208;0;32
20.07.2019;06:30:00;263;0;32
20.07.2019;06:40:00;315;0.1;33
20.07.2019;06:50:00;351;0.2;33
20.07.2019;07:00:00;381;0.2;33
20.07.2019;07:10:00;459;0.3;34
20.07.2019;07:20:00;544;0.4;34
20.07.2019;07:30:00;650;0.5;34
20.07.2019;07:40:00;729;0.6;34
20.07.2019;07:50:00;878;0.7;34
20.07.2019;08:00:00;1318;0.9;35
20.07.2019;08:10:00;1665;1.2;35
20.07.2019;08:20:00;1788;1.5;35
20.07.2019;08:30:00;2041;1.8;35
20.07.2019;08:40:00;2329;2.2;36
20.07.2019;08:50:00;2640;2.6;37
20.07.2019;09:00:00;2969;3.1;38
20.07.2019;09:10:00;3401;3.6;39
20.07.2019;09:20:00;3303;4.2;40
20.07.2019;09:30:00;3520;4.8;41
20.07.2019;09:40:00;4119;5.4;42
20.07.2019;09:50:00;4567;6.1;44
20.07.2019;10:00:00;4492;6.9;45
20.07.2019;10:10:00;4516;7.6;46
20.07.2019;10:20:00;4427;8.3;47
20.07.2019;10:30:00;5274;9.2;48
20.07.2019;10:40:00;5702;10.0;45
20.07.2019;10:50:00;5528;10.9;45
20.07.2019;11:00:00;5210;11.8;47
20.07.2019;11:10:00;5955;12.7;44
20.07.2019;11:20:00;6138;13.8;47
20.07.2019;11:30:00;5561;14.6;47
20.07.2019;11:40:00;5725;15.6;44
20.07.2019;11:50:00;6294;16.6;48
20.07.2019;12:00:00;5171;17.4;44
20.07.2019;12:10:00;6066;18.4;46
20.07.2019;12:20:00;5524;19.4;45
20.07.2019;12:30:00;3547;20.0;46
20.07.2019;12:40:00;3970;20.6;47
20.07.2019;12:50:00;5029;21.4;48
20.07.2019;13:00:00;7182;22.5;44
20.07.2019;13:10:00;6878;23.7;45
20.07.2019;13:20:00;7453;24.9;47
20.07.2019;13:30:00;4226;25.6;43
20.07.2019;13:40:00;4526;26.4;46
20.07.2019;13:50:00;5245;27.3;45
20.07.2019;14:00:00;7017;28.5;47
20.07.2019;14:10:00;6699;29.5;45
20.07.2019;14:20:00;5484;30.4;46
20.07.2019;14:30:00;7334;31.6;47
20.07.2019;14:40:00;7626;32.9;45
20.07.2019;14:50:00;7252;34.1;44
20.07.2019;15:00:00;7229;35.3;47
20.07.2019;15:10:00;7100;36.4;45
20.07.2019;15:20:00;6918;37.6;45
20.07.2019;15:30:00;6909;38.7;47
20.07.2019;15:40:00;6986;39.8;45
20.07.2019;15:50:00;6680;40.9;45
20.07.2019;16:00:00;6770;42.1;47
20.07.2019;16:10:00;4429;43.0;43
20.07.2019;16:20:00;4783;43.7;45
20.07.2019;16:30:00;5651;44.5;47
20.07.2019;16:40:00;4868;45.5;44
20.07.2019;16:50:00;5078;46.1;45
20.07.2019;17:00:00;4773;47.0;48
20.07.2019;17:10:00;3187;47.6;44
20.07.2019;17:20:00;4294;48.3;46
20.07.2019;17:30:00;3770;48.9;47
20.07.2019;17:40:00;3935;49.6;48
20.07.2019;17:50:00;3031;50.1;48
20.07.2019;18:00:00;3374;50.7;48
20.07.2019;18:10:00;2313;51.1;47
20.07.2019;18:20:00;2660;51.5;47
20.07.2019;18:40:00;2500;52.3;46
20.07.2019;18:45:00;2496;52.5;45
20.07.2019;18:55:00;1662;52.8;44
20.07.2019;19:05:00;1517;53.1;44
20.07.2019;19:15:00;761;53.2;42
20.07.2019;19:25:00;559;53.3;42
20.07.2019;19:35:00;576;53.4;41
20.07.2019;19:45:00;646;53.5;41
20.07.2019;19:55:00;523;53.6;41
20.07.2019;20:05:00;586;53.7;40
20.07.2019;20:15:00;466;53.8;40
20.07.2019;20:25:00;414;53.8;40
20.07.2019;20:35:00;274;53.9;40
20.07.2019;20:45:00;187;53.9;39
20.07.2019;20:55:00;133;53.9;39
20.07.2019;21:05:00;103;54.0;39
21.07.2019;06:30:00;154;0;31
21.07.2019;06:35:00;223;0;32
21.07.2019;06:45:00;192;0;32
21.07.2019;06:55:00;223;0.1;33
21.07.2019;07:05:00;272;0.1;33
21.07.2019;07:15:00;368;0.1;33
21.07.2019;07:25:00;557;0.2;34
21.07.2019;07:35:00;788;0.4;34
21.07.2019;07:45:00;958;0.5;34
21.07.2019;07:55:00;581;0.6;34
21.07.2019;08:05:00;564;0.7;35
21.07.2019;08:15:00;1263;0.9;35
21.07.2019;08:25:00;981;1.1;35
21.07.2019;08:35:00;235;1.1;35
21.07.2019;08:45:00;396;1.2;35
21.07.2019;08:55:00;901;1.3;36
21.07.2019;09:05:00;1046;1.5;36
21.07.2019;09:15:00;1094;1.7;36
21.07.2019;09:25:00;982;1.8;36
21.07.2019;09:35:00;1759;2.1;36
21.07.2019;09:45:00;1741;2.5;36
21.07.2019;09:55:00;2850;2.9;37
21.07.2019;10:05:00;2734;3.4;38
21.07.2019;10:15:00;4625;4.2;41
21.07.2019;10:25:00;3992;4.9;43
21.07.2019;10:35:00;3878;5.6;44
21.07.2019;10:45:00;4009;6.2;44
21.07.2019;10:55:00;5358;7.1;46
21.07.2019;11:05:00;3816;7.7;46
21.07.2019;11:15:00;5397;8.5;47
21.07.2019;11:25:00;4761;9.4;43
21.07.2019;11:35:00;6467;10.4;47
21.07.2019;11:45:00;5426;11.4;44
21.07.2019;11:55:00;5711;12.1;45
21.07.2019;12:05:00;5015;13.2;44
21.07.2019;12:15:00;4538;14.1;47
21.07.2019;12:25:00;7023;15.1;45
21.07.2019;12:35:00;6593;16.3;45
21.07.2019;12:45:00;5100;17.3;47
21.07.2019;12:55:00;7585;18.2;47
21.07.2019;13:05:00;5689;19.2;44
21.07.2019;13:15:00;3878;19.7;45
21.07.2019;13:25:00;3146;20.7;43
21.07.2019;13:35:00;3740;21.2;43
21.07.2019;13:45:00;7183;22.5;45
21.07.2019;13:55:00;6237;23.4;46
21.07.2019;14:05:00;7180;24.5;44
21.07.2019;14:15:00;4661;25.5;44
21.07.2019;14:25:00;4102;26.1;44
21.07.2019;14:35:00;4585;26.7;45
21.07.2019;14:45:00;2401;27.5;43
21.07.2019;14:55:00;1812;27.8;42
21.07.2019;15:05:00;1271;28.1;42
21.07.2019;15:15:00;1855;28.3;42
21.07.2019;15:25:00;6516;29.0;44
21.07.2019;15:35:00;7171;30.2;45
21.07.2019;15:45:00;6585;31.3;47
21.07.2019;15:55:00;3956;32.0;47
21.07.2019;16:05:00;3259;32.4;46
21.07.2019;16:15:00;6374;33.5;44
21.07.2019;16:25:00;5020;34.4;46
21.07.2019;16:35:00;5499;35.2;48
21.07.2019;16:45:00;4173;36.0;44
21.07.2019;16:55:00;4098;36.6;45
21.07.2019;17:05:00;4480;37.4;48
21.07.2019;17:15:00;3786;38.0;48
21.07.2019;17:25:00;4087;38.7;48
21.07.2019;17:35:00;3678;39.3;44
21.07.2019;17:45:00;3804;39.9;45
21.07.2019;17:55:00;3483;40.5;46
21.07.2019;18:05:00;3218;41.1;47
21.07.2019;18:15:00;3042;41.6;47
21.07.2019;18:25:00;2686;42.0;46
21.07.2019;18:35:00;2542;42.5;46
21.07.2019;18:45:00;2366;42.9;45
21.07.2019;18:55:00;2023;43.2;45
21.07.2019;19:05:00;1385;43.5;44
21.07.2019;19:15:00;1260;43.7;43
21.07.2019;19:25:00;901;43.9;42
21.07.2019;19:35:00;1045;44.0;41
21.07.2019;19:45:00;819;44.2;41
21.07.2019;19:55:00;588;44.3;41
21.07.2019;20:05:00;495;44.4;40
21.07.2019;20:15:00;443;44.4;40
21.07.2019;20:25:00;401;44.5;40
21.07.2019;20:35:00;304;44.6;40
21.07.2019;20:45:00;204;44.6;39
21.07.2019;20:55:00;153;44.6;39
21.07.2019;21:05:00;119;44.6;39
21.07.2019;21:15:00;98;44.7;39
22.07.2019;06:10:00;162;0;31
22.07.2019;06:20:00;211;0;32
22.07.2019;06:30:00;248;0;32
22.07.2019;06:40:00;303;0.1;33
22.07.2019;06:50:00;377;0.2;33
22.07.2019;07:00:00;469;0.2;34
22.07.2019;07:10:00;533;0.3;34
22.07.2019;07:20:00;619;0.4;34
22.07.2019;07:30:00;719;0.5;34
22.07.2019;07:40:00;863;0.7;35
22.07.2019;07:50:00;976;0.8;35
22.07.2019;08:00:00;1347;1.0;35
22.07.2019;08:10:00;1588;1.3;35
22.07.2019;08:20:00;1850;1.6;35
22.07.2019;08:30:00;2109;1.9;36
22.07.2019;08:40:00;2382;2.3;37
22.07.2019;08:50:00;2420;2.7;37
22.07.2019;09:00:00;2425;3.1;38
22.07.2019;09:10:00;3149;3.6;39
22.07.2019;09:20:00;3449;4.1;40
22.07.2019;09:30:00;3397;4.7;41
22.07.2019;09:40:00;3761;5.3;42
22.07.2019;09:50:00;3916;5.9;43
22.07.2019;10:00:00;4436;6.7;44
22.07.2019;10:10:00;4543;7.4;46
22.07.2019;10:20:00;4505;8.2;47
22.07.2019;10:30:00;4859;9.0;48
22.07.2019;10:40:00;5288;9.8;45
22.07.2019;10:50:00;5542;10.7;45
22.07.2019;11:00:00;5815;11.7;47
22.07.2019;11:10:00;5849;12.7;45
22.07.2019;11:20:00;5944;13.7;47
22.07.2019;11:30:00;5506;14.6;45
22.07.2019;11:40:00;6135;15.6;47
22.07.2019;11:50:00;5820;16.6;45
22.07.2019;12:00:00;6453;17.6;47
22.07.2019;12:10:00;6770;18.8;46
22.07.2019;12:20:00;5562;19.7;44
22.07.2019;12:30:00;6657;20.8;47
22.07.2019;12:40:00;5814;21.6;45
22.07.2019;12:50:00;2994;22.2;46
22.07.2019;13:00:00;5242;23.0;48
22.07.2019;13:10:00;4630;23.9;44
22.07.2019;13:20:00;5027;24.8;47
22.07.2019;13:30:00;3399;25.4;47
22.07.2019;13:40:00;3799;26.0;47
22.07.2019;13:50:00;3405;26.5;48
22.07.2019;14:00:00;6041;27.4;47
22.07.2019;14:10:00;7339;28.5;46
22.07.2019;14:20:00;7524;29.7;44
22.07.2019;14:30:00;7032;30.9;46
22.07.2019;14:40:00;7201;32.0;47
22.07.2019;14:50:00;6987;33.2;44
22.07.2019;15:00:00;6721;34.3;46
22.07.2019;15:10:00;6722;35.4;46
22.07.2019;15:20:00;6707;36.5;44
22.07.2019;15:30:00;6684;37.6;47
22.07.2019;15:40:00;6413;38.6;45
22.07.2019;15:50:00;6248;39.7;45
22.07.2019;16:00:00;6248;40.7;47
22.07.2019;16:10:00;5972;41.7;44
22.07.2019;16:20:00;5836;42.7;48
22.07.2019;16:30:00;5586;43.6;44
22.07.2019;16:40:00;5187;44.5;47
22.07.2019;16:50:00;4794;45.3;44
22.07.2019;17:00:00;4623;46.1;46
22.07.2019;17:10:00;4249;46.8;48
22.07.2019;17:20:00;3866;47.4;48
22.07.2019;17:30:00;3720;48.1;44
22.07.2019;17:40:00;3405;48.6;45
22.07.2019;17:50:00;3236;49.2;46
22.07.2019;18:00:00;2971;49.7;47
22.07.2019;18:10:00;2464;50.1;46
22.07.2019;18:20:00;1846;50.5;45
22.07.2019;18:40:00;1197;50.9;43
22.07.2019;18:45:00;1171;51.0;43
22.07.2019;18:55:00;1174;51.2;42
22.07.2019;19:05:00;1157;51.4;42
22.07.2019;19:15:00;884;51.5;41
22.07.2019;19:25:00;856;51.7;41
22.07.2019;19:35:00;856;51.8;41
22.07.2019;19:45:00;819;52.0;41
22.07.2019;19:55:00;781;52.1;40
22.07.2019;20:05:00;699;52.2;40
22.07.2019;20:15:00;658;52.3;40
22.07.2019;20:25:00;546;52.4;40
22.07.2019;20:35:00;412;52.5;40
22.07.2019;20:45:00;291;52.6;39
22.07.2019;20:55:00;197;52.6;39
22.07.2019;21:05:00;137;52.6;39
22.07.2019;21:15:00;101;52.6;39
22.07.2019;21:25:00;45;52.6;39
23.07.2019;06:20:00;203;0;32
23.07.2019;15:00:00;6912;39.6;46
23.07.2019;15:10:00;6852;40.7;44
23.07.2019;15:20:00;6787;41.8;47
23.07.2019;15:30:00;6692;43.0;45
23.07.2019;15:40:00;6576;44.0;45
23.07.2019;15:50:00;6456;45.1;47
23.07.2019;16:00:00;6327;46.2;44
23.07.2019;16:10:00;6186;47.2;47
23.07.2019;16:20:00;6045;48.2;45
23.07.2019;16:40:00;5463;50.1;46
23.07.2019;16:45:00;5291;50.5;48
23.07.2019;16:55:00;4780;51.3;44
23.07.2019;17:05:00;4387;52.1;47
23.07.2019;17:15:00;4159;52.8;48
23.07.2019;17:25:00;3887;53.4;44
23.07.2019;17:35:00;3894;54.1;46
23.07.2019;17:45:00;3619;54.7;47
23.07.2019;17:55:00;3481;55.3;48
23.07.2019;18:05:00;3302;55.8;48
23.07.2019;18:15:00;3140;56.3;48
23.07.2019;18:25:00;2900;56.8;48
23.07.2019;18:35:00;2682;57.3;48
23.07.2019;18:45:00;2445;57.7;47
23.07.2019;18:55:00;2139;58.1;46
23.07.2019;19:05:00;1760;58.4;45
23.07.2019;19:15:00;1409;58.6;44
23.07.2019;19:25:00;1151;58.8;44
23.07.2019;19:35:00;958;59.0;43
23.07.2019;19:45:00;706;59.1;42
23.07.2019;19:55:00;567;59.2;42
23.07.2019;20:05:00;409;59.3;41
23.07.2019;20:15:00;281;59.3;41
23.07.2019;20:25:00;248;59.4;41
23.07.2019;20:35:00;226;59.4;41
23.07.2019;20:45:00;193;59.5;40
23.07.2019;20:55:00;160;59.5;40
23.07.2019;21:05:00;129;59.5;40
23.07.2019;21:15:00;104;59.5;40
23.07.2019;21:25:00;95;59.5;39
24.07.2019;06:00:00;18;0;30
24.07.2019;06:10:00;152;0;32
24.07.2019;06:30:00;240;0;33
24.07.2019;06:40:00;285;0.1;33
24.07.2019;07:00:00;364;0.2;34
24.07.2019;07:20:00;481;0.3;35
24.07.2019;07:30:00;561;0.4;35
24.07.2019;07:50:00;779;0.7;35
24.07.2019;08:00:00;1220;0.8;35
24.07.2019;08:10:00;1449;1.1;36
24.07.2019;08:20:00;1696;1.3;36
24.07.2019;08:30:00;1976;1.7;36
24.07.2019;08:40:00;2278;2.0;37
24.07.2019;08:50:00;2599;2.4;38
24.07.2019;09:00:00;2907;2.9;39
24.07.2019;09:10:00;3191;3.4;39
24.07.2019;09:20:00;3456;4.0;41
24.07.2019;09:30:00;3721;4.6;42
24.07.2019;09:40:00;3970;5.2;43
24.07.2019;09:50:00;4217;5.9;44
24.07.2019;10:00:00;4453;6.6;45
24.07.2019;10:10:00;4692;7.4;46
24.07.2019;10:20:00;4929;8.2;48
24.07.2019;10:30:00;5113;9.0;45
24.07.2019;10:40:00;5319;9.9;45
24.07.2019;10:50:00;5576;10.8;48
24.07.2019;11:00:00;5747;11.7;44
24.07.2019;11:10:00;5931;12.7;48
24.07.2019;11:20:00;6102;13.7;44
24.07.2019;11:30:00;6168;14.7;47
24.07.2019;11:40:00;6367;15.8;45
24.07.2019;11:50:00;6481;16.8;45
24.07.2019;12:00:00;6610;17.9;47
24.07.2019;12:10:00;6680;19.0;44
24.07.2019;12:20:00;6767;20.1;47
24.07.2019;12:30:00;6917;21.3;45
24.07.2019;12:40:00;6967;22.4;44
24.07.2019;12:50:00;7056;23.6;47
24.07.2019;13:00:00;7112;24.8;44
24.07.2019;13:10:00;7123;25.9;45
24.07.2019;13:20:00;7156;27.1;47
24.07.2019;13:30:00;7162;28.3;44
24.07.2019;13:40:00;7119;29.5;46
24.07.2019;13:50:00;7175;30.6;46
24.07.2019;14:00:00;7199;31.8;44
24.07.2019;14:10:00;7245;33.0;47
24.07.2019;14:20:00;7235;34.2;46
24.07.2019;14:30:00;7090;35.4;44
24.07.2019;14:40:00;7160;36.6;47
24.07.2019;14:50:00;7064;37.7;45
24.07.2019;15:00:00;7020;38.9;45
24.07.2019;15:10:00;7008;40.1;47
24.07.2019;15:20:00;6775;41.2;44
24.07.2019;15:30:00;6701;42.3;46
24.07.2019;15:40:00;6602;43.4;46
24.07.2019;15:50:00;6478;44.5;44
24.07.2019;16:00:00;6258;45.5;47
24.07.2019;16:10:00;6195;46.5;45
24.07.2019;16:20:00;6013;47.5;45
24.07.2019;16:30:00;5791;48.5;46
24.07.2019;16:40:00;5438;49.4;44
24.07.2019;16:50:00;5108;50.3;46
24.07.2019;17:00:00;4641;51.1;47
24.07.2019;17:10:00;4328;51.8;44
24.07.2019;17:20:00;4074;52.5;47
24.07.2019;17:30:00;3878;53.1;48
24.07.2019;17:40:00;3632;53.7;45
24.07.2019;17:50:00;3438;54.3;44
24.07.2019;18:00:00;3273;54.8;46
24.07.2019;18:10:00;3050;55.4;47
24.07.2019;18:20:00;2824;55.8;47
24.07.2019;18:30:00;2589;56.3;47
24.07.2019;18:40:00;2381;56.7;46
24.07.2019;18:50:00;2165;57.0;46
24.07.2019;19:00:00;1818;57.4;45
24.07.2019;19:10:00;1498;57.6;44
24.07.2019;19:20:00;1204;57.8;44
24.07.2019;19:30:00;1009;58.0;43
24.07.2019;19:40:00;824;58.1;42
24.07.2019;19:50:00;611;58.2;42
24.07.2019;20:00:00;451;58.3;42
24.07.2019;20:10:00;319;58.4;41
24.07.2019;20:20:00;287;58.4;41
24.07.2019;20:30:00;257;58.5;41
24.07.2019;20:40:00;216;58.5;41
24.07.2019;20:50:00;172;58.6;40
24.07.2019;21:00:00;126;58.6;40
24.07.2019;21:10:00;105;58.6;40
24.07.2019;21:20:00;95;58.6;40
25.07.2019;06:10:00;136;0;32
25.07.2019;06:30:00;253;0;33
25.07.2019;06:40:00;317;0.1;34
25.07.2019;06:50:00;371;0.1;34
25.07.2019;07:00:00;429;0.2;34
25.07.2019;07:10:00;484;0.3;35
25.07.2019;07:20:00;548;0.4;35
25.07.2019;07:30:00;621;0.5;35
25.07.2019;07:40:00;692;0.6;35
25.07.2019;07:50:00;764;0.7;35
25.07.2019;08:00:00;1226;0.9;36
25.07.2019;08:10:00;1499;1.1;36
25.07.2019;08:20:00;1658;1.4;36
25.07.2019;08:30:00;2024;1.7;36
25.07.2019;08:40:00;2191;2.1;37
25.07.2019;08:50:00;2695;2.5;38
25.07.2019;09:00:00;2831;3.0;39
25.07.2019;09:10:00;3226;3.5;40
25.07.2019;09:20:00;3664;4.1;41
25.07.2019;09:30:00;3650;4.7;42
25.07.2019;09:40:00;3806;5.3;43
25.07.2019;09:50:00;4054;6.0;45
25.07.2019;10:00:00;4548;6.7;46
25.07.2019;10:10:00;4768;7.5;47
25.07.2019;10:20:00;4960;8.3;48
25.07.2019;10:30:00;5147;9.1;44
25.07.2019;10:40:00;5349;10.0;47
25.07.2019;10:50:00;5533;10.9;45
25.07.2019;11:00:00;5645;11.8;46
25.07.2019;11:10:00;5860;12.8;47
25.07.2019;11:20:00;6002;13.8;45
25.07.2019;11:30:00;6139;14.8;45
25.07.2019;11:40:00;6280;15.8;47
25.07.2019;11:50:00;6381;16.9;44
25.07.2019;12:00:00;6538;17.9;47
25.07.2019;12:10:00;6621;19.0;45
25.07.2019;12:20:00;6696;20.1;45
25.07.2019;12:30:00;6764;21.2;47
25.07.2019;12:40:00;6862;22.4;44
25.07.2019;12:50:00;6875;23.5;46
25.07.2019;13:00:00;6966;24.6;46
25.07.2019;13:10:00;6986;25.8;44
25.07.2019;13:20:00;7090;27.0;47
25.07.2019;13:30:00;7199;28.1;45
25.07.2019;13:40:00;7171;29.3;44
25.07.2019;13:50:00;7180;30.5;47
25.07.2019;14:00:00;7159;31.7;45
25.07.2019;14:10:00;7073;32.9;45
25.07.2019;14:20:00;6982;34.0;47
25.07.2019;14:30:00;6940;35.2;44
25.07.2019;14:40:00;6890;36.3;46
25.07.2019;14:50:00;6919;37.5;46
25.07.2019;15:00:00;6796;38.6;44
25.07.2019;15:10:00;6758;39.7;47
25.07.2019;15:20:00;6727;40.8;45
25.07.2019;15:30:00;6571;41.9;45
25.07.2019;15:40:00;6510;43.0;47
25.07.2019;15:50:00;6388;44.0;44
25.07.2019;16:00:00;6401;45.1;46
25.07.2019;16:10:00;4701;45.9;45
25.07.2019;16:20:00;4695;46.7;47
25.07.2019;16:30:00;4833;47.5;44
25.07.2019;16:40:00;4741;48.2;46
25.07.2019;16:50:00;4189;48.9;48
25.07.2019;17:00:00;3205;49.5;48
25.07.2019;17:10:00;3042;50.0;48
25.07.2019;17:20:00;3531;50.6;47
25.07.2019;17:30:00;3286;51.2;44
25.07.2019;17:40:00;2021;51.5;45
25.07.2019;17:50:00;3073;52.0;45
25.07.2019;18:00:00;3066;52.5;46
25.07.2019;18:10:00;2485;53.0;46
25.07.2019;18:20:00;1955;53.3;46
25.07.2019;18:30:00;2054;53.6;45
25.07.2019;18:40:00;1527;53.9;44
25.07.2019;18:50:00;1544;54.2;44
25.07.2019;19:00:00;1317;54.4;43
25.07.2019;19:10:00;1019;54.6;43
25.07.2019;19:20:00;817;54.7;42
25.07.2019;19:30:00;737;54.8;42
25.07.2019;19:40:00;668;54.9;42
25.07.2019;19:50:00;570;55.0;41
25.07.2019;20:00:00;464;55.1;41
25.07.2019;20:10:00;392;55.2;41
25.07.2019;20:20:00;330;55.2;41
25.07.2019;20:30:00;245;55.3;40
25.07.2019;20:40:00;177;55.3;40
25.07.2019;20:50:00;142;55.3;40
25.07.2019;21:00:00;117;55.4;40
25.07.2019;21:10:00;97;55.4;40
25.07.2019;21:20:00;0;55.4;0
26.07.2019;06:05:00;12;0;32
26.07.2019;06:15:00;152;0;33
26.07.2019;06:25:00;197;0;33
26.07.2019;06:35:00;230;0;34
26.07.2019;06:55:00;304;0.1;34
26.07.2019;07:05:00;383;0.2;35
26.07.2019;07:15:00;485;0.3;35
26.07.2019;07:25:00;549;0.4;35
26.07.2019;07:35:00;635;0.5;35
26.07.2019;07:45:00;782;0.6;36
26.07.2019;07:55:00;1089;0.7;36
26.07.2019;08:05:00;1410;1.0;36
26.07.2019;08:15:00;1658;1.2;36
26.07.2019;08:25:00;1942;1.5;37
26.07.2019;08:35:00;1971;1.8;37
26.07.2019;08:45:00;2294;2.2;38
26.07.2019;08:55:00;2467;2.6;38
26.07.2019;09:05:00;2993;3.1;39
26.07.2019;09:15:00;3237;3.6;40
26.07.2019;09:25:00;3597;4.2;42
26.07.2019;09:35:00;3776;4.8;43
26.07.2019;09:45:00;4049;5.4;44
26.07.2019;09:55:00;4373;6.1;45
26.07.2019;10:05:00;4533;6.9;46
26.07.2019;10:15:00;4744;7.6;48
26.07.2019;10:25:00;4678;8.4;48
26.07.2019;10:35:00;4973;9.2;44
26.07.2019;10:45:00;4638;10.0;47
26.07.2019;10:55:00;3798;10.7;48
26.07.2019;11:05:00;4949;11.4;47
26.07.2019;11:15:00;4525;12.2;44
26.07.2019;11:25:00;6181;13.1;48
26.07.2019;11:35:00;6055;14.1;44
26.07.2019;11:45:00;6524;15.2;47
26.07.2019;11:55:00;6632;16.3;45
26.07.2019;12:05:00;6678;17.4;44
26.07.2019;12:15:00;6694;18.5;47
26.07.2019;12:25:00;6771;19.6;44
26.07.2019;12:35:00;6883;20.7;46
26.07.2019;12:45:00;6955;21.9;46
26.07.2019;12:55:00;6978;23.0;44
26.07.2019;13:05:00;7183;24.2;47
26.07.2019;13:15:00;7133;25.4;45
26.07.2019;13:25:00;7128;26.6;44
26.07.2019;13:35:00;7070;27.7;47
26.07.2019;13:45:00;7097;28.9;44
26.07.2019;13:55:00;7095;30.1;45
26.07.2019;14:05:00;6974;31.2;47
26.07.2019;14:15:00;6965;32.4;44
26.07.2019;14:25:00;6822;33.5;47
26.07.2019;14:35:00;6782;34.6;46
26.07.2019;14:45:00;6647;35.7;44
26.07.2019;14:55:00;6728;36.8;47
26.07.2019;15:05:00;6699;38.0;45
26.07.2019;15:15:00;6553;39.0;45
26.07.2019;15:25:00;6455;40.1;47
26.07.2019;15:35:00;6435;41.2;44
26.07.2019;15:45:00;6305;42.2;47
26.07.2019;15:55:00;6300;43.3;45
26.07.2019;16:05:00;5411;44.2;45
26.07.2019;16:15:00;5363;45.1;46
26.07.2019;16:25:00;6014;46.1;44
26.07.2019;16:35:00;3512;46.8;46
26.07.2019;16:45:00;4682;47.6;48
26.07.2019;16:55:00;4243;48.3;44
26.07.2019;17:05:00;4485;49.1;46
26.07.2019;17:15:00;4323;49.8;48
26.07.2019;17:25:00;3769;50.5;44
26.07.2019;17:35:00;3428;51.0;46
26.07.2019;17:45:00;2929;51.5;47
26.07.2019;17:55:00;2893;52.0;47
26.07.2019;18:05:00;2328;52.5;47
26.07.2019;18:15:00;1629;52.7;46
26.07.2019;18:25:00;1492;53.0;45
26.07.2019;18:35:00;1422;53.2;44
26.07.2019;18:45:00;1366;53.5;44
26.07.2019;18:55:00;1271;53.7;43
26.07.2019;19:05:00;1207;53.9;43
26.07.2019;19:15:00;1048;54.1;42
26.07.2019;19:25:00;846;54.2;42
26.07.2019;19:35:00;693;54.3;42
26.07.2019;19:45:00;538;54.4;41
26.07.2019;19:55:00;427;54.5;41
26.07.2019;20:05:00;383;54.6;41
26.07.2019;20:15:00;338;54.6;41
26.07.2019;20:25:00;282;54.7;41
26.07.2019;20:35:00;220;54.7;40
26.07.2019;20:45:00;161;54.7;40
26.07.2019;20:55:00;122;54.8;40
26.07.2019;21:05:00;98;54.8;40
27.07.2019;06:50:00;255;0;33
27.07.2019;07:00:00;367;0.1;34
27.07.2019;07:10:00;497;0.2;34
27.07.2019;07:20:00;639;0.3;35
27.07.2019;07:30:00;780;0.4;35
27.07.2019;07:40:00;902;0.5;35
27.07.2019;07:50:00;1020;0.7;36
27.07.2019;08:00:00;1128;0.9;36
27.07.2019;08:10:00;1232;1.1;36
27.07.2019;08:20:00;1310;1.3;36
27.07.2019;08:30:00;1378;1.5;37
27.07.2019;08:40:00;1322;1.7;37
27.07.2019;08:50:00;1422;2.0;37
27.07.2019;09:00:00;1571;2.2;37
27.07.2019;09:10:00;1469;2.5;37
27.07.2019;09:20:00;1508;2.7;37
27.07.2019;09:30:00;1865;3.0;38
27.07.2019;09:40:00;1346;3.3;38
27.07.2019;09:50:00;1000;3.4;38
27.07.2019;10:00:00;821;3.6;38
27.07.2019;10:10:00;764;3.7;38
27.07.2019;10:20:00;818;3.8;38
27.07.2019;10:30:00;979;4.0;38
27.07.2019;10:40:00;1261;4.2;38
27.07.2019;10:50:00;1854;4.5;38
27.07.2019;11:00:00;2680;4.9;39
27.07.2019;11:10:00;4247;5.5;40
27.07.2019;11:20:00;6372;6.5;45
27.07.2019;11:30:00;4948;7.2;46
27.07.2019;11:40:00;6507;8.3;45
27.07.2019;11:50:00;7192;9.3;46
27.07.2019;12:00:00;7068;10.5;44
27.07.2019;12:10:00;5000;11.3;46
27.07.2019;12:20:00;7001;12.5;44
27.07.2019;12:30:00;6982;13.7;47
27.07.2019;12:40:00;7060;14.8;44
27.07.2019;12:50:00;7082;16.0;46
27.07.2019;13:00:00;7107;17.2;46
27.07.2019;13:10:00;7157;18.3;44
27.07.2019;13:20:00;7200;19.5;47
27.07.2019;13:30:00;7250;20.7;45
27.07.2019;13:40:00;7444;21.9;44
27.07.2019;13:50:00;5716;23.0;47
27.07.2019;14:00:00;6718;24.2;45
27.07.2019;14:10:00;7280;25.2;47
27.07.2019;14:20:00;7140;26.4;45
27.07.2019;14:30:00;7293;27.6;45
27.07.2019;14:40:00;7060;28.8;47
27.07.2019;14:50:00;7034;30.0;44
27.07.2019;15:00:00;4806;31.0;45
27.07.2019;15:10:00;7146;32.0;47
27.07.2019;15:20:00;4240;32.7;44
27.07.2019;15:30:00;3808;33.4;46
27.07.2019;15:40:00;2538;33.8;46
27.07.2019;15:50:00;2285;34.2;46
27.07.2019;16:00:00;1700;34.6;45
27.07.2019;16:10:00;1224;34.8;44
27.07.2019;16:20:00;1099;35.0;43
27.07.2019;16:30:00;910;35.1;43
27.07.2019;16:40:00;692;35.2;42
27.07.2019;16:50:00;864;35.4;42
27.07.2019;17:00:00;1724;35.6;42
27.07.2019;17:10:00;2320;36.0;42
27.07.2019;17:20:00;2494;36.4;43
27.07.2019;17:30:00;2222;36.8;43
27.07.2019;17:40:00;1778;37.1;43
27.07.2019;17:50:00;1551;37.4;42
27.07.2019;18:00:00;1533;37.6;42
27.07.2019;18:10:00;1402;37.8;42
27.07.2019;18:20:00;1371;38.1;41
27.07.2019;18:30:00;1214;38.3;41
27.07.2019;18:40:00;875;38.4;41
27.07.2019;18:50:00;462;38.5;41
27.07.2019;19:00:00;347;38.6;40
27.07.2019;19:10:00;376;38.6;40
27.07.2019;19:20:00;492;38.7;40
27.07.2019;19:30:00;385;38.8;40
27.07.2019;19:40:00;222;38.8;40
27.07.2019;19:50:00;222;38.9;40
27.07.2019;20:00:00;215;38.9;39
27.07.2019;20:10:00;223;38.9;39
27.07.2019;20:20:00;184;39.0;39
27.07.2019;20:30:00;134;39.0;39
27.07.2019;20:40:00;104;39.0;39
28.07.2019;07:20:00;25;0;32
28.07.2019;07:30:00;127;0;33
28.07.2019;07:40:00;129;0;33
28.07.2019;07:50:00;182;0;34
28.07.2019;08:00:00;237;0.1;34
28.07.2019;08:10:00;321;0.1;34
28.07.2019;08:20:00;418;0.2;35
28.07.2019;08:30:00;586;0.3;35
28.07.2019;08:40:00;752;0.4;35
28.07.2019;08:50:00;930;0.5;35
28.07.2019;09:00:00;1137;0.7;36
28.07.2019;09:10:00;1480;0.9;36
28.07.2019;09:20:00;1000;1.1;36
28.07.2019;09:30:00;742;1.2;36
28.07.2019;09:40:00;969;1.4;36
28.07.2019;09:50:00;1115;1.6;37
28.07.2019;10:00:00;1401;1.8;37
28.07.2019;10:10:00;1758;2.1;37
28.07.2019;10:20:00;2504;2.4;37
28.07.2019;10:30:00;1757;2.8;38
28.07.2019;10:40:00;1896;3.1;38
28.07.2019;10:50:00;1945;3.4;38
28.07.2019;11:00:00;2175;3.8;39
28.07.2019;11:10:00;1816;4.1;39
28.07.2019;11:20:00;1533;4.3;39
28.07.2019;11:30:00;1914;4.7;39
28.07.2019;11:40:00;780;4.8;38
28.07.2019;11:50:00;471;4.9;38
28.07.2019;12:00:00;843;5.0;38
28.07.2019;12:10:00;1340;5.2;38
28.07.2019;12:20:00;2350;5.6;38
28.07.2019;12:30:00;2033;5.9;39
28.07.2019;12:40:00;434;6.0;38
28.07.2019;12:50:00;290;6.1;38
28.07.2019;13:00:00;468;6.2;38
28.07.2019;13:10:00;432;6.2;38
28.07.2019;13:20:00;287;6.3;38
28.07.2019;13:30:00;357;6.3;38
28.07.2019;13:40:00;788;6.4;38
28.07.2019;13:50:00;1678;6.7;38
28.07.2019;14:00:00;2403;7.0;38
28.07.2019;14:10:00;2386;7.5;39
28.07.2019;14:20:00;2524;7.9;40
28.07.2019;14:30:00;1839;8.2;40
28.07.2019;14:40:00;1942;8.5;40
28.07.2019;14:50:00;1516;8.8;39
28.07.2019;15:00:00;1817;9.1;39
28.07.2019;15:10:00;1703;9.4;39
28.07.2019;15:20:00;1925;9.7;40
28.07.2019;15:30:00;2218;10.0;40
28.07.2019;15:40:00;1884;10.3;40
28.07.2019;15:50:00;2221;10.7;40
28.07.2019;16:00:00;1735;11.0;40
28.07.2019;16:10:00;726;11.2;39
28.07.2019;16:20:00;983;11.3;39
28.07.2019;16:30:00;1222;11.5;39
28.07.2019;16:40:00;1015;11.7;39
28.07.2019;16:50:00;712;11.8;39
28.07.2019;17:00:00;780;12.0;39
28.07.2019;17:10:00;847;12.1;39
28.07.2019;17:20:00;963;12.3;39
28.07.2019;17:30:00;1238;12.5;38
28.07.2019;17:40:00;1428;12.7;38
28.07.2019;17:50:00;1059;12.9;38
28.07.2019;18:00:00;1143;13.1;38
28.07.2019;18:10:00;1227;13.3;38
28.07.2019;18:20:00;606;13.4;38
28.07.2019;18:30:00;544;13.5;38
28.07.2019;18:45:00;714;13.7;38
28.07.2019;19:05:00;480;13.8;38
28.07.2019;19:15:00;335;13.9;38
28.07.2019;19:25:00;285;14.0;38
28.07.2019;19:35:00;285;14.0;38
28.07.2019;19:45:00;253;14.0;38
28.07.2019;19:55:00;249;14.1;38
28.07.2019;20:05:00;195;14.1;38
28.07.2019;20:15:00;186;14.2;38
28.07.2019;20:25:00;142;14.2;38
28.07.2019;20:35:00;114;14.2;38
28.07.2019;20:45:00;99;14.2;37
29.07.2019;06:25:00;134;0;31
29.07.2019;06:35:00;142;0;32
29.07.2019;06:45:00;166;0;33
29.07.2019;06:55:00;279;0.1;33
29.07.2019;07:05:00;392;0.1;33
29.07.2019;07:15:00;639;0.2;34
29.07.2019;07:25:00;725;0.3;34
29.07.2019;07:35:00;797;0.5;34
29.07.2019;07:45:00;768;0.6;34
29.07.2019;07:55:00;1125;0.8;35
29.07.2019;08:05:00;1899;1.0;35
29.07.2019;08:15:00;1526;1.3;35
29.07.2019;08:25:00;1903;1.6;36
29.07.2019;08:35:00;2191;1.9;36
29.07.2019;08:45:00;2237;2.3;37
29.07.2019;08:55:00;2819;2.8;38
29.07.2019;09:05:00;3391;3.3;39
29.07.2019;09:15:00;3675;3.9;40
29.07.2019;09:25:00;4245;4.6;42
29.07.2019;09:35:00;3900;5.2;43
29.07.2019;09:45:00;3452;5.7;43
29.07.2019;09:55:00;3320;6.2;43
29.07.2019;10:05:00;5688;7.0;45
29.07.2019;10:15:00;5095;7.9;47
29.07.2019;10:25:00;5560;8.8;45
29.07.2019;10:35:00;5660;9.9;46
29.07.2019;10:45:00;4699;10.8;44
29.07.2019;10:55:00;1844;11.2;42
29.07.2019;11:05:00;6837;11.9;44
29.07.2019;11:15:00;5566;12.7;47
29.07.2019;11:25:00;6045;13.5;44
29.07.2019;11:35:00;4756;14.4;46
29.07.2019;11:45:00;3756;15.0;43
29.07.2019;11:55:00;3130;15.6;45
29.07.2019;12:05:00;2277;16.0;44
29.07.2019;12:15:00;4756;16.7;45
29.07.2019;12:25:00;8736;18.0;46
29.07.2019;12:35:00;4737;18.9;44
29.07.2019;12:45:00;4541;19.7;46
29.07.2019;12:55:00;4642;20.5;48
29.07.2019;13:05:00;3266;21.3;44
29.07.2019;13:15:00;5377;22.0;45
29.07.2019;13:25:00;4423;22.9;45
29.07.2019;13:35:00;4530;23.7;45
29.07.2019;13:45:00;4630;24.4;46
29.07.2019;13:55:00;4038;25.1;48
29.07.2019;14:05:00;6198;25.9;47
29.07.2019;14:15:00;7853;27.0;47
29.07.2019;14:25:00;7076;28.2;44
29.07.2019;14:35:00;5625;29.4;45
29.07.2019;14:45:00;5106;30.3;45
29.07.2019;14:55:00;3540;30.9;47
29.07.2019;15:05:00;4769;31.8;44
29.07.2019;15:15:00;7934;33.0;47
29.07.2019;15:25:00;5270;34.0;44
29.07.2019;15:35:00;7492;35.1;47
29.07.2019;15:45:00;7714;36.1;46
29.07.2019;15:55:00;6940;37.2;44
29.07.2019;16:05:00;7052;38.3;47
29.07.2019;16:15:00;2679;38.7;43
29.07.2019;16:25:00;5873;39.4;45
29.07.2019;16:35:00;1564;39.9;46
29.07.2019;16:45:00;4322;40.5;46
29.07.2019;16:55:00;5523;41.4;44
29.07.2019;17:05:00;2451;41.9;44
29.07.2019;17:15:00;4205;42.4;44
29.07.2019;17:25:00;4239;43.1;47
29.07.2019;17:35:00;3915;43.8;48
29.07.2019;17:45:00;3857;44.4;48
29.07.2019;17:55:00;4021;45.1;48
29.07.2019;18:05:00;4159;45.7;44
29.07.2019;18:15:00;1497;46.1;44
29.07.2019;18:25:00;1599;46.4;44
29.07.2019;18:35:00;1561;46.6;43
29.07.2019;18:45:00;1158;46.8;42
29.07.2019;18:55:00;938;47.0;42
29.07.2019;19:05:00;754;47.1;41
29.07.2019;19:15:00;610;47.2;41
29.07.2019;19:25:00;481;47.3;41
29.07.2019;19:35:00;404;47.4;40
29.07.2019;19:45:00;343;47.4;40
29.07.2019;19:55:00;287;47.5;40
29.07.2019;20:05:00;254;47.5;40
29.07.2019;20:15:00;221;47.6;39
29.07.2019;20:25:00;205;47.6;39
29.07.2019;20:35:00;185;47.6;39
29.07.2019;20:45:00;136;47.7;39
29.07.2019;20:55:00;109;47.7;39
29.07.2019;21:05:00;95;47.7;39
29.07.2019;21:15:00;92;47.7;39
30.07.2019;06:15:00;137;0;31
30.07.2019;06:25:00;205;0;32
30.07.2019;06:35:00;267;0;33
30.07.2019;06:45:00;278;0.1;33
30.07.2019;06:55:00;379;0.1;33
30.07.2019;07:05:00;479;0.2;34
30.07.2019;07:15:00;510;0.3;34
30.07.2019;07:25:00;751;0.4;34
30.07.2019;07:35:00;830;0.5;34
30.07.2019;07:45:00;980;0.7;35
30.07.2019;07:55:00;689;0.8;35
30.07.2019;08:05:00;1220;1.0;35
30.07.2019;08:15:00;1562;1.3;35
30.07.2019;08:25:00;1797;1.5;36
30.07.2019;08:35:00;2247;1.9;36
30.07.2019;08:45:00;1555;2.1;36
30.07.2019;08:55:00;3529;2.6;37
30.07.2019;09:05:00;4060;3.3;40
30.07.2019;09:15:00;3896;3.9;41
30.07.2019;09:25:00;3803;4.6;42
30.07.2019;09:35:00;4022;5.2;43
30.07.2019;09:45:00;4325;5.9;44
30.07.2019;09:55:00;4544;6.6;45
30.07.2019;10:05:00;4825;7.4;47
30.07.2019;10:15:00;4962;8.2;48
30.07.2019;10:25:00;5330;9.1;44
30.07.2019;10:35:00;5608;10.0;46
30.07.2019;10:45:00;5822;11.0;47
30.07.2019;10:55:00;6098;12.0;45
30.07.2019;11:05:00;6254;13.0;47
30.07.2019;11:15:00;7163;14.1;46
30.07.2019;11:25:00;6980;15.3;44
30.07.2019;11:35:00;6059;16.4;46
30.07.2019;11:45:00;4527;17.0;43
30.07.2019;11:55:00;6258;18.1;45
30.07.2019;12:05:00;2811;18.7;43
30.07.2019;12:15:00;5111;19.5;46
30.07.2019;12:25:00;6157;20.2;46
30.07.2019;12:35:00;7689;21.4;47
30.07.2019;12:45:00;7606;22.6;44
30.07.2019;12:55:00;4820;23.4;46
30.07.2019;13:05:00;7292;24.4;45
30.07.2019;13:15:00;7606;25.7;44
30.07.2019;13:25:00;7335;26.9;47
30.07.2019;13:35:00;7457;28.1;45
30.07.2019;13:45:00;7411;29.4;44
30.07.2019;13:55:00;7349;30.6;47
30.07.2019;14:05:00;7367;31.8;45
30.07.2019;14:15:00;7277;33.0;45
30.07.2019;14:25:00;7349;34.2;47
30.07.2019;14:35:00;7294;35.4;45
30.07.2019;14:45:00;7289;36.6;45
30.07.2019;14:55:00;7140;37.8;47
30.07.2019;15:05:00;7157;39.0;44
30.07.2019;15:15:00;7011;40.2;46
30.07.2019;15:25:00;6883;41.3;47
30.07.2019;15:35:00;6781;42.4;44
30.07.2019;15:45:00;6693;43.5;47
30.07.2019;15:55:00;6553;44.6;46
30.07.2019;16:05:00;6385;45.7;44
30.07.2019;16:15:00;6161;46.7;47
30.07.2019;16:25:00;5935;47.7;44
30.07.2019;16:35:00;5678;48.6;48
30.07.2019;16:45:00;5346;49.5;44
30.07.2019;16:55:00;4840;50.4;47
30.07.2019;17:05:00;4555;51.1;44
30.07.2019;17:15:00;4203;51.8;46
30.07.2019;17:25:00;4053;52.5;48
30.07.2019;17:35:00;3884;53.2;48
30.07.2019;17:45:00;3564;53.8;47
30.07.2019;17:55:00;3440;54.3;44
30.07.2019;18:05:00;3091;54.9;45
30.07.2019;18:15:00;2475;55.3;46
30.07.2019;18:25:00;2482;55.6;45
30.07.2019;18:35:00;2446;56.0;45
30.07.2019;18:45:00;1484;56.3;44
30.07.2019;18:55:00;1816;56.6;44
30.07.2019;19:05:00;1479;56.9;43
30.07.2019;19:15:00;1203;57.1;43
30.07.2019;19:25:00;1001;57.3;42
30.07.2019;19:35:00;783;57.4;42
30.07.2019;19:45:00;601;57.5;41
30.07.2019;19:55:00;428;57.6;41
30.07.2019;20:05:00;326;57.6;41
30.07.2019;20:15:00;268;57.7;40
30.07.2019;20:25:00;231;57.7;40
30.07.2019;20:35:00;198;57.8;40
30.07.2019;20:45:00;161;57.8;40
30.07.2019;20:55:00;123;57.8;40
30.07.2019;21:05:00;99;57.8;39
30.07.2019;21:15:00;91;57.8;39
31.07.2019;06:40:00;128;0;32
31.07.2019;06:50:00;134;0;32
31.07.2019;07:00:00;182;0;33
31.07.2019;07:10:00;256;0.1;33
31.07.2019;07:20:00;310;0.1;34
31.07.2019;07:30:00;368;0.2;34
31.07.2019;07:40:00;497;0.2;34
31.07.2019;07:50:00;517;0.3;34
31.07.2019;08:00:00;508;0.4;35
31.07.2019;08:10:00;683;0.5;35
31.07.2019;08:20:00;803;0.6;35
31.07.2019;08:30:00;775;0.8;35
31.07.2019;08:40:00;1001;0.9;35
31.07.2019;08:50:00;1117;1.1;36
31.07.2019;09:00:00;1105;1.3;36
31.07.2019;09:10:00;1361;1.5;36
31.07.2019;09:20:00;1309;1.7;36
31.07.2019;09:30:00;1506;2.0;36
31.07.2019;09:40:00;1332;2.2;36
31.07.2019;09:50:00;2080;2.5;37
31.07.2019;10:00:00;2216;2.8;37
31.07.2019;10:10:00;2457;3.2;38
31.07.2019;10:20:00;2479;3.7;39
31.07.2019;10:30:00;2975;4.2;39
31.07.2019;10:40:00;4398;4.8;41
31.07.2019;10:50:00;2209;5.3;42
31.07.2019;11:00:00;5460;6.0;42
31.07.2019;11:10:00;7078;6.9;46
31.07.2019;11:20:00;2764;7.6;46
31.07.2019;11:30:00;3078;8.2;46
31.07.2019;11:40:00;2438;8.6;45
31.07.2019;11:50:00;2788;9.1;44
31.07.2019;12:00:00;5410;9.8;45
31.07.2019;12:10:00;7821;11.0;45
31.07.2019;12:20:00;3958;11.8;45
31.07.2019;12:30:00;1228;12.1;43
31.07.2019;12:40:00;940;12.2;42
31.07.2019;12:50:00;1270;12.4;41
31.07.2019;13:00:00;2071;12.7;41
31.07.2019;13:10:00;3541;13.2;42
31.07.2019;13:20:00;3879;13.8;43
31.07.2019;13:30:00;3476;14.4;44
31.07.2019;13:40:00;3322;15.0;45
31.07.2019;13:50:00;4106;15.6;45
31.07.2019;14:00:00;3758;16.3;47
31.07.2019;14:10:00;6300;17.1;47
31.07.2019;14:20:00;5793;18.1;45
31.07.2019;14:30:00;5885;19.2;45
31.07.2019;14:40:00;4384;19.9;44
31.07.2019;14:50:00;4635;20.7;47
31.07.2019;15:00:00;3895;21.4;47
31.07.2019;15:10:00;3502;22.0;48
31.07.2019;15:20:00;5011;22.7;48
31.07.2019;15:30:00;6778;23.7;45
31.07.2019;15:40:00;6537;24.6;46
31.07.2019;15:50:00;2361;25.2;44
31.07.2019;16:00:00;3250;25.9;45
31.07.2019;16:10:00;4793;26.6;47
31.07.2019;16:20:00;6915;27.7;44
31.07.2019;16:30:00;2994;28.4;45
31.07.2019;16:40:00;1938;29.0;46
31.07.2019;16:50:00;2125;29.4;45
31.07.2019;17:00:00;2448;29.8;45
31.07.2019;17:10:00;5148;30.6;47
31.07.2019;17:20:00;4214;31.2;48
31.07.2019;17:30:00;4068;31.9;49
31.07.2019;17:40:00;3870;32.5;44
31.07.2019;17:50:00;1461;32.9;43
31.07.2019;18:00:00;3043;33.3;43
31.07.2019;18:10:00;3406;33.8;44
31.07.2019;18:20:00;2825;34.3;45
31.07.2019;18:30:00;2562;34.7;45
31.07.2019;18:40:00;2295;35.1;44
31.07.2019;18:50:00;1957;35.4;44
31.07.2019;19:00:00;1584;35.7;43
31.07.2019;19:10:00;693;35.9;42
31.07.2019;19:20:00;596;36.0;41
31.07.2019;19:30:00;751;36.1;41
31.07.2019;19:40:00;680;36.2;40
31.07.2019;19:50:00;599;36.3;40
31.07.2019;20:00:00;558;36.4;40
31.07.2019;20:10:00;442;36.5;40
31.07.2019;20:20:00;385;36.6;40
31.07.2019;20:30:00;288;36.6;39
31.07.2019;20:40:00;216;36.7;39
31.07.2019;20:50:00;156;36.7;39
31.07.2019;21:00:00;114;36.7;39
31.07.2019;21:10:00;97;36.7;39
31.07.2019;21:20:00;94;36.7;39
01.08.2019;06:20:00;151;0;31
01.08.2019;06:30:00;210;0;32
01.08.2019;06:40:00;287;0;32
01.08.2019;06:50:00;424;0.1;33
01.08.2019;07:00:00;516;0.2;33
01.08.2019;07:10:00;581;0.3;34
01.08.2019;07:20:00;715;0.4;34
01.08.2019;07:30:00;870;0.5;34
01.08.2019;07:40:00;1020;0.7;34
01.08.2019;07:50:00;1239;0.9;35
01.08.2019;08:00:00;1287;1.1;35
01.08.2019;08:10:00;1265;1.3;35
01.08.2019;08:20:00;1183;1.5;35
01.08.2019;08:30:00;1049;1.7;36
01.08.2019;08:40:00;1057;1.9;36
01.08.2019;08:50:00;1408;2.1;36
01.08.2019;09:00:00;2969;2.6;36
01.08.2019;09:10:00;3179;3.1;38
01.08.2019;09:20:00;3535;3.6;39
01.08.2019;09:30:00;3822;4.3;41
01.08.2019;09:40:00;4092;4.9;42
01.08.2019;09:50:00;4355;5.6;43
01.08.2019;10:00:00;4658;6.4;45
01.08.2019;10:10:00;4911;7.2;46
01.08.2019;10:20:00;5083;8.0;47
01.08.2019;10:30:00;5357;8.9;47
01.08.2019;10:40:00;5551;9.8;45
01.08.2019;10:50:00;5800;10.7;48
01.08.2019;11:00:00;5982;11.7;44
01.08.2019;11:10:00;6098;12.7;47
01.08.2019;11:20:00;6369;13.8;44
