Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.08.2019;11:30:00;6356;14.8;47
01.08.2019;11:40:00;6645;15.9;45
01.08.2019;11:50:00;6948;17.0;45
01.08.2019;12:00:00;7059;18.2;47
01.08.2019;12:10:00;6804;19.3;44
01.08.2019;12:20:00;7141;20.5;47
01.08.2019;12:30:00;6964;21.6;45
01.08.2019;12:40:00;7259;22.8;44
01.08.2019;12:50:00;7414;24.0;47
01.08.2019;13:00:00;7590;25.3;45
01.08.2019;13:10:00;7457;26.5;44
01.08.2019;13:20:00;5868;27.7;47
01.08.2019;13:30:00;4919;28.6;47
01.08.2019;13:40:00;6033;29.5;46
01.08.2019;13:50:00;8003;30.5;46
01.08.2019;14:00:00;7464;31.7;44
01.08.2019;14:10:00;7415;33.0;46
01.08.2019;14:20:00;7599;34.2;47
01.08.2019;14:30:00;7436;35.4;44
01.08.2019;14:40:00;7377;36.6;46
01.08.2019;14:50:00;7328;37.9;47
01.08.2019;15:00:00;7144;39.0;45
01.08.2019;15:10:00;6904;40.1;45
01.08.2019;15:20:00;6918;41.2;47
01.08.2019;15:30:00;6377;42.3;44
01.08.2019;15:40:00;6755;43.5;46
01.08.2019;15:50:00;4789;44.3;44
01.08.2019;16:00:00;6296;45.4;46
01.08.2019;16:10:00;6366;46.5;46
01.08.2019;16:20:00;5737;47.4;44
01.08.2019;16:30:00;5908;48.4;47
01.08.2019;16:40:00;5389;49.3;44
01.08.2019;16:50:00;4527;50.1;46
01.08.2019;17:00:00;4119;50.8;47
01.08.2019;17:10:00;4689;51.5;44
01.08.2019;17:20:00;3488;52.2;45
01.08.2019;17:30:00;1430;52.5;45
01.08.2019;17:40:00;2370;52.9;44
01.08.2019;17:50:00;2719;53.5;46
01.08.2019;18:00:00;1271;53.7;44
01.08.2019;18:10:00;2586;54.1;44
01.08.2019;18:20:00;3158;54.6;45
01.08.2019;18:40:00;2455;55.5;45
01.08.2019;18:45:00;1607;55.6;44
01.08.2019;18:55:00;979;55.8;43
01.08.2019;19:05:00;1006;56.0;42
01.08.2019;19:15:00;1108;56.2;42
01.08.2019;19:25:00;731;56.3;41
01.08.2019;19:35:00;448;56.4;41
01.08.2019;19:45:00;718;56.5;41
01.08.2019;19:55:00;563;56.6;40
01.08.2019;20:05:00;427;56.7;40
01.08.2019;20:15:00;330;56.7;40
01.08.2019;20:25:00;254;56.8;40
01.08.2019;20:35:00;188;56.8;39
01.08.2019;20:45:00;136;56.8;39
01.08.2019;20:55:00;114;56.9;39
01.08.2019;21:05:00;93;56.9;39
02.08.2019;06:30:00;184;0;32
02.08.2019;06:40:00;253;0;32
02.08.2019;06:50:00;367;0.1;33
02.08.2019;07:00:00;487;0.2;33
02.08.2019;07:10:00;548;0.2;34
02.08.2019;07:20:00;849;0.4;34
02.08.2019;07:30:00;990;0.5;34
02.08.2019;07:40:00;916;0.7;34
02.08.2019;07:50:00;730;0.8;35
02.08.2019;08:00:00;910;1.0;35
02.08.2019;08:10:00;1243;1.1;35
02.08.2019;08:20:00;1016;1.3;35
02.08.2019;08:30:00;1300;1.5;35
02.08.2019;08:40:00;1554;1.8;36
02.08.2019;08:50:00;2043;2.1;36
02.08.2019;09:00:00;1344;2.4;36
02.08.2019;09:10:00;1729;2.6;36
02.08.2019;09:20:00;1938;2.9;37
02.08.2019;09:30:00;2353;3.3;38
02.08.2019;09:40:00;2562;3.7;38
02.08.2019;09:50:00;2923;4.2;39
02.08.2019;10:00:00;2663;4.8;41
02.08.2019;10:10:00;4767;5.4;41
02.08.2019;10:20:00;5240;6.1;43
02.08.2019;10:30:00;3629;6.9;45
02.08.2019;10:40:00;6792;7.8;47
02.08.2019;10:50:00;5260;8.8;44
02.08.2019;11:00:00;2322;9.2;42
02.08.2019;11:10:00;2311;9.6;42
02.08.2019;11:20:00;1760;9.9;41
02.08.2019;11:30:00;1091;10.1;41
02.08.2019;11:40:00;488;10.2;40
02.08.2019;11:50:00;471;10.3;39
02.08.2019;12:00:00;657;10.4;39
02.08.2019;12:10:00;1199;10.6;39
02.08.2019;12:20:00;1772;10.8;39
02.08.2019;12:30:00;1567;11.1;39
02.08.2019;12:40:00;1725;11.4;39
02.08.2019;12:50:00;3937;11.9;40
02.08.2019;13:00:00;4625;12.7;43
02.08.2019;13:10:00;5397;13.5;45
02.08.2019;13:20:00;7370;14.6;47
02.08.2019;13:30:00;3725;15.2;43
02.08.2019;13:40:00;5764;16.2;47
02.08.2019;13:50:00;4637;17.0;44
02.08.2019;14:00:00;7757;18.1;47
02.08.2019;14:10:00;5056;19.2;44
02.08.2019;14:20:00;4578;20.0;46
02.08.2019;14:30:00;4216;20.7;47
02.08.2019;14:40:00;3305;21.3;47
02.08.2019;14:50:00;2614;21.8;46
02.08.2019;15:00:00;2876;22.2;45
02.08.2019;15:10:00;3879;22.8;46
02.08.2019;15:20:00;4376;23.6;48
02.08.2019;15:30:00;4650;24.4;44
02.08.2019;15:40:00;3677;25.0;43
02.08.2019;15:50:00;3666;25.6;44
02.08.2019;16:00:00;3147;26.4;47
02.08.2019;16:10:00;4779;27.0;47
02.08.2019;16:20:00;1914;27.3;45
02.08.2019;16:30:00;1682;27.7;45
02.08.2019;16:40:00;584;27.9;43
02.08.2019;16:50:00;492;27.9;41
02.08.2019;17:00:00;616;28.0;41
02.08.2019;17:10:00;664;28.1;40
02.08.2019;17:20:00;1373;28.3;40
02.08.2019;17:30:00;2584;28.7;40
02.08.2019;17:40:00;1907;29.1;41
02.08.2019;17:50:00;1585;29.3;41
02.08.2019;18:00:00;2506;29.7;41
02.08.2019;18:10:00;3181;30.2;42
02.08.2019;18:20:00;1092;30.5;42
02.08.2019;18:40:00;2393;31.2;42
02.08.2019;18:45:00;1341;31.4;41
02.08.2019;18:55:00;1769;31.6;41
02.08.2019;19:05:00;1191;31.8;40
02.08.2019;19:15:00;1100;32.0;40
02.08.2019;19:25:00;867;32.2;40
02.08.2019;19:35:00;444;32.2;39
02.08.2019;19:45:00;370;32.3;39
02.08.2019;19:55:00;466;32.4;39
02.08.2019;20:05:00;440;32.5;39
02.08.2019;20:15:00;368;32.5;39
02.08.2019;20:25:00;248;32.6;39
02.08.2019;20:35:00;195;32.6;38
02.08.2019;20:45:00;158;32.6;38
02.08.2019;20:55:00;122;32.6;38
02.08.2019;21:05:00;99;32.7;38
03.08.2019;06:20:00;51;0;30
03.08.2019;06:30:00;171;0;31
03.08.2019;06:40:00;249;0;32
03.08.2019;06:50:00;302;0.1;32
03.08.2019;07:00:00;499;0.1;33
03.08.2019;07:10:00;380;0.2;33
03.08.2019;07:20:00;447;0.3;33
03.08.2019;07:30:00;532;0.4;34
03.08.2019;07:40:00;641;0.5;34
03.08.2019;07:50:00;605;0.6;34
03.08.2019;08:00:00;1029;0.7;34
03.08.2019;08:10:00;1337;0.9;35
03.08.2019;08:20:00;1666;1.2;35
03.08.2019;08:30:00;1965;1.5;35
03.08.2019;08:40:00;2342;1.9;36
03.08.2019;08:50:00;2185;2.3;36
03.08.2019;09:00:00;2872;2.7;37
03.08.2019;09:10:00;3182;3.2;39
03.08.2019;09:20:00;3455;3.8;40
03.08.2019;09:30:00;3799;4.4;41
03.08.2019;09:40:00;4144;5.1;42
03.08.2019;09:50:00;4339;5.8;44
03.08.2019;10:00:00;4600;6.5;45
03.08.2019;10:10:00;4857;7.3;46
03.08.2019;10:20:00;5110;8.1;47
03.08.2019;10:30:00;5349;9.0;48
03.08.2019;10:40:00;5853;9.9;44
03.08.2019;10:50:00;5943;10.9;48
03.08.2019;11:00:00;6346;12.0;44
03.08.2019;11:10:00;5223;12.8;47
03.08.2019;11:20:00;6532;13.9;44
03.08.2019;11:30:00;6812;15.0;48
03.08.2019;11:40:00;5541;16.0;44
03.08.2019;11:50:00;6086;16.9;47
03.08.2019;12:00:00;7282;18.1;44
03.08.2019;12:10:00;5990;19.1;47
03.08.2019;12:20:00;7556;20.4;44
03.08.2019;12:30:00;6266;21.5;44
03.08.2019;12:40:00;3713;22.4;46
03.08.2019;12:50:00;7547;23.6;44
03.08.2019;13:00:00;7907;24.8;47
03.08.2019;13:10:00;8050;26.1;45
03.08.2019;13:20:00;8832;27.3;46
03.08.2019;13:30:00;4691;28.1;46
03.08.2019;13:40:00;8344;29.1;46
03.08.2019;13:50:00;8094;30.4;44
03.08.2019;14:00:00;7886;31.7;45
03.08.2019;14:10:00;7779;32.9;47
03.08.2019;14:20:00;7417;34.2;44
03.08.2019;14:30:00;7736;35.5;45
03.08.2019;14:40:00;7856;36.7;47
03.08.2019;14:50:00;7661;38.0;45
03.08.2019;15:00:00;7829;39.3;45
03.08.2019;15:10:00;3595;40.2;45
03.08.2019;15:20:00;3159;40.5;44
03.08.2019;15:30:00;1061;40.8;44
03.08.2019;15:40:00;1865;41.0;44
03.08.2019;15:50:00;3522;41.8;47
03.08.2019;16:00:00;1218;42.0;45
03.08.2019;16:10:00;7143;42.8;47
03.08.2019;16:20:00;6362;43.9;44
03.08.2019;16:30:00;3645;44.5;45
03.08.2019;16:40:00;5908;45.5;45
03.08.2019;16:50:00;5469;46.2;44
03.08.2019;17:00:00;4774;47.0;47
03.08.2019;17:10:00;4503;47.8;46
03.08.2019;17:20:00;4189;48.5;44
03.08.2019;17:30:00;3987;49.1;46
03.08.2019;17:40:00;3668;49.8;47
03.08.2019;17:50:00;3451;50.3;48
03.08.2019;18:00:00;3138;50.9;48
03.08.2019;18:10:00;2924;51.4;47
03.08.2019;18:20:00;2625;51.8;47
03.08.2019;18:40:00;2166;52.6;45
03.08.2019;18:45:00;1917;52.7;45
03.08.2019;18:55:00;1231;53.0;44
03.08.2019;19:05:00;1121;53.2;43
03.08.2019;19:15:00;774;53.3;42
03.08.2019;19:25:00;696;53.4;41
03.08.2019;19:35:00;595;53.5;41
03.08.2019;19:45:00;512;53.6;41
03.08.2019;19:55:00;492;53.7;40
03.08.2019;20:05:00;437;53.8;40
03.08.2019;20:15:00;350;53.8;40
03.08.2019;20:25:00;263;53.9;40
03.08.2019;20:35:00;181;53.9;39
03.08.2019;20:45:00;133;53.9;39
03.08.2019;20:55:00;103;54.0;39
04.08.2019;06:20:00;137;0;30
04.08.2019;06:30:00;169;0;31
04.08.2019;06:40:00;207;0;32
04.08.2019;06:50:00;247;0.1;33
04.08.2019;07:00:00;281;0.1;33
04.08.2019;07:10:00;304;0.2;33
04.08.2019;07:20:00;378;0.2;33
04.08.2019;07:30:00;478;0.3;34
04.08.2019;07:40:00;606;0.4;34
04.08.2019;07:50:00;726;0.5;34
04.08.2019;08:00:00;1046;0.6;34
04.08.2019;08:10:00;1418;0.9;35
04.08.2019;08:20:00;1641;1.1;35
04.08.2019;08:30:00;1895;1.4;35
04.08.2019;08:40:00;2213;1.8;35
04.08.2019;08:50:00;2531;2.2;36
04.08.2019;09:00:00;2854;2.6;37
04.08.2019;09:10:00;3188;3.2;38
04.08.2019;09:20:00;3486;3.7;40
04.08.2019;09:30:00;3770;4.3;41
04.08.2019;09:40:00;4046;5.0;42
04.08.2019;09:50:00;4296;5.7;43
04.08.2019;10:00:00;4549;6.4;44
04.08.2019;10:10:00;4760;7.2;46
04.08.2019;10:20:00;5011;8.0;47
04.08.2019;10:30:00;5266;8.9;48
04.08.2019;10:40:00;5469;9.8;44
04.08.2019;10:50:00;5678;10.7;47
04.08.2019;11:00:00;5867;11.7;46
04.08.2019;11:10:00;6053;12.6;46
04.08.2019;11:20:00;6189;13.7;45
04.08.2019;11:30:00;6316;14.7;46
04.08.2019;11:40:00;6512;15.8;44
04.08.2019;11:50:00;6577;16.9;48
04.08.2019;12:00:00;6689;17.9;44
04.08.2019;12:10:00;6799;19.1;46
04.08.2019;12:20:00;6939;20.2;46
04.08.2019;12:30:00;7008;21.4;44
04.08.2019;12:40:00;7150;22.5;47
04.08.2019;12:50:00;7202;23.7;45
04.08.2019;13:00:00;7272;24.9;44
04.08.2019;13:10:00;7239;26.1;47
04.08.2019;13:20:00;7328;27.3;45
04.08.2019;13:30:00;7616;28.5;44
04.08.2019;13:40:00;7629;29.8;47
04.08.2019;13:50:00;4994;30.8;45
04.08.2019;14:00:00;7307;32.1;45
04.08.2019;14:10:00;7227;33.3;47
04.08.2019;14:20:00;7222;34.4;44
04.08.2019;14:30:00;7142;35.6;46
04.08.2019;14:40:00;7167;36.8;47
04.08.2019;14:50:00;7017;38.0;44
04.08.2019;15:00:00;7017;39.1;46
04.08.2019;15:10:00;6892;40.3;46
04.08.2019;15:20:00;6807;41.4;44
04.08.2019;15:30:00;6705;42.5;47
04.08.2019;15:40:00;6641;43.6;45
04.08.2019;15:50:00;6543;44.7;44
04.08.2019;16:00:00;6332;45.7;47
04.08.2019;16:10:00;6214;46.8;44
04.08.2019;16:20:00;5962;47.8;47
04.08.2019;16:30:00;5620;48.7;45
04.08.2019;16:40:00;5366;49.6;47
04.08.2019;16:50:00;4919;50.5;44
04.08.2019;17:00:00;4587;51.2;47
04.08.2019;17:10:00;4246;51.9;46
04.08.2019;17:20:00;4103;52.6;44
04.08.2019;17:30:00;3899;53.3;46
04.08.2019;17:40:00;3700;53.9;47
04.08.2019;17:50:00;3474;54.5;48
04.08.2019;18:00:00;3256;55.0;48
04.08.2019;18:10:00;3025;55.5;48
04.08.2019;18:20:00;2782;56.0;47
04.08.2019;18:30:00;2320;56.4;46
04.08.2019;18:40:00;2126;56.7;46
04.08.2019;18:45:00;1963;56.9;45
04.08.2019;18:55:00;1805;57.2;44
04.08.2019;19:05:00;1408;57.5;44
04.08.2019;19:15:00;1174;57.7;43
04.08.2019;19:25:00;830;57.8;42
04.08.2019;19:35:00;561;57.9;41
04.08.2019;19:45:00;317;58.0;41
04.08.2019;19:55:00;279;58.0;41
04.08.2019;20:05:00;272;58.0;40
04.08.2019;20:15:00;274;58.1;40
04.08.2019;20:25:00;245;58.1;40
04.08.2019;20:35:00;211;58.2;40
04.08.2019;20:45:00;154;58.2;39
04.08.2019;20:55:00;107;58.2;39
05.08.2019;06:30:00;130;0;31
05.08.2019;06:40:00;158;0;32
05.08.2019;06:50:00;198;0;32
05.08.2019;07:00:00;347;0.1;33
05.08.2019;07:10:00;498;0.1;33
05.08.2019;07:20:00;682;0.2;33
05.08.2019;07:30:00;616;0.4;34
05.08.2019;07:40:00;586;0.5;34
05.08.2019;07:50:00;841;0.6;34
05.08.2019;08:00:00;724;0.7;34
05.08.2019;08:10:00;1109;0.9;35
05.08.2019;08:20:00;1559;1.1;35
05.08.2019;08:30:00;1273;1.3;35
05.08.2019;08:40:00;1730;1.6;35
05.08.2019;08:50:00;2298;1.9;35
05.08.2019;09:00:00;1581;2.2;36
05.08.2019;09:10:00;3206;2.7;37
05.08.2019;09:20:00;2509;3.1;38
05.08.2019;09:30:00;3317;3.7;39
05.08.2019;09:40:00;1839;4.1;39
05.08.2019;09:50:00;2604;4.5;40
05.08.2019;10:00:00;2630;5.0;40
05.08.2019;10:10:00;2631;5.4;41
05.08.2019;10:20:00;2730;5.9;41
05.08.2019;10:30:00;3130;6.4;41
05.08.2019;10:40:00;2793;6.9;42
05.08.2019;10:50:00;3793;7.5;43
05.08.2019;11:00:00;6675;8.4;45
05.08.2019;11:10:00;3413;9.1;46
05.08.2019;11:20:00;5954;9.9;47
05.08.2019;11:30:00;6563;10.9;44
05.08.2019;11:40:00;6335;11.9;47
05.08.2019;11:50:00;6341;13.0;44
05.08.2019;12:00:00;6954;14.1;47
05.08.2019;12:10:00;7278;15.2;45
05.08.2019;12:20:00;6797;16.3;45
05.08.2019;12:30:00;6814;17.5;47
05.08.2019;12:40:00;7216;18.6;44
05.08.2019;12:50:00;6930;19.8;47
05.08.2019;13:00:00;6894;20.8;45
05.08.2019;13:10:00;7232;22.0;44
05.08.2019;13:20:00;6424;22.9;45
05.08.2019;13:30:00;5618;23.9;45
05.08.2019;13:40:00;6263;24.7;45
05.08.2019;13:50:00;3391;25.4;43
05.08.2019;14:00:00;6956;26.3;46
05.08.2019;14:10:00;6871;27.6;44
05.08.2019;14:20:00;5724;28.5;47
05.08.2019;14:30:00;6566;29.5;46
05.08.2019;14:40:00;5141;30.2;44
05.08.2019;14:50:00;7497;31.5;45
05.08.2019;15:00:00;5504;32.4;46
05.08.2019;15:10:00;4102;32.9;46
05.08.2019;15:20:00;5270;33.9;44
05.08.2019;15:30:00;6632;34.9;47
05.08.2019;15:40:00;3734;35.6;43
05.08.2019;15:50:00;3501;36.2;45
05.08.2019;16:00:00;4423;36.8;46
05.08.2019;16:10:00;3234;37.4;47
05.08.2019;16:20:00;3411;38.0;47
05.08.2019;16:30:00;4339;38.7;48
05.08.2019;16:40:00;2328;39.2;43
05.08.2019;16:50:00;2339;39.5;43
05.08.2019;17:00:00;1574;39.9;43
05.08.2019;17:10:00;2886;40.4;44
05.08.2019;17:20:00;3076;40.9;45
05.08.2019;17:30:00;1788;41.3;44
05.08.2019;17:40:00;3535;41.8;45
05.08.2019;17:50:00;2937;42.3;45
05.08.2019;18:00:00;3518;42.8;45
05.08.2019;18:10:00;3263;43.3;46
05.08.2019;18:20:00;2017;43.7;45
05.08.2019;18:30:00;2041;44.0;44
05.08.2019;18:40:00;1485;44.3;43
05.08.2019;18:50:00;1219;44.5;42
05.08.2019;19:00:00;1014;44.7;42
05.08.2019;19:10:00;909;44.8;41
05.08.2019;19:20:00;853;45.0;41
05.08.2019;19:30:00;655;45.1;40
05.08.2019;19:40:00;692;45.2;40
05.08.2019;19:50:00;554;45.3;40
05.08.2019;20:00:00;408;45.4;40
05.08.2019;20:10:00;305;45.4;40
05.08.2019;20:20:00;265;45.5;39
05.08.2019;20:30:00;194;45.5;39
05.08.2019;20:40:00;129;45.5;39
05.08.2019;20:50:00;111;45.5;39
05.08.2019;21:00:00;93;45.6;39
06.08.2019;07:00:00;113;0;31
06.08.2019;07:10:00;125;0;32
06.08.2019;07:20:00;98;0;32
06.08.2019;07:30:00;92;0;33
06.08.2019;07:40:00;93;0;33
06.08.2019;07:50:00;91;0;33
06.08.2019;08:00:00;90;0.1;34
06.08.2019;08:10:00;95;0.1;34
06.08.2019;08:20:00;104;0.1;34
06.08.2019;08:30:00;125;0.1;34
06.08.2019;08:40:00;272;0.1;34
06.08.2019;08:50:00;212;0.2;35
06.08.2019;09:00:00;170;0.2;35
06.08.2019;09:10:00;367;0.3;35
06.08.2019;09:20:00;411;0.3;35
06.08.2019;09:30:00;754;0.4;35
06.08.2019;09:40:00;1173;0.6;35
06.08.2019;09:50:00;1146;0.9;35
06.08.2019;10:00:00;1410;1.0;36
06.08.2019;10:10:00;1538;1.3;36
06.08.2019;10:20:00;1147;1.5;36
06.08.2019;10:30:00;428;1.6;36
06.08.2019;10:40:00;251;1.7;36
06.08.2019;10:50:00;535;1.7;36
06.08.2019;11:00:00;855;1.9;36
06.08.2019;11:10:00;239;1.9;36
06.08.2019;11:20:00;247;2.0;36
06.08.2019;11:30:00;752;2.1;36
06.08.2019;11:40:00;988;2.3;36
06.08.2019;11:50:00;383;2.3;36
06.08.2019;12:00:00;528;2.4;36
06.08.2019;12:10:00;655;2.5;36
06.08.2019;12:20:00;804;2.6;36
06.08.2019;12:30:00;1145;2.8;36
06.08.2019;12:40:00;879;3.0;37
06.08.2019;12:50:00;801;3.1;37
06.08.2019;13:00:00;817;3.2;37
06.08.2019;13:10:00;490;3.3;37
06.08.2019;13:20:00;533;3.4;37
06.08.2019;13:30:00;719;3.5;37
06.08.2019;13:40:00;1117;3.7;37
06.08.2019;13:50:00;1854;3.9;37
06.08.2019;14:00:00;4275;4.8;40
06.08.2019;14:10:00;4080;5.4;41
06.08.2019;14:20:00;8812;6.5;46
06.08.2019;14:30:00;8219;7.8;45
06.08.2019;14:40:00;7883;8.9;47
06.08.2019;14:50:00;7289;10.2;44
06.08.2019;15:00:00;6673;11.3;47
06.08.2019;15:10:00;6646;12.4;45
06.08.2019;15:20:00;6605;13.5;44
06.08.2019;15:30:00;6446;14.5;47
06.08.2019;15:40:00;6424;15.6;44
06.08.2019;15:50:00;5122;16.5;48
06.08.2019;16:00:00;5264;17.3;48
06.08.2019;16:10:00;1796;17.7;42
06.08.2019;16:20:00;1782;18.0;42
06.08.2019;16:30:00;1455;18.2;42
06.08.2019;16:40:00;920;18.4;41
06.08.2019;16:50:00;527;18.5;41
06.08.2019;17:00:00;233;18.5;41
06.08.2019;17:10:00;156;18.6;40
06.08.2019;17:20:00;265;18.6;40
06.08.2019;17:30:00;937;18.7;40
06.08.2019;17:40:00;1047;18.9;39
06.08.2019;17:50:00;1122;19.1;39
06.08.2019;18:00:00;1113;19.3;39
06.08.2019;18:10:00;1561;19.5;39
06.08.2019;18:20:00;1967;19.8;39
06.08.2019;18:45:00;1573;20.5;39
06.08.2019;19:05:00;497;20.9;39
06.08.2019;19:15:00;512;21.0;39
06.08.2019;19:25:00;623;21.1;39
06.08.2019;19:35:00;566;21.2;38
06.08.2019;19:45:00;498;21.3;38
06.08.2019;19:55:00;316;21.3;38
06.08.2019;20:05:00;290;21.4;38
06.08.2019;20:15:00;282;21.4;38
06.08.2019;20:25:00;215;21.5;38
06.08.2019;20:35:00;157;21.5;38
06.08.2019;20:45:00;115;21.5;38
06.08.2019;20:55:00;79;21.5;38
07.08.2019;06:25:00;16;0;29
07.08.2019;06:35:00;165;0;31
07.08.2019;06:45:00;237;0;32
07.08.2019;06:55:00;219;0.1;32
07.08.2019;07:05:00;201;0.1;33
07.08.2019;07:15:00;194;0.1;33
07.08.2019;07:25:00;174;0.1;33
07.08.2019;07:35:00;372;0.2;34
07.08.2019;07:45:00;445;0.3;34
07.08.2019;07:55:00;754;0.4;34
07.08.2019;08:05:00;1195;0.6;34
07.08.2019;08:15:00;1499;0.8;34
07.08.2019;08:25:00;2165;1.1;35
07.08.2019;08:35:00;1227;1.4;35
07.08.2019;08:45:00;1569;1.6;35
07.08.2019;08:55:00;1265;1.9;36
07.08.2019;09:05:00;1401;2.1;36
07.08.2019;09:15:00;1111;2.3;36
07.08.2019;09:25:00;1660;2.5;36
07.08.2019;09:35:00;1904;2.8;36
07.08.2019;09:45:00;866;3.0;36
07.08.2019;09:55:00;966;3.2;36
07.08.2019;10:05:00;1134;3.3;37
07.08.2019;10:15:00;613;3.5;37
07.08.2019;10:25:00;654;3.6;37
07.08.2019;10:35:00;1050;3.7;37
07.08.2019;10:45:00;776;3.9;37
07.08.2019;10:55:00;836;4.0;37
07.08.2019;11:05:00;995;4.2;37
07.08.2019;11:15:00;1363;4.4;37
07.08.2019;11:25:00;2059;4.7;37
07.08.2019;11:35:00;2529;5.1;37
07.08.2019;11:45:00;1724;5.4;38
07.08.2019;11:55:00;1479;5.7;38
07.08.2019;12:05:00;964;5.8;37
07.08.2019;12:15:00;772;6.0;37
07.08.2019;12:25:00;701;6.1;37
07.08.2019;12:35:00;1011;6.3;37
07.08.2019;12:45:00;1279;6.5;37
07.08.2019;12:55:00;1250;6.7;37
07.08.2019;13:05:00;1233;6.9;37
07.08.2019;13:15:00;1469;7.1;37
07.08.2019;13:25:00;1463;7.3;37
07.08.2019;13:35:00;1838;7.6;37
07.08.2019;13:45:00;1701;7.9;38
07.08.2019;13:55:00;1571;8.2;38
07.08.2019;14:05:00;1838;8.5;38
07.08.2019;14:15:00;1568;8.8;38
07.08.2019;14:25:00;1193;9.0;38
07.08.2019;14:35:00;1132;9.2;38
07.08.2019;14:45:00;1282;9.4;38
07.08.2019;14:55:00;1750;9.6;38
07.08.2019;15:05:00;2144;10.0;38
07.08.2019;15:15:00;1963;10.3;38
07.08.2019;15:25:00;1487;10.6;38
07.08.2019;15:35:00;1191;10.8;38
07.08.2019;15:45:00;933;11.0;38
07.08.2019;15:55:00;595;11.1;38
07.08.2019;16:05:00;749;11.2;38
07.08.2019;16:15:00;1475;11.4;38
07.08.2019;16:25:00;734;11.6;38
07.08.2019;16:35:00;457;11.7;38
07.08.2019;16:45:00;459;11.7;37
07.08.2019;16:55:00;385;11.8;37
07.08.2019;17:05:00;470;11.9;37
07.08.2019;17:15:00;869;12.0;37
07.08.2019;17:25:00;1417;12.2;37
07.08.2019;17:35:00;2034;12.5;37
07.08.2019;17:45:00;1518;12.8;37
07.08.2019;17:55:00;1272;13.0;37
07.08.2019;18:05:00;909;13.2;37
07.08.2019;18:15:00;354;13.3;37
07.08.2019;18:25:00;381;13.3;37
07.08.2019;18:35:00;125;13.4;37
07.08.2019;18:45:00;240;13.4;37
07.08.2019;18:55:00;632;13.5;37
07.08.2019;19:05:00;705;13.6;37
07.08.2019;19:15:00;822;13.7;37
07.08.2019;19:25:00;505;13.8;37
07.08.2019;19:35:00;231;13.9;37
07.08.2019;19:45:00;227;13.9;37
07.08.2019;19:55:00;319;14.0;37
07.08.2019;20:05:00;177;14.0;37
07.08.2019;20:15:00;136;14.0;37
07.08.2019;20:25:00;115;14.1;37
07.08.2019;20:35:00;103;14.1;37
07.08.2019;20:45:00;95;14.1;37
07.08.2019;20:55:00;88;14.1;37
08.08.2019;06:25:00;114;0;30
08.08.2019;06:35:00;189;0;31
08.08.2019;06:45:00;254;0;32
08.08.2019;06:55:00;336;0.1;32
08.08.2019;07:05:00;472;0.1;32
08.08.2019;07:15:00;610;0.2;33
08.08.2019;07:25:00;808;0.4;33
08.08.2019;07:35:00;759;0.5;33
08.08.2019;07:45:00;733;0.6;34
08.08.2019;07:55:00;681;0.7;34
08.08.2019;08:05:00;766;0.9;34
08.08.2019;08:15:00;1235;1.1;34
08.08.2019;08:25:00;1080;1.2;34
08.08.2019;08:35:00;1303;1.4;35
08.08.2019;08:45:00;1700;1.7;35
08.08.2019;08:55:00;2381;2.1;35
08.08.2019;09:05:00;2493;2.5;36
08.08.2019;09:15:00;2484;2.9;37
08.08.2019;09:25:00;3013;3.3;37
08.08.2019;09:35:00;3484;3.9;39
08.08.2019;09:45:00;2638;4.3;39
08.08.2019;09:55:00;2230;4.7;39
08.08.2019;10:05:00;2592;5.1;39
08.08.2019;10:15:00;1621;5.4;39
08.08.2019;10:25:00;2829;5.8;39
08.08.2019;10:35:00;3951;6.4;41
08.08.2019;10:45:00;4153;7.1;42
08.08.2019;10:55:00;2426;7.6;42
08.08.2019;11:05:00;1635;7.9;41
08.08.2019;11:15:00;5348;8.6;43
08.08.2019;11:25:00;6488;9.5;46
08.08.2019;11:35:00;3805;10.3;47
08.08.2019;11:45:00;2218;10.7;45
08.08.2019;11:55:00;7226;11.7;47
08.08.2019;12:05:00;3408;12.6;43
08.08.2019;12:15:00;5805;13.4;44
08.08.2019;12:25:00;7678;14.7;44
08.08.2019;12:35:00;7450;15.8;47
08.08.2019;12:45:00;7430;17.0;45
08.08.2019;12:55:00;7095;18.1;47
08.08.2019;13:05:00;7520;19.3;47
08.08.2019;13:15:00;4953;20.3;43
08.08.2019;13:25:00;6844;21.5;47
08.08.2019;13:35:00;7065;22.6;46
08.08.2019;13:45:00;5012;23.6;44
08.08.2019;13:55:00;7186;24.5;47
08.08.2019;14:05:00;7120;25.6;45
08.08.2019;14:15:00;6160;26.8;44
08.08.2019;14:25:00;4801;27.5;45
08.08.2019;14:35:00;7318;28.7;44
08.08.2019;14:45:00;7078;29.9;47
08.08.2019;14:55:00;7054;31.0;45
08.08.2019;15:05:00;6991;32.2;45
08.08.2019;15:15:00;6812;33.3;47
08.08.2019;15:25:00;6666;34.4;44
08.08.2019;15:35:00;6572;35.5;46
08.08.2019;15:45:00;6638;36.6;46
08.08.2019;15:55:00;6399;37.7;44
08.08.2019;16:05:00;6209;38.7;48
08.08.2019;16:15:00;6056;39.7;45
08.08.2019;16:25:00;5736;40.7;47
08.08.2019;16:35:00;5483;41.6;45
08.08.2019;16:45:00;5084;42.4;48
08.08.2019;16:55:00;4664;43.2;44
08.08.2019;17:05:00;4375;43.9;46
08.08.2019;17:15:00;4118;44.6;47
08.08.2019;17:25:00;3930;45.3;48
08.08.2019;17:35:00;3723;45.9;49
08.08.2019;17:45:00;3474;46.5;49
08.08.2019;17:55:00;3281;47.0;48
08.08.2019;18:05:00;2940;47.5;48
08.08.2019;18:15:00;2735;48.0;47
08.08.2019;18:25:00;2529;48.4;46
08.08.2019;18:45:00;1971;49.1;45
08.08.2019;18:55:00;1542;49.4;44
08.08.2019;19:05:00;953;49.6;43
08.08.2019;19:15:00;606;49.7;42
08.08.2019;19:25:00;452;49.8;41
08.08.2019;19:35:00;669;49.9;41
08.08.2019;19:45:00;706;50.0;40
08.08.2019;19:55:00;554;50.1;40
08.08.2019;20:05:00;361;50.2;40
08.08.2019;20:15:00;260;50.2;40
08.08.2019;20:25:00;207;50.2;39
08.08.2019;20:35:00;160;50.3;39
08.08.2019;20:45:00;127;50.3;39
08.08.2019;20:55:00;101;50.3;39
09.08.2019;06:25:00;132;0;30
09.08.2019;06:35:00;169;0;31
09.08.2019;06:45:00;210;0;32
09.08.2019;06:55:00;260;0.1;32
09.08.2019;07:05:00;265;0.1;33
09.08.2019;07:15:00;306;0.2;33
09.08.2019;07:25:00;338;0.2;33
09.08.2019;07:35:00;394;0.3;33
09.08.2019;07:45:00;525;0.4;34
09.08.2019;07:55:00;659;0.5;34
09.08.2019;08:05:00;1219;0.6;34
09.08.2019;08:15:00;1221;0.9;34
09.08.2019;08:25:00;1736;1.1;35
09.08.2019;08:35:00;1913;1.4;35
09.08.2019;08:45:00;2227;1.7;35
09.08.2019;08:55:00;2635;2.2;36
09.08.2019;09:05:00;3000;2.6;37
09.08.2019;09:15:00;3345;3.2;39
09.08.2019;09:25:00;3122;3.7;40
09.08.2019;09:35:00;3724;4.3;40
09.08.2019;09:45:00;4126;5.0;42
09.08.2019;09:55:00;4479;5.7;43
09.08.2019;10:05:00;4960;6.5;45
09.08.2019;10:15:00;3967;7.2;46
09.08.2019;10:25:00;3777;7.9;46
09.08.2019;10:35:00;4609;8.6;46
09.08.2019;10:45:00;5560;9.5;48
09.08.2019;10:55:00;5645;10.4;44
09.08.2019;11:05:00;5795;11.4;47
09.08.2019;11:15:00;5964;12.4;44
09.08.2019;11:25:00;6159;13.4;47
09.08.2019;11:35:00;6227;14.4;44
09.08.2019;11:45:00;6166;15.4;48
09.08.2019;11:55:00;6482;16.5;44
09.08.2019;12:05:00;6395;17.5;46
09.08.2019;12:15:00;6587;18.6;46
09.08.2019;12:25:00;6529;19.7;44
09.08.2019;12:35:00;6835;20.8;47
09.08.2019;12:45:00;6796;21.9;45
09.08.2019;12:55:00;6883;23.1;45
09.08.2019;13:05:00;6897;24.2;47
09.08.2019;13:15:00;6915;25.3;44
09.08.2019;13:25:00;6909;26.5;46
09.08.2019;13:35:00;6932;27.6;46
09.08.2019;13:45:00;6948;28.8;44
09.08.2019;13:55:00;6892;29.9;47
09.08.2019;14:05:00;6939;31.1;46
09.08.2019;14:15:00;6846;32.2;44
09.08.2019;14:25:00;6843;33.3;47
09.08.2019;14:35:00;6794;34.4;45
09.08.2019;14:45:00;6707;35.5;45
09.08.2019;14:55:00;6633;36.6;47
09.08.2019;15:05:00;6575;37.7;44
09.08.2019;15:15:00;6595;38.8;46
09.08.2019;15:25:00;6552;39.9;46
09.08.2019;15:35:00;6459;41.0;44
09.08.2019;15:45:00;6299;42.0;48
09.08.2019;15:55:00;6155;43.0;45
09.08.2019;16:05:00;6122;44.1;46
09.08.2019;16:15:00;6033;45.1;46
09.08.2019;16:25:00;5632;46.0;45
09.08.2019;16:35:00;5296;46.9;46
09.08.2019;16:45:00;4902;47.7;47
09.08.2019;16:55:00;4541;48.5;44
09.08.2019;17:05:00;4242;49.2;47
09.08.2019;17:15:00;3966;49.9;48
09.08.2019;17:25:00;3828;50.5;49
09.08.2019;17:35:00;3676;51.1;48
09.08.2019;17:45:00;1921;51.5;48
09.08.2019;17:55:00;1857;51.7;46
09.08.2019;18:05:00;2249;52.1;46
09.08.2019;18:15:00;2241;52.5;45
09.08.2019;18:25:00;1620;52.8;45
09.08.2019;18:35:00;1184;53.1;44
09.08.2019;18:45:00;877;53.2;42
09.08.2019;18:55:00;912;53.4;42
09.08.2019;19:05:00;827;53.5;41
09.08.2019;19:15:00;998;53.7;41
09.08.2019;19:25:00;1001;53.9;41
09.08.2019;19:35:00;739;54.0;40
09.08.2019;19:45:00;561;54.1;40
09.08.2019;19:55:00;485;54.2;40
09.08.2019;20:05:00;437;54.3;40
09.08.2019;20:15:00;286;54.3;40
09.08.2019;20:25:00;204;54.3;39
09.08.2019;20:35:00;170;54.4;39
09.08.2019;20:45:00;111;54.4;39
10.08.2019;06:50:00;52;0;28
10.08.2019;07:00:00;115;0;30
10.08.2019;07:10:00;88;0;32
10.08.2019;07:30:00;0;0;29
10.08.2019;07:40:00;126;0;31
10.08.2019;07:50:00;108;0;32
10.08.2019;08:00:00;140;0;33
10.08.2019;08:10:00;361;0.1;33
10.08.2019;08:20:00;375;0.1;34
10.08.2019;08:30:00;642;0.2;34
10.08.2019;08:40:00;782;0.4;34
10.08.2019;08:50:00;736;0.5;34
10.08.2019;09:00:00;512;0.6;35
10.08.2019;09:10:00;517;0.7;35
10.08.2019;09:20:00;560;0.8;35
10.08.2019;09:30:00;658;0.9;35
10.08.2019;09:40:00;817;1.0;35
10.08.2019;09:50:00;767;1.1;35
10.08.2019;10:00:00;1168;1.3;36
10.08.2019;10:10:00;605;1.4;36
10.08.2019;10:20:00;564;1.5;36
10.08.2019;10:30:00;937;1.7;36
10.08.2019;10:40:00;759;1.8;36
10.08.2019;10:50:00;599;1.9;36
10.08.2019;11:00:00;635;2.0;36
10.08.2019;11:10:00;727;2.1;36
10.08.2019;11:20:00;410;2.2;36
10.08.2019;11:30:00;606;2.3;36
10.08.2019;11:40:00;768;2.4;36
10.08.2019;11:50:00;1015;2.6;36
10.08.2019;12:00:00;1090;2.8;36
10.08.2019;12:10:00;1369;3.0;36
10.08.2019;12:20:00;2097;3.3;37
10.08.2019;12:30:00;1583;3.6;37
10.08.2019;12:40:00;1806;3.8;37
10.08.2019;12:50:00;1660;4.1;37
10.08.2019;13:00:00;1493;4.4;37
10.08.2019;13:10:00;1978;4.7;37
10.08.2019;13:20:00;2698;5.1;38
10.08.2019;13:30:00;3626;5.6;40
10.08.2019;13:40:00;3160;6.2;41
10.08.2019;13:50:00;5037;6.9;42
10.08.2019;14:00:00;8295;8.1;47
10.08.2019;14:10:00;8143;9.5;46
10.08.2019;14:20:00;4740;10.4;45
10.08.2019;14:30:00;5414;11.2;45
10.08.2019;14:40:00;2267;11.7;45
10.08.2019;14:50:00;2680;12.1;44
10.08.2019;15:00:00;2820;12.6;44
10.08.2019;15:10:00;2819;13.1;44
10.08.2019;15:20:00;2617;13.5;43
10.08.2019;15:30:00;2895;14.0;44
10.08.2019;15:40:00;3278;14.5;44
10.08.2019;15:50:00;4625;15.2;45
10.08.2019;16:00:00;4565;16.2;44
10.08.2019;16:10:00;4079;16.8;44
10.08.2019;16:20:00;2294;17.3;44
10.08.2019;16:30:00;2257;17.7;44
10.08.2019;16:40:00;3294;18.2;44
10.08.2019;16:50:00;1177;18.4;42
10.08.2019;17:00:00;1331;18.6;42
10.08.2019;17:10:00;1532;18.9;41
10.08.2019;17:20:00;2206;19.2;41
10.08.2019;17:30:00;2282;19.6;41
10.08.2019;17:40:00;1846;19.9;41
10.08.2019;17:50:00;3060;20.3;41
10.08.2019;18:00:00;2649;20.7;42
10.08.2019;18:10:00;2933;21.1;42
10.08.2019;18:20:00;2427;21.5;42
10.08.2019;18:30:00;1753;21.8;41
10.08.2019;18:50:00;1771;22.4;41
10.08.2019;19:00:00;1416;22.7;41
10.08.2019;19:10:00;1197;22.9;40
10.08.2019;19:20:00;1043;23.1;40
10.08.2019;19:30:00;727;23.2;40
10.08.2019;19:40:00;547;23.3;39
10.08.2019;19:50:00;342;23.3;39
10.08.2019;20:00:00;262;23.4;39
10.08.2019;20:10:00;190;23.4;39
10.08.2019;20:20:00;227;23.5;39
10.08.2019;20:30:00;198;23.5;38
10.08.2019;20:40:00;142;23.5;38
10.08.2019;20:50:00;105;23.5;38
10.08.2019;21:00:00;93;23.6;38
11.08.2019;06:25:00;98;0;30
11.08.2019;06:55:00;242;0.1;32
11.08.2019;07:05:00;273;0.1;33
11.08.2019;07:15:00;305;0.1;33
11.08.2019;07:25:00;340;0.2;33
11.08.2019;07:35:00;380;0.3;33
11.08.2019;07:45:00;497;0.3;34
11.08.2019;07:55:00;643;0.4;34
11.08.2019;08:05:00;1101;0.6;34
11.08.2019;08:15:00;1388;0.8;34
11.08.2019;08:25:00;1619;1.1;35
11.08.2019;08:35:00;1886;1.4;35
11.08.2019;08:45:00;2193;1.7;35
11.08.2019;08:55:00;2516;2.1;36
11.08.2019;09:05:00;2876;2.6;37
11.08.2019;09:15:00;3211;3.1;38
11.08.2019;09:25:00;3509;3.7;39
11.08.2019;09:35:00;3787;4.3;41
11.08.2019;09:45:00;4050;4.9;42
11.08.2019;09:55:00;4315;5.6;43
11.08.2019;10:05:00;4573;6.4;44
11.08.2019;10:15:00;4805;7.2;46
11.08.2019;10:25:00;5029;8.0;47
11.08.2019;10:35:00;5260;8.8;48
11.08.2019;10:45:00;5493;9.7;44
11.08.2019;10:55:00;5736;10.7;46
11.08.2019;11:05:00;5898;11.6;46
11.08.2019;11:15:00;6046;12.6;46
11.08.2019;11:25:00;6218;13.6;46
11.08.2019;11:35:00;6351;14.7;46
11.08.2019;11:45:00;6496;15.7;44
11.08.2019;11:55:00;6628;16.8;47
11.08.2019;12:05:00;6705;17.9;44
11.08.2019;12:15:00;6838;19.1;47
11.08.2019;12:25:00;6911;20.2;46
11.08.2019;12:35:00;7008;21.4;44
11.08.2019;12:45:00;7078;22.5;47
11.08.2019;12:55:00;7148;23.7;45
11.08.2019;13:05:00;7191;24.9;45
11.08.2019;13:15:00;7268;26.1;47
11.08.2019;13:25:00;7263;27.3;44
11.08.2019;13:35:00;7272;28.5;45
11.08.2019;13:45:00;7280;29.7;47
11.08.2019;13:55:00;7267;30.9;44
11.08.2019;14:05:00;7198;32.1;45
11.08.2019;14:15:00;7228;33.3;47
11.08.2019;14:25:00;7153;34.4;44
11.08.2019;14:35:00;7116;35.6;46
11.08.2019;14:45:00;7079;36.8;46
11.08.2019;14:55:00;6990;37.9;44
11.08.2019;15:05:00;6878;39.1;47
11.08.2019;15:15:00;6790;40.2;45
11.08.2019;15:25:00;6642;41.3;44
11.08.2019;15:35:00;6554;42.4;47
11.08.2019;15:45:00;6439;43.5;44
11.08.2019;15:55:00;6278;44.5;46
11.08.2019;16:05:00;6150;45.5;46
11.08.2019;16:15:00;5925;46.5;44
11.08.2019;16:25:00;5606;47.5;46
11.08.2019;16:35:00;3809;48.2;44
11.08.2019;16:45:00;4813;49.0;46
11.08.2019;16:55:00;1523;49.4;46
11.08.2019;17:05:00;1388;49.6;44
11.08.2019;17:15:00;2749;50.1;45
11.08.2019;17:25:00;2235;50.5;45
11.08.2019;17:35:00;1389;50.7;44
11.08.2019;17:45:00;3189;51.2;44
11.08.2019;17:55:00;3038;51.7;45
11.08.2019;18:05:00;2805;52.1;45
11.08.2019;18:15:00;704;52.3;43
11.08.2019;18:25:00;884;52.5;42
11.08.2019;18:35:00;249;52.6;41
11.08.2019;18:45:00;265;52.6;41
11.08.2019;18:55:00;413;52.7;41
11.08.2019;19:05:00;228;52.7;40
11.08.2019;19:15:00;185;52.8;40
11.08.2019;19:25:00;158;52.8;40
11.08.2019;19:35:00;129;52.8;39
11.08.2019;19:45:00;101;52.8;39
11.08.2019;19:55:00;99;52.8;39
11.08.2019;20:25:00;114;52.8;37
11.08.2019;20:35:00;110;52.9;37
12.08.2019;06:55:00;122;0;29
12.08.2019;07:05:00;129;0;31
12.08.2019;07:15:00;150;0;32
12.08.2019;07:25:00;228;0;32
12.08.2019;07:35:00;179;0.1;33
12.08.2019;07:45:00;165;0.1;33
12.08.2019;07:55:00;250;0.1;33
12.08.2019;08:05:00;377;0.2;33
12.08.2019;08:15:00;496;0.3;34
12.08.2019;08:25:00;445;0.4;34
12.08.2019;08:35:00;265;0.4;34
12.08.2019;08:45:00;262;0.4;34
12.08.2019;08:55:00;398;0.5;34
12.08.2019;09:05:00;282;0.6;34
12.08.2019;09:15:00;254;0.6;35
12.08.2019;09:25:00;182;0.6;35
12.08.2019;09:35:00;202;0.7;35
12.08.2019;09:45:00;220;0.7;35
12.08.2019;09:55:00;279;0.7;35
12.08.2019;10:05:00;313;0.8;35
12.08.2019;10:15:00;309;0.8;35
12.08.2019;10:25:00;306;0.9;35
12.08.2019;10:35:00;443;1.0;35
12.08.2019;10:45:00;260;1.0;35
12.08.2019;10:55:00;255;1.1;35
12.08.2019;11:05:00;237;1.1;35
12.08.2019;11:15:00;260;1.1;35
12.08.2019;11:25:00;690;1.2;35
12.08.2019;11:35:00;765;1.4;35
12.08.2019;11:45:00;1323;1.6;36
12.08.2019;11:55:00;1782;1.8;36
12.08.2019;12:05:00;1614;2.1;36
12.08.2019;12:15:00;1002;2.3;36
12.08.2019;12:25:00;470;2.4;36
12.08.2019;12:35:00;433;2.5;36
12.08.2019;12:45:00;392;2.6;36
12.08.2019;12:55:00;434;2.6;36
12.08.2019;13:05:00;364;2.7;36
12.08.2019;13:15:00;352;2.7;36
12.08.2019;13:25:00;722;2.8;36
12.08.2019;13:35:00;820;3.0;36
12.08.2019;13:45:00;2829;3.3;36
12.08.2019;13:55:00;5246;4.4;42
12.08.2019;14:05:00;2293;5.0;41
12.08.2019;14:15:00;1542;5.3;40
12.08.2019;14:25:00;1671;5.5;39
12.08.2019;14:35:00;1247;5.8;39
12.08.2019;14:45:00;1984;6.0;39
12.08.2019;14:55:00;3669;6.6;40
12.08.2019;15:05:00;3072;7.2;41
12.08.2019;15:15:00;2524;7.6;41
12.08.2019;15:25:00;3406;8.1;41
12.08.2019;15:35:00;2834;8.6;42
12.08.2019;15:45:00;2316;9.1;42
12.08.2019;15:55:00;2335;9.5;42
12.08.2019;16:05:00;1149;9.8;40
12.08.2019;16:15:00;951;9.9;39
12.08.2019;16:25:00;983;10.1;39
12.08.2019;16:35:00;2463;10.4;39
12.08.2019;16:45:00;1860;10.8;40
12.08.2019;16:55:00;1266;11.0;39
12.08.2019;17:05:00;1736;11.3;39
12.08.2019;17:15:00;832;11.4;38
12.08.2019;17:25:00;1060;11.6;38
12.08.2019;17:35:00;1481;11.8;38
12.08.2019;17:45:00;1897;12.1;38
12.08.2019;17:55:00;930;12.3;38
12.08.2019;18:05:00;693;12.4;38
12.08.2019;18:15:00;726;12.5;38
12.08.2019;18:25:00;1346;12.7;38
12.08.2019;18:35:00;1447;13.0;38
12.08.2019;18:45:00;1645;13.3;38
12.08.2019;18:55:00;863;13.4;38
12.08.2019;19:05:00;826;13.6;38
12.08.2019;19:15:00;501;13.7;37
12.08.2019;19:25:00;319;13.7;37
12.08.2019;19:35:00;365;13.8;37
12.08.2019;19:45:00;457;13.8;37
12.08.2019;19:55:00;338;13.9;37
12.08.2019;20:05:00;426;14.0;37
12.08.2019;20:15:00;360;14.0;37
12.08.2019;20:25:00;271;14.1;37
12.08.2019;20:35:00;151;14.1;37
12.08.2019;20:45:00;103;14.1;37
13.08.2019;06:35:00;179;0;30
13.08.2019;06:45:00;197;0;31
13.08.2019;06:55:00;246;0;31
13.08.2019;07:05:00;316;0.1;32
13.08.2019;07:15:00;374;0.2;32
13.08.2019;07:25:00;420;0.2;32
13.08.2019;07:35:00;545;0.3;33
13.08.2019;07:45:00;653;0.4;33
13.08.2019;07:55:00;773;0.5;33
13.08.2019;08:05:00;713;0.7;33
13.08.2019;08:15:00;870;0.8;34
13.08.2019;08:25:00;1097;1.0;34
13.08.2019;08:35:00;1065;1.1;34
13.08.2019;08:45:00;978;1.3;34
13.08.2019;08:55:00;1118;1.5;34
13.08.2019;09:05:00;1260;1.7;35
13.08.2019;09:15:00;1780;2.0;35
13.08.2019;09:25:00;2417;2.3;35
13.08.2019;09:35:00;2811;2.8;36
13.08.2019;09:45:00;2590;3.2;37
13.08.2019;09:55:00;3226;3.7;38
13.08.2019;10:05:00;4352;4.4;40
13.08.2019;10:15:00;3365;5.1;41
13.08.2019;10:25:00;5110;5.9;44
13.08.2019;10:35:00;4495;6.8;46
13.08.2019;10:45:00;4084;7.4;45
13.08.2019;10:55:00;2732;7.9;44
13.08.2019;11:05:00;1544;8.2;42
13.08.2019;11:15:00;2702;8.6;42
13.08.2019;11:25:00;1994;8.9;41
13.08.2019;11:35:00;2109;9.3;41
13.08.2019;11:45:00;1563;9.6;40
13.08.2019;11:55:00;1589;9.8;40
13.08.2019;12:05:00;2142;10.1;40
13.08.2019;12:15:00;2675;10.5;40
13.08.2019;12:25:00;3050;11.0;41
13.08.2019;12:35:00;3717;11.6;42
13.08.2019;12:45:00;5686;12.4;44
13.08.2019;12:55:00;8052;13.6;47
14.08.2019;06:40:00;227;0;30
14.08.2019;06:50:00;285;0;31
14.08.2019;07:00:00;306;0.1;31
14.08.2019;07:10:00;333;0.2;32
14.08.2019;07:20:00;343;0.2;32
14.08.2019;07:30:00;348;0.3;32
14.08.2019;07:40:00;422;0.3;33
14.08.2019;07:50:00;565;0.4;33
14.08.2019;08:00:00;573;0.5;33
14.08.2019;08:10:00;729;0.6;33
14.08.2019;08:20:00;1538;0.9;34
14.08.2019;08:30:00;2156;1.2;34
14.08.2019;08:40:00;2449;1.6;34
14.08.2019;08:50:00;2337;2.0;35
14.08.2019;09:00:00;2669;2.4;36
14.08.2019;09:10:00;3026;2.9;37
14.08.2019;09:20:00;3374;3.4;38
14.08.2019;09:30:00;3673;4.0;39
14.08.2019;09:40:00;3954;4.7;41
14.08.2019;09:50:00;4262;5.3;42
14.08.2019;10:00:00;4544;6.1;43
14.08.2019;10:10:00;4801;6.9;44
14.08.2019;10:20:00;5080;7.7;46
14.08.2019;10:30:00;5332;8.6;47
14.08.2019;10:40:00;5618;9.5;48
14.08.2019;10:50:00;5799;10.4;44
14.08.2019;11:00:00;6015;11.4;47
14.08.2019;11:10:00;6181;12.4;44
14.08.2019;11:20:00;6301;13.5;47
14.08.2019;11:30:00;6764;14.6;44
14.08.2019;11:40:00;6790;15.6;47
14.08.2019;11:50:00;6838;16.8;45
14.08.2019;12:00:00;7094;17.9;46
14.08.2019;12:10:00;4192;18.8;44
14.08.2019;12:20:00;7683;20.1;44
14.08.2019;12:30:00;1740;20.6;43
14.08.2019;12:40:00;2370;20.9;42
14.08.2019;12:50:00;6687;22.1;46
14.08.2019;13:00:00;2091;22.7;44
14.08.2019;13:10:00;3100;23.1;43
14.08.2019;13:20:00;7199;24.3;45
14.08.2019;13:30:00;2947;25.0;44
14.08.2019;13:40:00;2477;25.5;44
14.08.2019;13:50:00;2615;25.9;44
14.08.2019;14:00:00;2580;26.3;43
14.08.2019;14:10:00;7693;27.3;47
14.08.2019;14:20:00;7748;28.6;45
14.08.2019;14:30:00;7277;29.8;45
14.08.2019;14:40:00;7505;30.8;46
14.08.2019;14:50:00;7486;32.0;44
14.08.2019;15:00:00;7219;33.2;45
14.08.2019;15:10:00;7218;34.4;47
14.08.2019;15:20:00;5650;35.4;44
14.08.2019;15:30:00;1969;35.7;43
14.08.2019;15:40:00;5615;36.4;46
14.08.2019;15:50:00;6933;37.3;47
14.08.2019;16:00:00;6465;38.4;45
14.08.2019;16:10:00;6290;39.4;46
14.08.2019;16:20:00;5979;40.4;46
14.08.2019;16:30:00;2790;41.1;44
14.08.2019;16:40:00;4656;42.0;46
14.08.2019;16:50:00;4953;42.8;48
14.08.2019;17:00:00;4497;43.6;44
14.08.2019;17:10:00;4276;44.3;45
14.08.2019;17:20:00;4022;44.9;47
14.08.2019;17:30:00;3795;45.6;47
14.08.2019;17:40:00;3549;46.2;48
14.08.2019;17:50:00;3351;46.7;48
14.08.2019;18:00:00;3123;47.3;47
14.08.2019;18:10:00;2897;47.8;47
14.08.2019;18:20:00;2647;48.2;46
14.08.2019;18:40:00;1917;48.9;44
14.08.2019;18:45:00;1726;49.1;44
14.08.2019;18:55:00;1386;49.3;43
14.08.2019;19:05:00;1179;49.5;42
14.08.2019;19:15:00;960;49.7;41
14.08.2019;19:25:00;690;49.8;40
14.08.2019;19:35:00;498;49.9;40
14.08.2019;19:45:00;321;50.0;40
14.08.2019;19:55:00;240;50.0;39
14.08.2019;20:05:00;217;50.0;39
14.08.2019;20:15:00;192;50.1;39
14.08.2019;20:25:00;154;50.1;39
14.08.2019;20:35:00;122;50.1;38
14.08.2019;20:45:00;99;50.1;38
14.08.2019;20:55:00;90;50.2;38
15.08.2019;06:30:00;126;0;29
15.08.2019;06:40:00;182;0;30
15.08.2019;06:50:00;225;0;31
15.08.2019;07:00:00;265;0.1;31
15.08.2019;07:10:00;314;0.1;32
15.08.2019;07:20:00;488;0.2;32
15.08.2019;07:30:00;519;0.3;32
15.08.2019;07:40:00;779;0.4;33
15.08.2019;07:50:00;1041;0.6;33
15.08.2019;08:00:00;823;0.7;33
15.08.2019;08:10:00;565;0.8;33
15.08.2019;08:20:00;777;0.9;34
15.08.2019;08:30:00;913;1.1;34
15.08.2019;08:40:00;796;1.2;34
15.08.2019;08:50:00;1225;1.4;34
15.08.2019;09:00:00;1209;1.6;34
15.08.2019;09:10:00;1558;1.8;34
15.08.2019;09:20:00;2020;2.2;35
15.08.2019;09:30:00;1944;2.5;35
15.08.2019;09:40:00;2587;2.9;36
15.08.2019;09:50:00;2603;3.3;36
15.08.2019;10:00:00;2896;3.8;38
15.08.2019;10:10:00;1212;4.0;37
15.08.2019;10:20:00;1415;4.3;37
15.08.2019;10:30:00;2100;4.6;37
15.08.2019;10:40:00;3286;5.1;38
15.08.2019;10:50:00;2717;5.5;39
15.08.2019;11:00:00;1769;5.8;38
15.08.2019;11:10:00;1439;6.1;38
15.08.2019;11:20:00;2380;6.3;37
15.08.2019;11:30:00;2814;6.8;39
15.08.2019;11:40:00;3203;7.3;39
15.08.2019;11:50:00;2148;7.7;39
15.08.2019;12:00:00;1858;8.1;39
15.08.2019;12:10:00;1515;8.3;39
15.08.2019;12:20:00;1154;8.5;38
15.08.2019;12:30:00;1359;8.8;38
15.08.2019;12:40:00;3061;9.1;38
15.08.2019;12:50:00;4900;9.8;40
15.08.2019;13:00:00;2424;10.3;41
15.08.2019;13:10:00;7444;11.5;46
15.08.2019;13:20:00;7884;12.8;44
15.08.2019;13:30:00;8355;14.0;47
15.08.2019;13:40:00;6256;15.1;46
15.08.2019;13:50:00;6335;16.1;47
15.08.2019;14:00:00;6720;17.2;45
15.08.2019;14:10:00;4491;18.2;44
15.08.2019;14:20:00;2663;18.7;43
15.08.2019;14:30:00;1269;19.0;42
15.08.2019;14:40:00;487;19.1;40
15.08.2019;14:50:00;1636;19.3;40
15.08.2019;15:00:00;1331;19.5;40
15.08.2019;15:10:00;2306;19.8;40
15.08.2019;15:20:00;4487;20.5;42
15.08.2019;15:30:00;6630;21.4;45
15.08.2019;15:40:00;4106;22.1;46
15.08.2019;15:50:00;5324;22.9;47
15.08.2019;16:00:00;3125;23.6;43
15.08.2019;16:10:00;5520;24.3;44
15.08.2019;16:20:00;3956;25.1;47
15.08.2019;16:30:00;4679;25.9;47
15.08.2019;16:40:00;5066;26.8;44
15.08.2019;16:50:00;5094;27.6;45
15.08.2019;17:00:00;4682;28.4;47
15.08.2019;17:10:00;4195;29.0;46
15.08.2019;17:20:00;4125;29.7;48
15.08.2019;17:30:00;3828;30.3;48
15.08.2019;17:40:00;3689;30.9;48
15.08.2019;17:50:00;3127;31.5;47
15.08.2019;18:00:00;2502;32.0;46
15.08.2019;18:10:00;2429;32.3;45
15.08.2019;18:20:00;968;32.5;43
15.08.2019;18:40:00;565;32.7;40
15.08.2019;18:45:00;588;32.8;40
15.08.2019;18:55:00;808;32.9;40
15.08.2019;19:05:00;535;33.0;39
15.08.2019;19:15:00;520;33.1;39
15.08.2019;19:25:00;702;33.2;39
15.08.2019;19:35:00;406;33.3;39
15.08.2019;19:45:00;265;33.3;38
15.08.2019;19:55:00;253;33.3;38
15.08.2019;20:05:00;223;33.4;38
15.08.2019;20:15:00;165;33.4;38
15.08.2019;20:25:00;132;33.4;37
15.08.2019;20:35:00;103;33.5;37
16.08.2019;06:35:00;141;0;29
16.08.2019;06:45:00;189;0;30
16.08.2019;06:55:00;240;0;31
16.08.2019;07:05:00;287;0.1;31
16.08.2019;07:15:00;331;0.1;32
16.08.2019;07:25:00;375;0.2;32
16.08.2019;07:35:00;419;0.3;32
16.08.2019;07:45:00;475;0.3;33
16.08.2019;07:55:00;560;0.4;33
16.08.2019;08:05:00;953;0.6;33
16.08.2019;08:15:00;1340;0.8;33
16.08.2019;08:25:00;1589;1.0;33
16.08.2019;08:35:00;1823;1.3;34
16.08.2019;08:45:00;2098;1.6;34
16.08.2019;08:55:00;2431;2.0;35
16.08.2019;09:05:00;2761;2.5;36
16.08.2019;09:15:00;3162;3.0;37
16.08.2019;09:25:00;3670;3.6;38
16.08.2019;09:35:00;979;3.9;38
16.08.2019;09:45:00;1948;4.2;37
16.08.2019;09:55:00;4449;4.9;40
16.08.2019;10:05:00;5007;5.8;42
16.08.2019;10:15:00;1766;6.3;42
16.08.2019;10:25:00;2609;6.7;41
16.08.2019;10:35:00;5604;7.6;44
16.08.2019;10:45:00;6226;8.6;46
16.08.2019;10:55:00;4369;9.2;46
16.08.2019;11:05:00;5757;10.2;48
16.08.2019;11:15:00;6241;11.2;45
16.08.2019;11:25:00;6900;12.1;47
16.08.2019;11:35:00;5110;13.0;43
16.08.2019;11:45:00;7142;14.2;47
16.08.2019;11:55:00;5216;15.1;43
16.08.2019;12:05:00;1964;15.6;43
16.08.2019;12:15:00;7868;16.8;46
16.08.2019;12:25:00;7157;18.1;47
16.08.2019;12:35:00;7518;19.3;44
16.08.2019;12:45:00;5715;20.4;47
16.08.2019;12:55:00;7850;21.6;44
16.08.2019;13:05:00;7390;22.8;45
16.08.2019;13:15:00;6306;23.9;46
16.08.2019;13:25:00;6882;25.0;44
16.08.2019;13:35:00;6100;26.0;47
16.08.2019;13:45:00;7764;27.2;45
16.08.2019;13:55:00;7391;28.5;44
16.08.2019;14:05:00;7187;29.7;47
16.08.2019;14:15:00;6921;30.8;45
16.08.2019;14:25:00;6519;31.9;46
16.08.2019;14:35:00;5065;32.6;43
16.08.2019;14:45:00;5187;33.5;48
16.08.2019;14:55:00;4126;34.4;43
16.08.2019;15:05:00;4304;35.0;44
16.08.2019;15:15:00;5519;36.0;48
16.08.2019;15:25:00;5880;36.9;45
16.08.2019;15:35:00;5704;37.9;48
16.08.2019;15:45:00;6147;38.9;44
16.08.2019;15:55:00;5765;39.9;48
16.08.2019;16:05:00;5894;40.9;45
16.08.2019;16:15:00;5422;41.9;48
16.08.2019;16:25:00;5544;42.8;44
16.08.2019;16:35:00;4572;43.6;47
16.08.2019;16:45:00;5067;44.4;47
16.08.2019;16:55:00;4479;45.2;44
16.08.2019;17:05:00;3579;45.9;46
16.08.2019;17:15:00;3276;46.4;46
16.08.2019;17:25:00;4014;47.0;47
16.08.2019;17:35:00;3681;47.7;48
16.08.2019;17:45:00;3474;48.2;48
16.08.2019;17:55:00;3104;48.8;47
16.08.2019;18:05:00;2817;49.2;47
16.08.2019;18:15:00;2690;49.7;46
16.08.2019;18:25:00;1790;50.0;45
16.08.2019;18:35:00;2212;50.4;44
16.08.2019;18:55:00;1360;50.9;42
16.08.2019;19:05:00;1022;51.1;42
16.08.2019;19:15:00;866;51.2;41
16.08.2019;19:25:00;662;51.4;40
16.08.2019;19:35:00;506;51.5;40
16.08.2019;19:45:00;290;51.5;40
16.08.2019;19:55:00;245;51.5;39
16.08.2019;20:05:00;212;51.6;39
16.08.2019;20:15:00;164;51.6;39
16.08.2019;20:25:00;132;51.6;38
16.08.2019;20:35:00;105;51.7;38
16.08.2019;20:45:00;94;51.7;38
16.08.2019;20:55:00;93;51.7;38
17.08.2019;06:40:00;118;0;29
17.08.2019;06:50:00;221;0;30
17.08.2019;07:00:00;286;0;31
17.08.2019;07:10:00;270;0.1;32
17.08.2019;07:20:00;337;0.1;32
17.08.2019;07:30:00;495;0.2;32
17.08.2019;07:40:00;702;0.3;33
17.08.2019;07:50:00;716;0.4;33
17.08.2019;08:00:00;1119;0.6;33
17.08.2019;08:10:00;1211;0.8;33
17.08.2019;08:20:00;1384;1.0;34
17.08.2019;08:30:00;1267;1.2;34
17.08.2019;08:40:00;1375;1.5;34
17.08.2019;08:50:00;1426;1.7;34
17.08.2019;09:00:00;1659;1.9;35
17.08.2019;09:10:00;3340;2.4;35
17.08.2019;09:20:00;2388;2.8;36
17.08.2019;09:30:00;1734;3.2;37
17.08.2019;09:40:00;3481;3.7;37
17.08.2019;09:50:00;2201;4.1;38
17.08.2019;10:00:00;2604;4.5;38
17.08.2019;10:10:00;2369;4.9;38
17.08.2019;10:20:00;2546;5.3;39
17.08.2019;10:30:00;2666;5.8;39
17.08.2019;10:40:00;2043;6.1;39
17.08.2019;10:50:00;2004;6.4;39
17.08.2019;11:00:00;1877;6.7;38
17.08.2019;11:10:00;2439;7.1;39
17.08.2019;11:20:00;2194;7.5;39
17.08.2019;11:30:00;2067;7.8;39
17.08.2019;11:40:00;1981;8.2;39
17.08.2019;11:50:00;2378;8.5;39
17.08.2019;12:00:00;3719;9.1;40
17.08.2019;12:10:00;3311;9.7;42
17.08.2019;12:20:00;4847;10.4;43
17.08.2019;12:30:00;5963;11.5;48
17.08.2019;12:40:00;4354;12.3;47
17.08.2019;12:50:00;3650;12.9;47
17.08.2019;13:00:00;2782;13.4;45
17.08.2019;13:10:00;1909;13.8;44
17.08.2019;13:20:00;1504;14.0;42
17.08.2019;13:30:00;2663;14.4;42
17.08.2019;13:40:00;2866;14.9;43
17.08.2019;13:50:00;4431;15.5;43
17.08.2019;14:00:00;3003;16.0;44
17.08.2019;14:10:00;3375;16.6;44
17.08.2019;14:20:00;3292;17.1;44
17.08.2019;14:30:00;1882;17.5;43
17.08.2019;14:40:00;2414;17.8;42
17.08.2019;14:50:00;2325;18.2;42
17.08.2019;15:00:00;3128;18.7;42
17.08.2019;15:10:00;3082;19.2;43
17.08.2019;15:20:00;3255;19.7;43
17.08.2019;15:30:00;4327;20.4;44
17.08.2019;15:40:00;2074;20.9;44
17.08.2019;15:50:00;2759;21.3;43
17.08.2019;16:00:00;3324;21.9;44
17.08.2019;16:10:00;2551;22.3;43
17.08.2019;16:20:00;3153;22.8;43
17.08.2019;16:30:00;2239;23.2;43
17.08.2019;16:40:00;1982;23.6;42
17.08.2019;16:50:00;1446;23.8;41
17.08.2019;17:00:00;1436;24.0;41
17.08.2019;17:10:00;1412;24.3;40
17.08.2019;17:20:00;1330;24.5;40
17.08.2019;17:30:00;1633;24.7;39
17.08.2019;17:40:00;1017;24.9;39
17.08.2019;17:50:00;823;25.1;39
17.08.2019;18:00:00;752;25.2;38
17.08.2019;18:10:00;705;25.3;38
17.08.2019;18:20:00;555;25.4;38
17.08.2019;18:30:00;723;25.5;38
17.08.2019;18:40:00;525;25.6;38
17.08.2019;18:50:00;795;25.7;38
17.08.2019;19:00:00;893;25.9;37
17.08.2019;19:10:00;749;26.0;37
17.08.2019;19:20:00;623;26.1;37
17.08.2019;19:30:00;469;26.2;37
17.08.2019;19:40:00;284;26.3;37
17.08.2019;19:50:00;221;26.3;37
17.08.2019;20:00:00;240;26.4;37
17.08.2019;20:10:00;179;26.4;37
17.08.2019;20:20:00;133;26.4;37
17.08.2019;20:30:00;105;26.4;37
17.08.2019;20:40:00;90;26.4;36
17.08.2019;20:50:00;81;26.5;36
18.08.2019;06:40:00;146;0;30
18.08.2019;06:50:00;184;0;31
18.08.2019;07:00:00;220;0;31
18.08.2019;07:10:00;253;0.1;32
18.08.2019;07:20:00;282;0.1;32
18.08.2019;07:30:00;318;0.2;32
18.08.2019;07:40:00;353;0.2;33
18.08.2019;07:50:00;401;0.3;33
18.08.2019;08:00:00;562;0.4;33
18.08.2019;08:10:00;1116;0.5;33
18.08.2019;08:20:00;1341;0.8;33
18.08.2019;08:30:00;1605;1.0;34
18.08.2019;08:40:00;1888;1.3;34
18.08.2019;08:50:00;2185;1.7;34
18.08.2019;09:00:00;2525;2.1;35
18.08.2019;09:10:00;2866;2.5;36
18.08.2019;09:20:00;3214;3.0;37
18.08.2019;09:30:00;3535;3.6;39
18.08.2019;09:40:00;3798;4.2;40
18.08.2019;09:50:00;4061;4.9;41
18.08.2019;10:00:00;4309;5.6;42
18.08.2019;10:10:00;4568;6.3;44
18.08.2019;10:20:00;4806;7.1;45
18.08.2019;10:30:00;5030;7.9;46
18.08.2019;10:40:00;5252;8.8;47
18.08.2019;10:50:00;5491;9.7;47
18.08.2019;11:00:00;5665;10.6;45
18.08.2019;11:10:00;5812;11.5;47
18.08.2019;11:20:00;5961;12.5;44
18.08.2019;11:30:00;6098;13.5;47
18.08.2019;11:40:00;6239;14.5;44
18.08.2019;11:50:00;6369;15.6;48
18.08.2019;12:00:00;6453;16.7;44
18.08.2019;12:10:00;6552;17.7;47
18.08.2019;12:20:00;6648;18.8;46
18.08.2019;12:30:00;6681;19.9;44
18.08.2019;12:40:00;6726;21.0;47
18.08.2019;12:50:00;6813;22.2;45
18.08.2019;13:00:00;6846;23.3;45
18.08.2019;13:10:00;6869;24.4;47
18.08.2019;13:20:00;6899;25.6;44
18.08.2019;13:30:00;6877;26.7;47
18.08.2019;13:40:00;6905;27.8;46
18.08.2019;13:50:00;6876;29.0;44
18.08.2019;14:00:00;6865;30.1;47
18.08.2019;14:10:00;6829;31.2;45
18.08.2019;14:20:00;6799;32.3;44
18.08.2019;14:30:00;6741;33.5;47
18.08.2019;14:40:00;6654;34.6;44
18.08.2019;14:50:00;6583;35.7;46
18.08.2019;15:00:00;6522;36.7;47
18.08.2019;15:10:00;6419;37.8;44
18.08.2019;15:20:00;6304;38.8;47
18.08.2019;15:30:00;6215;39.9;45
18.08.2019;15:40:00;5846;40.9;46
18.08.2019;15:50:00;5993;41.8;46
18.08.2019;16:00:00;5831;42.8;44
18.08.2019;16:10:00;5734;43.8;46
18.08.2019;16:20:00;5682;44.7;44
18.08.2019;16:30:00;5516;45.6;46
