Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
18.08.2019;16:40:00;4849;46.4;47
18.08.2019;16:50:00;4417;47.2;44
18.08.2019;17:00:00;4109;47.9;47
18.08.2019;17:10:00;3951;48.5;48
18.08.2019;17:20:00;3730;49.2;48
18.08.2019;17:30:00;3504;49.8;48
18.08.2019;17:40:00;3229;50.3;48
18.08.2019;17:50:00;3039;50.8;48
18.08.2019;18:00:00;2811;51.3;47
18.08.2019;18:10:00;2600;51.7;46
18.08.2019;18:20:00;2362;52.1;46
18.08.2019;18:30:00;1996;52.5;45
18.08.2019;18:40:00;1601;52.7;44
18.08.2019;18:50:00;1322;53.0;43
18.08.2019;19:00:00;1118;53.2;42
18.08.2019;19:10:00;892;53.3;41
18.08.2019;19:20:00;630;53.4;41
18.08.2019;19:30:00;404;53.5;40
18.08.2019;19:40:00;231;53.6;40
18.08.2019;19:50:00;182;53.6;40
18.08.2019;20:00:00;150;53.6;39
18.08.2019;20:10:00;141;53.6;39
18.08.2019;20:20:00;127;53.7;39
18.08.2019;20:30:00;96;53.7;39
19.08.2019;07:20:00;144;0;31
19.08.2019;07:30:00;191;0;31
19.08.2019;07:40:00;238;0;32
19.08.2019;07:50:00;436;0.1;32
19.08.2019;08:00:00;674;0.2;33
19.08.2019;08:10:00;1041;0.4;33
19.08.2019;08:20:00;1190;0.5;33
19.08.2019;08:30:00;951;0.8;33
19.08.2019;08:40:00;1131;1.0;34
19.08.2019;08:50:00;1505;1.2;34
19.08.2019;09:00:00;1137;1.4;34
19.08.2019;09:10:00;1036;1.6;34
19.08.2019;09:20:00;1392;1.8;35
19.08.2019;09:30:00;1612;2.0;35
19.08.2019;09:40:00;1534;2.3;35
19.08.2019;09:50:00;1416;2.5;35
19.08.2019;10:00:00;1366;2.8;35
19.08.2019;10:10:00;1558;3.0;36
19.08.2019;10:20:00;2093;3.3;36
19.08.2019;10:30:00;2017;3.7;36
19.08.2019;10:40:00;2322;4.0;37
19.08.2019;10:50:00;2377;4.4;38
19.08.2019;11:00:00;2877;4.9;38
19.08.2019;11:10:00;3079;5.4;39
19.08.2019;11:20:00;2769;5.8;40
19.08.2019;11:30:00;1981;6.2;39
19.08.2019;11:40:00;1718;6.5;39
19.08.2019;11:50:00;4261;7.0;39
19.08.2019;12:00:00;7256;8.0;44
19.08.2019;12:10:00;3061;8.6;44
19.08.2019;12:20:00;4657;9.3;44
19.08.2019;12:30:00;5445;10.1;45
19.08.2019;12:40:00;6040;11.2;44
19.08.2019;12:50:00;3025;11.8;43
19.08.2019;13:00:00;2352;12.3;43
19.08.2019;13:10:00;2545;12.8;43
19.08.2019;13:20:00;2758;13.2;43
19.08.2019;13:30:00;3892;13.8;44
19.08.2019;13:40:00;3922;14.5;45
19.08.2019;13:50:00;4702;15.2;46
19.08.2019;14:00:00;4971;16.1;48
19.08.2019;14:10:00;5299;17.0;44
19.08.2019;14:20:00;3833;17.9;47
19.08.2019;14:30:00;3213;18.5;46
19.08.2019;14:40:00;2783;19.0;46
19.08.2019;14:50:00;3966;19.5;45
19.08.2019;15:00:00;7093;20.6;45
19.08.2019;15:10:00;5090;21.6;46
19.08.2019;15:20:00;2641;22.1;45
19.08.2019;15:30:00;3651;22.6;45
19.08.2019;15:40:00;4888;23.2;45
19.08.2019;15:50:00;7322;24.4;44
19.08.2019;16:00:00;3849;25.0;45
19.08.2019;16:10:00;2987;25.4;44
19.08.2019;16:20:00;3506;26.0;45
19.08.2019;16:30:00;2736;26.6;46
19.08.2019;16:40:00;1538;26.9;44
19.08.2019;16:50:00;1290;27.1;43
19.08.2019;17:00:00;1634;27.4;42
19.08.2019;17:10:00;1456;27.6;41
19.08.2019;17:20:00;1936;27.9;41
19.08.2019;17:30:00;1492;28.2;41
19.08.2019;17:40:00;1729;28.5;41
19.08.2019;17:50:00;1010;28.7;40
19.08.2019;18:00:00;663;28.8;39
19.08.2019;18:10:00;328;28.9;39
19.08.2019;18:20:00;155;28.9;39
19.08.2019;18:30:00;665;29.0;39
19.08.2019;18:40:00;1206;29.2;38
19.08.2019;18:50:00;1318;29.4;38
19.08.2019;19:00:00;1254;29.6;38
19.08.2019;19:10:00;765;29.8;38
19.08.2019;19:20:00;402;29.9;38
19.08.2019;19:30:00;330;29.9;38
19.08.2019;19:40:00;205;30.0;38
19.08.2019;19:50:00;126;30.0;38
19.08.2019;20:00:00;105;30.0;37
20.08.2019;06:45:00;91;0;27
20.08.2019;06:55:00;132;0;30
20.08.2019;07:05:00;158;0;31
20.08.2019;07:15:00;214;0;31
20.08.2019;07:25:00;230;0.1;32
20.08.2019;07:35:00;300;0.1;32
20.08.2019;07:45:00;336;0.2;32
20.08.2019;07:55:00;472;0.2;33
20.08.2019;08:05:00;524;0.3;33
20.08.2019;08:15:00;528;0.4;33
20.08.2019;08:25:00;520;0.5;33
20.08.2019;08:35:00;504;0.6;34
20.08.2019;08:45:00;374;0.7;34
20.08.2019;08:55:00;342;0.7;34
20.08.2019;09:05:00;367;0.8;34
20.08.2019;09:15:00;475;0.8;34
20.08.2019;09:25:00;512;0.9;34
20.08.2019;09:35:00;477;1.0;34
20.08.2019;09:45:00;546;1.1;34
20.08.2019;09:55:00;553;1.2;35
20.08.2019;10:05:00;630;1.3;35
20.08.2019;10:15:00;571;1.4;35
20.08.2019;10:25:00;756;1.5;35
20.08.2019;10:35:00;888;1.6;35
20.08.2019;10:45:00;360;1.7;35
20.08.2019;10:55:00;398;1.8;35
20.08.2019;11:05:00;526;1.9;35
20.08.2019;11:15:00;777;2.0;35
20.08.2019;11:25:00;656;2.1;35
20.08.2019;11:35:00;672;2.2;35
20.08.2019;11:45:00;553;2.3;35
20.08.2019;11:55:00;783;2.4;35
20.08.2019;12:05:00;463;2.5;35
20.08.2019;12:15:00;342;2.6;35
20.08.2019;12:25:00;260;2.6;35
20.08.2019;12:35:00;565;2.7;35
20.08.2019;12:45:00;713;2.8;35
20.08.2019;12:55:00;1136;2.9;35
20.08.2019;13:05:00;1599;3.2;35
20.08.2019;13:15:00;927;3.4;35
20.08.2019;13:25:00;810;3.5;36
20.08.2019;13:35:00;684;3.6;36
20.08.2019;13:45:00;772;3.7;36
20.08.2019;13:55:00;1316;3.9;36
20.08.2019;14:05:00;1290;4.1;36
20.08.2019;14:15:00;2113;4.5;36
20.08.2019;14:25:00;1426;4.7;36
20.08.2019;14:35:00;1069;4.9;36
20.08.2019;14:45:00;1097;5.1;36
20.08.2019;14:55:00;1047;5.3;36
20.08.2019;15:05:00;1298;5.5;36
20.08.2019;15:15:00;892;5.7;36
20.08.2019;15:25:00;377;5.8;36
20.08.2019;15:35:00;295;5.8;36
20.08.2019;15:45:00;454;5.9;36
20.08.2019;15:55:00;571;6.0;36
20.08.2019;16:05:00;460;6.1;36
20.08.2019;16:15:00;670;6.2;36
20.08.2019;16:25:00;601;6.3;36
20.08.2019;16:35:00;474;6.4;36
20.08.2019;16:45:00;411;6.4;36
20.08.2019;16:55:00;463;6.5;36
20.08.2019;17:05:00;666;6.6;36
20.08.2019;17:15:00;525;6.7;36
20.08.2019;17:25:00;615;6.8;36
20.08.2019;17:35:00;714;6.9;36
20.08.2019;17:45:00;399;7.0;36
20.08.2019;17:55:00;381;7.1;36
20.08.2019;18:05:00;247;7.1;36
20.08.2019;18:15:00;260;7.1;36
20.08.2019;18:25:00;408;7.2;36
20.08.2019;18:35:00;309;7.3;36
20.08.2019;18:45:00;215;7.3;36
20.08.2019;18:55:00;177;7.3;35
20.08.2019;19:05:00;146;7.4;35
20.08.2019;19:15:00;142;7.4;35
20.08.2019;19:25:00;164;7.4;35
20.08.2019;19:35:00;138;7.4;35
20.08.2019;19:45:00;140;7.5;35
20.08.2019;19:55:00;117;7.5;35
20.08.2019;20:05:00;107;7.5;35
20.08.2019;20:15:00;94;7.5;35
20.08.2019;20:25:00;90;7.5;35
21.08.2019;06:45:00;145;0;29
21.08.2019;06:55:00;185;0;30
21.08.2019;07:05:00;222;0;31
21.08.2019;07:15:00;277;0.1;31
21.08.2019;07:25:00;372;0.1;31
21.08.2019;07:35:00;496;0.2;32
21.08.2019;07:45:00;877;0.3;32
21.08.2019;07:55:00;781;0.5;32
21.08.2019;08:05:00;952;0.6;33
21.08.2019;08:15:00;1370;0.8;33
21.08.2019;08:25:00;1559;1.1;33
21.08.2019;08:35:00;1466;1.4;33
21.08.2019;08:45:00;1593;1.6;34
21.08.2019;08:55:00;2267;1.9;34
21.08.2019;09:05:00;2115;2.3;35
21.08.2019;09:15:00;3205;2.7;36
21.08.2019;09:25:00;4184;3.3;37
21.08.2019;09:35:00;2868;3.9;39
21.08.2019;09:45:00;2092;4.2;38
21.08.2019;09:55:00;3347;4.7;38
21.08.2019;10:05:00;3627;5.3;40
21.08.2019;10:15:00;3257;5.9;41
21.08.2019;10:25:00;2682;6.4;40
21.08.2019;10:35:00;3863;7.0;41
21.08.2019;10:45:00;1702;7.4;41
21.08.2019;10:55:00;3285;7.9;41
21.08.2019;11:05:00;4805;8.7;44
21.08.2019;11:15:00;3138;9.3;44
21.08.2019;11:25:00;2709;9.7;43
21.08.2019;11:35:00;3602;10.3;42
21.08.2019;11:45:00;4920;11.0;44
21.08.2019;11:55:00;2238;11.5;43
21.08.2019;12:05:00;3103;12.0;43
21.08.2019;12:15:00;4414;12.7;44
21.08.2019;12:25:00;4140;13.3;44
21.08.2019;12:35:00;2774;13.8;44
21.08.2019;12:45:00;2498;14.3;43
21.08.2019;12:55:00;2617;14.7;43
21.08.2019;13:05:00;4000;15.3;43
21.08.2019;13:15:00;2467;15.7;43
21.08.2019;13:25:00;3303;16.2;43
21.08.2019;13:35:00;3120;16.7;43
21.08.2019;13:45:00;3627;17.3;44
21.08.2019;13:55:00;3568;18.0;45
21.08.2019;14:05:00;4418;18.7;46
21.08.2019;14:15:00;4834;19.8;44
21.08.2019;14:25:00;3731;20.4;44
21.08.2019;14:35:00;3496;21.1;45
21.08.2019;14:45:00;3200;21.6;45
21.08.2019;14:55:00;4420;22.3;45
21.08.2019;15:05:00;4171;22.9;46
21.08.2019;15:15:00;2610;23.5;45
21.08.2019;15:25:00;4119;24.2;47
21.08.2019;15:35:00;3112;24.7;46
21.08.2019;15:45:00;2990;25.2;45
21.08.2019;15:55:00;2796;25.6;44
21.08.2019;16:05:00;1496;25.9;43
21.08.2019;16:15:00;2182;26.3;42
21.08.2019;16:25:00;3299;26.8;43
21.08.2019;16:35:00;2071;27.3;43
21.08.2019;16:45:00;2518;27.7;43
21.08.2019;16:55:00;3361;28.3;44
21.08.2019;17:05:00;2805;28.8;44
21.08.2019;17:15:00;1674;29.1;42
21.08.2019;17:25:00;1456;29.4;42
21.08.2019;17:35:00;1995;29.7;41
21.08.2019;17:45:00;1761;30.0;41
21.08.2019;17:55:00;1030;30.2;40
21.08.2019;18:05:00;1407;30.5;39
21.08.2019;18:15:00;1116;30.7;39
21.08.2019;18:25:00;1092;30.8;38
21.08.2019;18:35:00;1404;31.1;38
21.08.2019;18:45:00;713;31.2;38
21.08.2019;18:55:00;651;31.3;38
21.08.2019;19:15:00;419;31.5;38
21.08.2019;19:25:00;376;31.5;37
21.08.2019;19:35:00;297;31.6;37
21.08.2019;19:45:00;226;31.6;37
21.08.2019;19:55:00;173;31.7;37
21.08.2019;20:05:00;140;31.7;37
21.08.2019;20:15:00;119;31.7;37
21.08.2019;20:25:00;97;31.7;36
22.08.2019;07:10:00;92;0;29
22.08.2019;07:20:00;127;0;30
22.08.2019;07:30:00;150;0;31
22.08.2019;07:40:00;219;0;31
22.08.2019;07:50:00;280;0.1;31
22.08.2019;08:00:00;294;0.1;32
22.08.2019;08:10:00;319;0.2;32
22.08.2019;08:20:00;362;0.2;32
22.08.2019;08:30:00;463;0.3;32
22.08.2019;08:40:00;552;0.4;33
22.08.2019;08:50:00;573;0.5;33
22.08.2019;09:00:00;520;0.6;33
22.08.2019;09:10:00;541;0.7;33
22.08.2019;09:20:00;498;0.7;33
22.08.2019;09:30:00;541;0.8;33
22.08.2019;09:40:00;640;0.9;34
22.08.2019;09:50:00;653;1.0;34
22.08.2019;10:00:00;725;1.2;34
22.08.2019;10:10:00;880;1.3;34
22.08.2019;10:20:00;1060;1.5;34
22.08.2019;10:30:00;1115;1.7;34
22.08.2019;10:40:00;1088;1.8;34
22.08.2019;10:50:00;1295;2.0;34
22.08.2019;11:00:00;1277;2.2;34
22.08.2019;11:10:00;1473;2.5;35
22.08.2019;11:20:00;1515;2.7;35
22.08.2019;11:30:00;1787;3.0;35
22.08.2019;11:40:00;1759;3.3;35
22.08.2019;11:50:00;1352;3.5;35
22.08.2019;12:00:00;1514;3.8;35
22.08.2019;12:10:00;1837;4.0;35
22.08.2019;12:20:00;2003;4.4;36
22.08.2019;12:30:00;1842;4.7;36
22.08.2019;12:40:00;1893;5.0;37
22.08.2019;12:50:00;1561;5.3;37
22.08.2019;13:00:00;1701;5.6;36
22.08.2019;13:10:00;1966;5.9;37
22.08.2019;13:20:00;1989;6.2;37
22.08.2019;13:30:00;2147;6.6;37
22.08.2019;13:40:00;2090;6.9;38
22.08.2019;13:50:00;1716;7.2;37
22.08.2019;14:00:00;1516;7.5;37
22.08.2019;14:10:00;1559;7.7;37
22.08.2019;14:20:00;1400;8.0;37
22.08.2019;14:30:00;1637;8.2;37
22.08.2019;14:40:00;1478;8.5;37
22.08.2019;14:50:00;1513;8.7;37
22.08.2019;15:00:00;1645;9.0;37
22.08.2019;15:10:00;1778;9.3;37
22.08.2019;15:20:00;1804;9.6;37
22.08.2019;15:30:00;3182;10.0;37
22.08.2019;15:40:00;4861;10.9;41
22.08.2019;15:50:00;3420;11.5;42
22.08.2019;16:00:00;3180;12.0;42
22.08.2019;16:10:00;3838;12.7;43
22.08.2019;16:20:00;2763;13.2;43
22.08.2019;16:30:00;2708;13.7;42
22.08.2019;16:40:00;2554;14.1;42
22.08.2019;16:50:00;2198;14.5;41
22.08.2019;17:00:00;2538;14.9;41
22.08.2019;17:10:00;2299;15.2;41
22.08.2019;17:20:00;2054;15.6;40
22.08.2019;17:30:00;1956;15.9;40
22.08.2019;17:40:00;1764;16.2;39
22.08.2019;17:50:00;1481;16.5;39
22.08.2019;18:00:00;1558;16.7;39
22.08.2019;18:10:00;1569;17.0;39
22.08.2019;18:20:00;1230;17.2;38
22.08.2019;18:30:00;1752;17.5;38
22.08.2019;18:40:00;1092;17.7;38
22.08.2019;18:50:00;1066;17.8;37
22.08.2019;19:00:00;1257;18.0;37
22.08.2019;19:10:00;871;18.2;37
22.08.2019;19:20:00;481;18.3;37
22.08.2019;19:30:00;405;18.4;37
22.08.2019;19:40:00;344;18.4;37
22.08.2019;19:50:00;296;18.5;37
22.08.2019;20:00:00;238;18.5;37
22.08.2019;20:10:00;167;18.5;36
22.08.2019;20:20:00;129;18.6;36
22.08.2019;20:30:00;101;18.6;36
22.08.2019;20:40:00;93;18.6;36
23.08.2019;07:00:00;48;0;29
23.08.2019;07:10:00;142;0;30
23.08.2019;07:20:00;167;0;30
23.08.2019;07:30:00;187;0;31
23.08.2019;07:40:00;226;0.1;31
23.08.2019;07:50:00;278;0.1;31
23.08.2019;08:00:00;329;0.2;32
23.08.2019;08:10:00;402;0.2;32
23.08.2019;08:20:00;445;0.3;32
23.08.2019;08:30:00;529;0.4;32
23.08.2019;08:40:00;722;0.5;33
23.08.2019;08:50:00;792;0.6;33
23.08.2019;09:00:00;819;0.8;33
23.08.2019;09:10:00;883;0.9;33
23.08.2019;09:20:00;1040;1.1;33
23.08.2019;09:30:00;1082;1.2;33
23.08.2019;09:40:00;1209;1.4;34
23.08.2019;09:50:00;1280;1.6;34
23.08.2019;10:00:00;1425;1.9;34
23.08.2019;10:10:00;1495;2.1;34
23.08.2019;10:20:00;1673;2.4;34
23.08.2019;10:30:00;1735;2.7;34
23.08.2019;10:40:00;1593;2.9;35
23.08.2019;10:50:00;1615;3.2;35
23.08.2019;11:00:00;1569;3.5;35
23.08.2019;11:10:00;1406;3.7;35
23.08.2019;11:20:00;1731;4.0;35
23.08.2019;11:30:00;1656;4.3;35
23.08.2019;11:40:00;1470;4.5;35
23.08.2019;11:50:00;1649;4.8;35
23.08.2019;12:00:00;1427;5.0;36
23.08.2019;12:10:00;1434;5.2;36
23.08.2019;12:20:00;1806;5.5;36
23.08.2019;12:30:00;1959;5.8;36
23.08.2019;12:40:00;2074;6.2;36
23.08.2019;12:50:00;2229;6.5;37
23.08.2019;13:00:00;2407;6.9;37
23.08.2019;13:10:00;4567;7.7;39
23.08.2019;13:20:00;3717;8.3;41
23.08.2019;13:30:00;2748;8.8;41
23.08.2019;13:50:00;2737;9.7;41
23.08.2019;13:55:00;3106;10.0;41
23.08.2019;14:15:00;4106;11.3;43
23.08.2019;14:20:00;3526;11.6;43
23.08.2019;14:30:00;3800;12.2;44
23.08.2019;14:40:00;3615;12.9;44
23.08.2019;14:50:00;6111;13.7;45
23.08.2019;15:00:00;3233;14.4;46
23.08.2019;15:10:00;6896;15.6;44
23.08.2019;15:20:00;5199;16.6;46
23.08.2019;15:30:00;3767;17.2;46
23.08.2019;15:40:00;6541;18.0;47
23.08.2019;15:50:00;6690;19.1;44
23.08.2019;16:00:00;6650;20.0;46
23.08.2019;16:10:00;3082;20.6;46
23.08.2019;16:20:00;5003;21.3;46
23.08.2019;16:30:00;3083;21.9;46
23.08.2019;16:40:00;2286;22.2;44
23.08.2019;16:50:00;4537;22.9;45
23.08.2019;17:00:00;3641;23.4;45
23.08.2019;17:10:00;3877;24.1;46
23.08.2019;17:20:00;2180;24.5;45
23.08.2019;17:30:00;3748;25.0;45
23.08.2019;17:40:00;2656;25.5;45
23.08.2019;17:50:00;3316;26.1;45
23.08.2019;18:00:00;2220;26.5;44
23.08.2019;18:10:00;2490;26.9;44
23.08.2019;18:20:00;2418;27.3;43
23.08.2019;18:40:00;1383;27.8;41
23.08.2019;18:45:00;1330;27.9;41
23.08.2019;18:55:00;1094;28.1;40
23.08.2019;19:05:00;744;28.3;39
23.08.2019;19:15:00;594;28.4;39
23.08.2019;19:25:00;511;28.5;39
23.08.2019;19:35:00;399;28.5;38
23.08.2019;19:45:00;317;28.6;38
23.08.2019;19:55:00;247;28.6;38
23.08.2019;20:05:00;204;28.7;38
23.08.2019;20:15:00;143;28.7;37
23.08.2019;20:25:00;107;28.7;37
23.08.2019;20:35:00;92;28.7;37
23.08.2019;20:45:00;79;28.7;37
24.08.2019;06:45:00;70;0;27
24.08.2019;06:55:00;186;0;29
24.08.2019;07:05:00;275;0;30
24.08.2019;07:15:00;369;0.1;31
24.08.2019;07:25:00;501;0.2;31
24.08.2019;07:35:00;558;0.2;31
24.08.2019;07:45:00;631;0.4;32
24.08.2019;07:55:00;665;0.5;32
24.08.2019;08:05:00;680;0.6;32
24.08.2019;08:15:00;677;0.7;33
24.08.2019;08:25:00;707;0.8;33
24.08.2019;08:35:00;877;0.9;33
24.08.2019;08:45:00;975;1.1;33
24.08.2019;08:55:00;1158;1.3;33
24.08.2019;09:05:00;1220;1.5;34
24.08.2019;09:15:00;1235;1.7;34
24.08.2019;09:25:00;1237;1.9;34
24.08.2019;09:35:00;1194;2.1;34
24.08.2019;09:45:00;1137;2.3;34
24.08.2019;09:55:00;1232;2.5;34
24.08.2019;10:05:00;1198;2.7;34
24.08.2019;10:15:00;1121;2.8;35
24.08.2019;10:25:00;1292;3.1;35
24.08.2019;10:35:00;1459;3.3;35
24.08.2019;10:45:00;1588;3.5;35
24.08.2019;10:55:00;2374;3.9;35
24.08.2019;11:05:00;2237;4.3;36
24.08.2019;11:15:00;2215;4.6;36
24.08.2019;11:25:00;2635;5.1;37
24.08.2019;11:35:00;3636;5.5;37
24.08.2019;11:45:00;5417;6.6;43
24.08.2019;11:55:00;2688;7.1;42
24.08.2019;12:05:00;6397;7.9;44
24.08.2019;12:15:00;7260;9.0;47
24.08.2019;12:25:00;7482;10.2;44
24.08.2019;12:35:00;7592;11.4;47
24.08.2019;12:45:00;7222;12.6;46
24.08.2019;12:55:00;7232;13.8;44
24.08.2019;13:05:00;7298;15.0;47
24.08.2019;13:15:00;6231;16.1;44
24.08.2019;13:25:00;7209;17.1;47
24.08.2019;13:35:00;7457;18.4;46
24.08.2019;13:45:00;6313;19.3;46
24.08.2019;13:55:00;7195;20.5;47
24.08.2019;14:05:00;7201;21.7;44
24.08.2019;14:15:00;6966;22.9;46
24.08.2019;14:25:00;6881;24.0;46
24.08.2019;14:35:00;6813;25.1;44
24.08.2019;14:45:00;6801;26.3;47
24.08.2019;14:55:00;6638;27.4;45
24.08.2019;15:05:00;6517;28.4;45
24.08.2019;15:15:00;6442;29.5;47
24.08.2019;15:25:00;6347;30.6;44
24.08.2019;15:35:00;6221;31.6;48
24.08.2019;15:45:00;6104;32.6;44
24.08.2019;15:55:00;5985;33.6;48
24.08.2019;16:05:00;5902;34.6;45
24.08.2019;16:15:00;5578;35.5;48
24.08.2019;16:25:00;5308;36.4;44
24.08.2019;16:35:00;4889;37.2;46
24.08.2019;16:45:00;4541;38.0;48
24.08.2019;16:55:00;4246;38.7;45
24.08.2019;17:05:00;4043;39.4;44
24.08.2019;17:15:00;3783;40.0;46
24.08.2019;17:25:00;3608;40.6;46
24.08.2019;17:35:00;3354;41.2;47
24.08.2019;17:45:00;3140;41.7;46
24.08.2019;17:55:00;2911;42.2;46
24.08.2019;18:05:00;2651;42.6;45
24.08.2019;18:15:00;2360;43.0;45
24.08.2019;18:25:00;1940;43.4;44
24.08.2019;18:35:00;1576;43.7;43
24.08.2019;18:45:00;1279;43.9;42
24.08.2019;18:55:00;1082;44.1;41
24.08.2019;19:05:00;791;44.2;40
24.08.2019;19:15:00;561;44.3;40
24.08.2019;19:25:00;362;44.4;40
24.08.2019;19:35:00;285;44.4;39
24.08.2019;19:45:00;243;44.5;39
24.08.2019;19:55:00;219;44.5;39
24.08.2019;20:05:00;177;44.6;38
24.08.2019;20:15:00;136;44.6;38
24.08.2019;20:25:00;102;44.6;38
24.08.2019;20:35:00;80;44.6;38
25.08.2019;06:50:00;137;0;29
25.08.2019;07:00:00;196;0;30
25.08.2019;07:10:00;246;0;31
25.08.2019;07:20:00;293;0.1;31
25.08.2019;07:30:00;345;0.1;31
25.08.2019;07:40:00;399;0.2;32
25.08.2019;07:50:00;457;0.3;32
25.08.2019;08:00:00;530;0.4;32
25.08.2019;08:10:00;1015;0.5;33
25.08.2019;08:20:00;1204;0.7;33
25.08.2019;08:30:00;1556;0.9;33
25.08.2019;08:40:00;1803;1.2;33
25.08.2019;08:50:00;2060;1.5;34
25.08.2019;09:00:00;2348;1.9;34
25.08.2019;09:10:00;2701;2.3;35
25.08.2019;09:20:00;3033;2.8;36
25.08.2019;09:30:00;3382;3.4;37
25.08.2019;09:40:00;3707;4.0;39
25.08.2019;09:50:00;4012;4.6;40
25.08.2019;10:00:00;4282;5.3;41
25.08.2019;10:10:00;4531;6.1;43
25.08.2019;10:20:00;4780;6.8;44
25.08.2019;10:30:00;4998;7.6;45
25.08.2019;10:40:00;5211;8.5;46
25.08.2019;10:50:00;5399;9.4;48
25.08.2019;11:00:00;5581;10.3;46
25.08.2019;11:10:00;5735;11.2;45
25.08.2019;11:20:00;5908;12.2;48
25.08.2019;11:30:00;6044;13.2;44
25.08.2019;11:40:00;6196;14.2;47
25.08.2019;11:50:00;6344;15.2;44
25.08.2019;12:00:00;6468;16.3;48
25.08.2019;12:10:00;6540;17.4;45
25.08.2019;12:20:00;6662;18.5;46
25.08.2019;12:30:00;6725;19.6;46
25.08.2019;12:40:00;6819;20.7;44
25.08.2019;12:50:00;6887;21.8;47
25.08.2019;13:00:00;6925;23.0;45
25.08.2019;13:10:00;6922;24.1;45
25.08.2019;13:20:00;6904;25.3;47
25.08.2019;13:30:00;6981;26.4;44
25.08.2019;13:40:00;6968;27.6;47
25.08.2019;13:50:00;6937;28.7;46
25.08.2019;14:00:00;6920;29.9;44
25.08.2019;14:10:00;6865;31.0;47
25.08.2019;14:20:00;6884;32.1;45
25.08.2019;14:30:00;6811;33.3;45
25.08.2019;14:40:00;6791;34.4;47
25.08.2019;14:50:00;6757;35.5;44
25.08.2019;15:00:00;6620;36.6;46
25.08.2019;15:10:00;6534;37.7;46
25.08.2019;15:20:00;6457;38.7;44
25.08.2019;15:30:00;6346;39.8;48
25.08.2019;15:40:00;6289;40.8;45
25.08.2019;15:50:00;6071;41.9;47
25.08.2019;16:00:00;5990;42.8;45
25.08.2019;16:10:00;5676;43.8;46
25.08.2019;16:20:00;5335;44.7;45
25.08.2019;16:30:00;5005;45.5;48
25.08.2019;16:40:00;4565;46.3;45
25.08.2019;16:50:00;4293;47.0;45
25.08.2019;17:00:00;4008;47.7;47
25.08.2019;17:10:00;3834;48.3;47
25.08.2019;17:20:00;3641;48.9;47
25.08.2019;17:30:00;3440;49.5;48
25.08.2019;17:40:00;3224;50.1;47
25.08.2019;17:50:00;2985;50.6;47
25.08.2019;18:00:00;2752;51.0;46
25.08.2019;18:10:00;2534;51.5;46
25.08.2019;18:20:00;1189;51.7;44
25.08.2019;18:30:00;1762;52.1;43
25.08.2019;18:40:00;1418;52.3;43
25.08.2019;18:50:00;1208;52.5;42
25.08.2019;19:00:00;963;52.7;41
25.08.2019;19:10:00;644;52.8;40
25.08.2019;19:20:00;399;52.9;40
25.08.2019;19:30:00;306;52.9;40
25.08.2019;19:40:00;223;53.0;39
25.08.2019;19:50:00;221;53.0;39
25.08.2019;20:00:00;182;53.0;39
25.08.2019;20:10:00;142;53.1;38
25.08.2019;20:20:00;114;53.1;38
25.08.2019;20:30:00;95;53.1;38
25.08.2019;20:40:00;90;53.1;38
26.08.2019;06:45:00;76;0;28
26.08.2019;06:55:00;161;0;30
26.08.2019;07:05:00;207;0;31
26.08.2019;07:15:00;249;0.1;31
26.08.2019;07:25:00;293;0.1;31
26.08.2019;07:35:00;340;0.2;32
26.08.2019;07:45:00;392;0.2;32
26.08.2019;07:55:00;462;0.3;32
26.08.2019;08:05:00;578;0.4;33
26.08.2019;08:15:00;1119;0.5;33
26.08.2019;08:25:00;1368;0.8;33
26.08.2019;08:35:00;1620;1.0;33
26.08.2019;08:45:00;1867;1.3;34
26.08.2019;08:55:00;2128;1.7;34
26.08.2019;09:05:00;2454;2.0;35
26.08.2019;09:15:00;2774;2.5;36
26.08.2019;09:25:00;3100;3.0;37
26.08.2019;09:35:00;3458;3.5;38
26.08.2019;09:45:00;3740;4.1;39
26.08.2019;09:55:00;3993;4.8;40
26.08.2019;10:05:00;4234;5.5;42
26.08.2019;10:15:00;4458;6.2;43
26.08.2019;10:25:00;4696;7.0;44
26.08.2019;10:35:00;4887;7.8;45
26.08.2019;10:45:00;5114;8.6;46
26.08.2019;10:55:00;5291;9.5;48
26.08.2019;11:05:00;5473;10.4;47
26.08.2019;11:15:00;5629;11.3;45
26.08.2019;11:25:00;5812;12.2;47
26.08.2019;11:35:00;5955;13.2;44
26.08.2019;11:45:00;6093;14.2;47
26.08.2019;11:55:00;6209;15.2;44
26.08.2019;12:05:00;6312;16.3;47
26.08.2019;12:15:00;6425;17.3;44
26.08.2019;12:25:00;6527;18.4;47
26.08.2019;12:35:00;6610;19.5;45
26.08.2019;12:45:00;6627;20.6;45
26.08.2019;12:55:00;6693;21.7;47
26.08.2019;13:05:00;6719;22.8;44
26.08.2019;13:15:00;6750;23.9;47
26.08.2019;13:25:00;6754;25.0;46
26.08.2019;13:35:00;6759;26.1;44
26.08.2019;13:45:00;6790;27.2;47
26.08.2019;13:55:00;6794;28.4;44
26.08.2019;14:05:00;6759;29.5;46
26.08.2019;14:15:00;6807;30.6;46
26.08.2019;14:25:00;6757;31.7;44
26.08.2019;14:35:00;6689;32.8;47
26.08.2019;14:45:00;6616;33.9;45
26.08.2019;14:55:00;6546;35.0;45
26.08.2019;15:05:00;6431;36.1;47
26.08.2019;15:15:00;6337;37.1;44
26.08.2019;15:25:00;6216;38.1;47
26.08.2019;15:35:00;6126;39.2;45
26.08.2019;15:45:00;5971;40.2;46
26.08.2019;15:55:00;5877;41.1;46
26.08.2019;16:05:00;5677;42.1;45
26.08.2019;16:15:00;5340;43.0;45
26.08.2019;16:25:00;5062;43.8;48
26.08.2019;16:35:00;4609;44.6;44
26.08.2019;16:45:00;4274;45.3;46
26.08.2019;16:55:00;3953;46.0;47
26.08.2019;17:05:00;3834;46.6;48
26.08.2019;17:15:00;3598;47.2;48
26.08.2019;17:25:00;3367;47.8;48
26.08.2019;17:35:00;3182;48.3;48
26.08.2019;17:45:00;3065;48.8;47
26.08.2019;17:55:00;2814;49.3;47
26.08.2019;18:05:00;2582;49.8;46
26.08.2019;18:15:00;2291;50.1;45
26.08.2019;18:25:00;1867;50.5;44
26.08.2019;18:45:00;1275;51.0;42
26.08.2019;18:55:00;1046;51.1;41
26.08.2019;19:05:00;692;51.3;40
26.08.2019;19:15:00;442;51.3;40
26.08.2019;19:25:00;341;51.4;40
26.08.2019;19:35:00;247;51.5;40
26.08.2019;19:45:00;224;51.5;39
26.08.2019;19:55:00;196;51.5;39
26.08.2019;20:05:00;158;51.5;39
26.08.2019;20:15:00;121;51.6;38
26.08.2019;20:25:00;97;51.6;38
26.08.2019;20:35:00;90;51.6;38
27.08.2019;06:50:00;151;0;29
27.08.2019;07:00:00;203;0;30
27.08.2019;07:10:00;253;0;31
27.08.2019;07:20:00;298;0.1;31
27.08.2019;07:30:00;349;0.1;32
27.08.2019;07:40:00;391;0.2;32
27.08.2019;07:50:00;441;0.3;32
27.08.2019;08:00:00;508;0.4;33
27.08.2019;08:10:00;905;0.5;33
27.08.2019;08:20:00;1237;0.7;33
27.08.2019;08:30:00;1480;0.9;33
27.08.2019;08:40:00;1726;1.2;34
27.08.2019;08:50:00;1983;1.5;34
27.08.2019;09:00:00;2252;1.9;35
27.08.2019;09:10:00;2584;2.3;35
27.08.2019;09:20:00;2930;2.7;36
27.08.2019;09:30:00;3249;3.3;38
27.08.2019;09:40:00;3574;3.8;39
27.08.2019;09:50:00;3856;4.5;40
27.08.2019;10:00:00;4127;5.1;41
27.08.2019;10:10:00;4369;5.8;43
27.08.2019;10:20:00;4571;6.6;44
27.08.2019;10:30:00;4796;7.4;45
27.08.2019;10:40:00;5005;8.2;46
27.08.2019;10:50:00;5213;9.0;47
27.08.2019;11:00:00;5397;9.9;48
27.08.2019;11:10:00;5562;10.8;44
27.08.2019;11:20:00;5649;11.8;47
27.08.2019;11:30:00;5913;12.7;45
27.08.2019;11:40:00;5966;13.7;46
27.08.2019;11:50:00;6071;14.7;45
27.08.2019;12:00:00;6238;15.7;46
27.08.2019;12:10:00;6278;16.8;44
27.08.2019;12:20:00;6455;17.8;47
27.08.2019;12:30:00;6581;18.9;44
27.08.2019;12:40:00;6617;20.0;47
27.08.2019;12:50:00;5920;21.0;45
27.08.2019;13:00:00;6502;22.1;45
27.08.2019;13:10:00;6781;23.2;47
27.08.2019;13:20:00;6711;24.3;44
27.08.2019;13:30:00;6545;25.4;47
27.08.2019;13:40:00;6588;26.4;45
27.08.2019;13:50:00;6528;27.5;45
27.08.2019;14:00:00;6513;28.6;47
27.08.2019;14:10:00;6468;29.6;44
27.08.2019;14:20:00;6482;30.7;47
27.08.2019;14:30:00;6412;31.8;45
27.08.2019;14:40:00;6500;32.8;44
27.08.2019;14:50:00;6487;33.9;47
27.08.2019;15:00:00;6255;35.0;44
27.08.2019;15:10:00;6102;36.0;47
27.08.2019;15:20:00;6005;37.0;45
27.08.2019;15:30:00;5788;37.9;46
27.08.2019;15:40:00;5777;38.9;46
27.08.2019;15:50:00;5717;39.8;46
27.08.2019;16:00:00;5599;40.8;45
27.08.2019;16:10:00;5300;41.6;48
27.08.2019;16:20:00;4957;42.5;44
27.08.2019;16:30:00;4681;43.3;46
27.08.2019;16:40:00;4349;44.0;48
27.08.2019;16:50:00;1633;44.4;47
27.08.2019;17:00:00;1733;44.7;45
27.08.2019;17:10:00;3551;45.3;46
27.08.2019;17:20:00;3525;45.9;47
27.08.2019;17:30:00;1718;46.3;45
27.08.2019;17:40:00;2803;46.7;45
27.08.2019;17:50:00;1952;47.0;44
27.08.2019;18:00:00;1624;47.3;43
27.08.2019;18:10:00;1953;47.6;43
27.08.2019;18:20:00;1759;47.9;42
27.08.2019;18:40:00;1183;48.3;41
27.08.2019;18:45:00;973;48.4;41
27.08.2019;18:55:00;618;48.5;40
27.08.2019;19:05:00;433;48.6;40
27.08.2019;19:15:00;415;48.6;40
27.08.2019;19:25:00;367;48.7;39
27.08.2019;19:35:00;304;48.8;39
27.08.2019;19:45:00;242;48.8;39
27.08.2019;19:55:00;184;48.8;39
27.08.2019;20:05:00;110;48.9;38
27.08.2019;20:15:00;100;48.9;38
27.08.2019;20:25:00;89;48.9;38
28.08.2019;07:00:00;133;0;29
28.08.2019;07:10:00;198;0;31
28.08.2019;07:20:00;295;0;31
28.08.2019;07:30:00;383;0.1;32
28.08.2019;07:40:00;432;0.2;32
28.08.2019;07:50:00;504;0.2;32
28.08.2019;08:00:00;576;0.3;33
28.08.2019;08:10:00;670;0.4;33
28.08.2019;08:20:00;809;0.6;33
28.08.2019;08:30:00;902;0.7;34
28.08.2019;08:40:00;1000;0.9;34
28.08.2019;08:50:00;1152;1.1;34
28.08.2019;09:00:00;1172;1.3;34
28.08.2019;09:10:00;1263;1.5;34
28.08.2019;09:20:00;2150;1.8;35
28.08.2019;09:30:00;3090;2.2;35
28.08.2019;09:40:00;3767;2.8;37
28.08.2019;09:50:00;2802;3.3;39
28.08.2019;10:00:00;3929;4.0;40
28.08.2019;10:10:00;4097;4.7;41
28.08.2019;10:20:00;4361;5.4;43
28.08.2019;10:30:00;4545;6.1;44
28.08.2019;10:40:00;4815;6.9;45
28.08.2019;10:50:00;4107;7.6;46
28.08.2019;11:00:00;5453;8.4;47
28.08.2019;11:10:00;5482;9.3;48
28.08.2019;11:20:00;5593;10.3;44
28.08.2019;11:30:00;5779;11.2;47
28.08.2019;11:40:00;5820;12.2;44
28.08.2019;11:50:00;5933;13.1;46
28.08.2019;12:00:00;6041;14.1;45
28.08.2019;12:10:00;6172;15.2;46
28.08.2019;12:20:00;6249;16.2;44
28.08.2019;12:30:00;6338;17.2;47
28.08.2019;12:40:00;6443;18.3;44
28.08.2019;12:50:00;6433;19.3;47
28.08.2019;13:00:00;6477;20.4;45
28.08.2019;13:10:00;6526;21.5;45
28.08.2019;13:20:00;6606;22.6;47
28.08.2019;13:30:00;6558;23.7;44
28.08.2019;13:40:00;6565;24.7;47
28.08.2019;13:50:00;6554;25.8;46
28.08.2019;14:00:00;6510;26.9;44
28.08.2019;14:10:00;6551;28.0;47
28.08.2019;14:20:00;6477;29.0;45
28.08.2019;14:30:00;6458;30.1;46
28.08.2019;14:40:00;6502;31.2;47
28.08.2019;14:50:00;6656;32.3;44
28.08.2019;15:00:00;4194;33.1;47
28.08.2019;15:10:00;3686;33.6;46
28.08.2019;15:20:00;3688;34.3;48
28.08.2019;15:30:00;3687;34.9;48
28.08.2019;15:40:00;3073;35.4;47
28.08.2019;15:50:00;2819;35.9;47
28.08.2019;16:00:00;2151;36.3;46
28.08.2019;16:10:00;2463;36.7;45
28.08.2019;16:20:00;2304;37.0;45
28.08.2019;16:30:00;2110;37.4;44
28.08.2019;16:40:00;1997;37.7;43
28.08.2019;16:50:00;1698;38.0;43
28.08.2019;17:00:00;1631;38.3;42
28.08.2019;17:10:00;1846;38.6;42
28.08.2019;17:20:00;2012;38.9;42
28.08.2019;17:30:00;1219;39.2;41
28.08.2019;17:40:00;1051;39.4;40
28.08.2019;17:50:00;1224;39.5;40
28.08.2019;18:00:00;1203;39.7;40
28.08.2019;18:10:00;1004;39.9;39
28.08.2019;18:20:00;995;40.1;39
28.08.2019;18:30:00;906;40.2;39
28.08.2019;18:40:00;935;40.4;39
28.08.2019;18:50:00;887;40.5;39
28.08.2019;19:00:00;824;40.7;39
28.08.2019;19:10:00;708;40.8;38
28.08.2019;19:20:00;462;40.9;38
28.08.2019;19:30:00;266;40.9;38
28.08.2019;19:40:00;168;41.0;38
28.08.2019;19:50:00;140;41.0;38
28.08.2019;20:00:00;116;41.0;38
28.08.2019;20:10:00;95;41.0;38
29.08.2019;07:00:00;142;0;30
29.08.2019;07:10:00;170;0;31
29.08.2019;07:20:00;209;0;32
29.08.2019;07:30:00;290;0.1;32
29.08.2019;07:40:00;424;0.1;32
29.08.2019;07:50:00;611;0.2;33
29.08.2019;08:00:00;761;0.3;33
29.08.2019;08:10:00;836;0.5;33
29.08.2019;08:20:00;785;0.6;34
29.08.2019;08:30:00;629;0.7;34
29.08.2019;08:40:00;533;0.8;34
29.08.2019;08:50:00;537;0.9;34
29.08.2019;09:00:00;529;1.0;34
29.08.2019;09:10:00;528;1.1;35
29.08.2019;09:20:00;546;1.2;35
29.08.2019;09:30:00;531;1.3;35
29.08.2019;09:40:00;449;1.3;35
29.08.2019;09:50:00;554;1.4;35
29.08.2019;10:00:00;919;1.6;35
29.08.2019;10:10:00;1149;1.7;35
29.08.2019;10:20:00;1317;1.9;35
29.08.2019;10:30:00;1087;2.2;35
29.08.2019;10:40:00;990;2.3;36
29.08.2019;10:50:00;862;2.5;36
29.08.2019;11:00:00;1128;2.6;36
29.08.2019;11:10:00;1352;2.8;36
29.08.2019;11:20:00;1608;3.1;36
29.08.2019;11:30:00;2858;3.5;36
29.08.2019;11:40:00;3035;4.1;39
29.08.2019;11:50:00;1491;4.4;38
29.08.2019;12:00:00;1848;4.6;38
29.08.2019;12:10:00;3020;5.1;39
29.08.2019;12:20:00;3737;5.6;39
29.08.2019;12:30:00;5158;6.5;42
29.08.2019;12:40:00;3952;7.2;44
29.08.2019;12:50:00;3220;7.8;44
29.08.2019;13:00:00;2140;8.1;42
29.08.2019;13:10:00;2857;8.6;42
29.08.2019;13:20:00;3255;9.1;43
29.08.2019;13:30:00;3972;9.7;43
29.08.2019;13:40:00;5215;10.5;45
29.08.2019;13:50:00;6736;11.6;47
29.08.2019;14:00:00;6898;12.7;46
29.08.2019;14:10:00;5445;13.7;44
29.08.2019;14:20:00;2161;14.1;42
29.08.2019;14:30:00;4000;14.6;43
29.08.2019;14:40:00;5636;15.6;46
29.08.2019;14:50:00;6224;16.6;45
29.08.2019;15:00:00;6380;17.6;47
29.08.2019;15:10:00;6163;18.6;46
29.08.2019;15:20:00;6304;19.6;46
29.08.2019;15:30:00;6116;20.7;44
29.08.2019;15:40:00;5933;21.6;47
29.08.2019;15:50:00;5806;22.6;44
29.08.2019;16:00:00;5616;23.5;46
29.08.2019;16:10:00;5278;24.4;47
29.08.2019;16:20:00;4947;25.2;44
29.08.2019;16:30:00;4557;26.0;47
29.08.2019;16:40:00;4179;26.7;48
29.08.2019;16:50:00;3881;27.4;48
29.08.2019;17:00:00;3669;28.0;48
29.08.2019;17:10:00;2926;28.5;47
29.08.2019;17:20:00;3211;29.0;47
29.08.2019;17:30:00;2563;29.4;46
29.08.2019;17:40:00;2721;29.8;46
29.08.2019;17:50:00;2483;30.3;45
29.08.2019;18:00:00;785;30.5;43
29.08.2019;18:10:00;1442;30.7;43
29.08.2019;18:20:00;831;30.8;42
29.08.2019;18:45:00;887;31.2;40
29.08.2019;18:55:00;708;31.3;40
29.08.2019;19:05:00;537;31.4;40
29.08.2019;19:15:00;422;31.5;40
29.08.2019;19:25:00;372;31.5;39
29.08.2019;19:35:00;313;31.6;39
29.08.2019;19:45:00;251;31.6;39
29.08.2019;19:55:00;193;31.6;39
29.08.2019;20:05:00;143;31.7;38
29.08.2019;20:15:00;110;31.7;38
29.08.2019;20:25:00;95;31.7;38
30.08.2019;06:50:00;104;0;29
30.08.2019;07:00:00;175;0;31
30.08.2019;07:10:00;232;0;31
30.08.2019;07:20:00;284;0.1;32
30.08.2019;07:30:00;339;0.1;32
30.08.2019;07:40:00;392;0.2;33
30.08.2019;07:50:00;455;0.3;33
30.08.2019;08:00:00;533;0.3;33
30.08.2019;08:10:00;717;0.4;33
30.08.2019;08:20:00;1140;0.6;34
30.08.2019;08:30:00;1382;0.8;34
30.08.2019;08:40:00;1619;1.1;34
30.08.2019;08:50:00;1854;1.4;34
30.08.2019;09:00:00;2116;1.7;35
30.08.2019;09:10:00;2427;2.1;36
30.08.2019;09:20:00;2748;2.6;37
30.08.2019;09:30:00;3080;3.1;38
30.08.2019;09:40:00;3425;3.6;39
30.08.2019;09:50:00;3691;4.2;40
30.08.2019;10:00:00;3942;4.8;41
30.08.2019;10:10:00;4212;5.5;43
30.08.2019;10:20:00;4457;6.3;44
30.08.2019;10:30:00;4675;7.0;45
30.08.2019;10:40:00;4887;7.8;46
30.08.2019;10:50:00;5100;8.6;47
30.08.2019;11:00:00;5254;9.5;48
30.08.2019;11:10:00;5451;10.4;44
30.08.2019;11:20:00;5629;11.3;47
30.08.2019;11:30:00;5793;12.3;44
30.08.2019;11:40:00;5896;13.2;46
30.08.2019;11:50:00;6052;14.2;45
30.08.2019;12:00:00;6174;15.2;46
30.08.2019;12:10:00;6291;16.3;44
30.08.2019;12:20:00;6372;17.3;47
30.08.2019;12:30:00;6406;18.4;44
30.08.2019;12:40:00;6519;19.5;47
30.08.2019;12:50:00;6615;20.5;46
30.08.2019;13:00:00;6612;21.6;44
30.08.2019;13:10:00;6680;22.7;47
30.08.2019;13:20:00;6672;23.8;44
30.08.2019;13:30:00;6688;24.9;46
30.08.2019;13:40:00;6689;26.0;46
30.08.2019;13:50:00;6689;27.1;44
30.08.2019;14:00:00;6704;28.3;47
30.08.2019;14:10:00;6628;29.3;45
30.08.2019;14:20:00;6618;30.4;45
30.08.2019;14:30:00;6507;31.5;47
30.08.2019;14:40:00;6484;32.6;44
30.08.2019;14:50:00;6404;33.6;47
30.08.2019;15:00:00;6358;34.7;45
30.08.2019;15:10:00;6270;35.7;45
30.08.2019;15:20:00;6215;36.8;47
30.08.2019;15:30:00;6098;37.8;44
30.08.2019;15:40:00;5950;38.8;48
30.08.2019;15:50:00;5797;39.7;44
30.08.2019;16:00:00;5615;40.7;48
30.08.2019;16:10:00;5302;41.5;44
30.08.2019;16:20:00;5012;42.4;47
30.08.2019;16:30:00;4652;43.2;47
30.08.2019;16:40:00;4270;43.9;44
30.08.2019;16:50:00;3953;44.6;46
30.08.2019;17:00:00;3735;45.2;47
30.08.2019;17:10:00;3565;45.8;48
30.08.2019;17:20:00;3335;46.3;48
30.08.2019;17:30:00;3141;46.9;48
30.08.2019;17:40:00;2917;47.4;47
30.08.2019;17:50:00;2681;47.8;47
30.08.2019;18:00:00;2451;48.2;46
30.08.2019;18:10:00;2145;48.6;45
30.08.2019;18:20:00;1739;48.9;44
30.08.2019;18:30:00;1372;49.1;43
30.08.2019;18:40:00;1031;49.3;42
30.08.2019;18:50:00;727;49.5;41
30.08.2019;19:00:00;543;49.6;41
30.08.2019;19:10:00;427;49.6;41
30.08.2019;19:20:00;329;49.7;40
30.08.2019;19:30:00;240;49.7;40
30.08.2019;19:40:00;229;49.8;40
30.08.2019;19:50:00;187;49.8;40
30.08.2019;20:00:00;147;49.8;39
30.08.2019;20:10:00;112;49.8;39
31.08.2019;06:55:00;152;0;30
31.08.2019;07:05:00;200;0;31
31.08.2019;07:15:00;247;0;32
31.08.2019;07:25:00;290;0.1;32
31.08.2019;07:35:00;340;0.1;33
31.08.2019;07:45:00;388;0.2;33
31.08.2019;07:55:00;451;0.3;33
31.08.2019;08:05:00;523;0.4;34
31.08.2019;08:15:00;991;0.5;34
31.08.2019;08:25:00;1273;0.7;34
31.08.2019;08:35:00;1522;0.9;34
31.08.2019;08:45:00;1748;1.2;35
31.08.2019;08:55:00;1996;1.5;35
31.08.2019;09:05:00;2262;1.9;35
31.08.2019;09:15:00;2579;2.3;36
31.08.2019;09:25:00;2908;2.8;37
31.08.2019;09:35:00;3224;3.3;38
31.08.2019;09:45:00;3521;3.9;40
31.08.2019;09:55:00;3802;4.5;41
31.08.2019;10:05:00;4061;5.1;42
31.08.2019;10:15:00;4315;5.8;43
31.08.2019;10:25:00;4585;6.6;44
31.08.2019;10:35:00;3981;7.3;45
31.08.2019;10:45:00;4355;8.0;46
31.08.2019;10:55:00;5174;8.8;47
31.08.2019;11:05:00;5402;9.7;48
31.08.2019;11:15:00;5572;10.6;44
31.08.2019;11:25:00;5770;11.5;47
31.08.2019;11:35:00;5911;12.5;44
31.08.2019;11:45:00;6099;13.5;47
31.08.2019;11:55:00;5690;14.5;44
31.08.2019;12:05:00;6180;15.5;47
31.08.2019;12:15:00;6230;16.5;44
31.08.2019;12:25:00;6365;17.5;48
31.08.2019;12:35:00;6645;18.6;45
31.08.2019;12:45:00;6385;19.7;45
31.08.2019;12:55:00;6521;20.8;46
31.08.2019;13:05:00;5961;21.7;44
31.08.2019;13:15:00;6394;22.9;47
31.08.2019;13:25:00;6630;23.9;45
31.08.2019;13:35:00;5746;24.8;47
31.08.2019;13:45:00;4859;25.7;44
31.08.2019;13:55:00;6836;26.7;47
31.08.2019;14:05:00;6216;27.8;45
31.08.2019;14:15:00;6357;28.8;47
31.08.2019;14:25:00;5702;29.8;44
31.08.2019;14:35:00;6867;30.9;46
31.08.2019;14:45:00;6677;32.0;46
31.08.2019;14:55:00;6696;33.1;44
31.08.2019;15:05:00;5871;34.1;48
31.08.2019;15:15:00;6070;35.1;44
31.08.2019;15:25:00;5604;36.0;48
31.08.2019;15:35:00;5990;37.0;44
31.08.2019;15:45:00;5435;37.8;47
31.08.2019;15:55:00;5839;38.8;44
31.08.2019;16:05:00;4526;39.6;46
31.08.2019;16:15:00;3767;40.3;47
31.08.2019;16:25:00;2778;40.7;46
31.08.2019;16:35:00;4291;41.4;47
31.08.2019;16:45:00;3380;41.9;48
31.08.2019;16:55:00;1397;42.2;46
31.08.2019;17:05:00;1338;42.5;44
31.08.2019;17:15:00;1258;42.7;43
31.08.2019;17:25:00;1085;42.9;42
31.08.2019;17:35:00;941;43.0;42
31.08.2019;17:45:00;851;43.2;41
31.08.2019;17:55:00;750;43.3;41
31.08.2019;18:05:00;633;43.4;40
31.08.2019;18:15:00;543;43.5;40
31.08.2019;18:25:00;513;43.6;40
31.08.2019;18:35:00;520;43.7;40
31.08.2019;18:45:00;479;43.7;39
31.08.2019;18:55:00;419;43.8;39
31.08.2019;19:05:00;372;43.9;39
31.08.2019;19:15:00;348;43.9;39
31.08.2019;19:25:00;378;44.0;39
31.08.2019;19:35:00;327;44.1;38
31.08.2019;19:45:00;248;44.1;38
31.08.2019;19:55:00;159;44.1;38
31.08.2019;20:05:00;114;44.2;38
01.09.2019;06:50:00;44;0;28
01.09.2019;07:00:00;167;0;31
01.09.2019;07:10:00;279;0;32
01.09.2019;07:20:00;372;0.1;32
01.09.2019;07:30:00;462;0.1;33
01.09.2019;07:40:00;496;0.2;33
01.09.2019;07:50:00;486;0.3;33
01.09.2019;08:00:00;542;0.4;34
01.09.2019;08:10:00;656;0.5;34
01.09.2019;08:20:00;732;0.6;34
01.09.2019;08:30:00;649;0.7;34
01.09.2019;08:40:00;634;0.8;35
01.09.2019;08:50:00;635;0.9;35
01.09.2019;09:00:00;714;1.1;35
01.09.2019;09:10:00;651;1.2;35
01.09.2019;09:20:00;532;1.3;35
01.09.2019;09:30:00;504;1.3;35
01.09.2019;09:40:00;504;1.4;35
01.09.2019;09:50:00;762;1.5;35
01.09.2019;10:00:00;612;1.6;36
01.09.2019;10:10:00;460;1.7;36
01.09.2019;10:20:00;365;1.8;36
01.09.2019;10:30:00;395;1.9;36
01.09.2019;10:40:00;786;2.0;36
01.09.2019;10:50:00;1030;2.1;36
01.09.2019;11:00:00;1236;2.3;36
01.09.2019;11:10:00;1118;2.5;36
01.09.2019;11:20:00;1185;2.7;36
01.09.2019;11:30:00;961;2.9;36
01.09.2019;11:40:00;877;3.0;36
01.09.2019;11:50:00;983;3.2;36
01.09.2019;12:00:00;1223;3.4;36
01.09.2019;12:10:00;1028;3.6;36
01.09.2019;12:20:00;787;3.7;36
01.09.2019;12:30:00;939;3.8;37
01.09.2019;12:40:00;802;4.0;37
01.09.2019;12:50:00;812;4.1;37
01.09.2019;13:00:00;1018;4.3;37
01.09.2019;13:10:00;1469;4.5;37
01.09.2019;13:20:00;1718;4.8;37
01.09.2019;13:30:00;1792;5.1;37
01.09.2019;13:40:00;2375;5.4;37
01.09.2019;13:50:00;2788;5.9;38
01.09.2019;14:00:00;3445;6.4;39
01.09.2019;14:10:00;3060;6.9;40
01.09.2019;14:20:00;3559;7.5;41
01.09.2019;14:30:00;4910;8.2;43
01.09.2019;14:40:00;5975;9.1;45
01.09.2019;14:50:00;3331;9.8;46
01.09.2019;15:00:00;4007;10.4;46
01.09.2019;15:10:00;4568;11.1;46
01.09.2019;15:20:00;3348;11.7;46
01.09.2019;15:30:00;2558;12.1;45
01.09.2019;15:40:00;3774;12.7;45
01.09.2019;15:50:00;4946;13.5;47
01.09.2019;16:00:00;4552;14.3;48
01.09.2019;16:10:00;4827;15.1;44
01.09.2019;16:20:00;3065;15.6;44
01.09.2019;16:30:00;1891;16.0;43
01.09.2019;16:40:00;1886;16.3;43
01.09.2019;16:50:00;2809;16.7;42
01.09.2019;17:00:00;2401;17.1;43
01.09.2019;17:10:00;3447;17.6;43
01.09.2019;17:20:00;1905;17.9;43
01.09.2019;17:30:00;1108;18.1;41
01.09.2019;17:40:00;1010;18.3;41
01.09.2019;17:50:00;1129;18.5;40
01.09.2019;18:00:00;1219;18.7;40
01.09.2019;18:10:00;801;18.9;39
01.09.2019;18:20:00;699;19.0;39
01.09.2019;18:30:00;604;19.1;39
01.09.2019;18:40:00;558;19.2;39
01.09.2019;18:50:00;474;19.3;39
01.09.2019;19:00:00;386;19.3;38
01.09.2019;19:10:00;336;19.4;38
01.09.2019;19:20:00;214;19.4;38
01.09.2019;19:30:00;161;19.4;38
01.09.2019;19:40:00;109;19.5;38
02.09.2019;07:35:00;190;0;31
02.09.2019;07:45:00;250;0;31
02.09.2019;07:55:00;223;0;32
02.09.2019;08:05:00;190;0.1;32
02.09.2019;08:15:00;159;0.1;32
02.09.2019;08:25:00;151;0.1;33
02.09.2019;08:35:00;200;0.2;33
02.09.2019;08:45:00;278;0.2;33
02.09.2019;08:55:00;321;0.3;33
02.09.2019;09:05:00;314;0.3;34
02.09.2019;09:15:00;377;0.4;34
02.09.2019;09:25:00;475;0.4;34
02.09.2019;09:35:00;588;0.5;34
02.09.2019;09:45:00;603;0.6;34
02.09.2019;09:55:00;658;0.7;34
02.09.2019;10:05:00;681;0.9;35
02.09.2019;10:15:00;792;1.0;35
02.09.2019;10:25:00;854;1.1;35
02.09.2019;10:35:00;746;1.3;35
02.09.2019;10:45:00;685;1.4;35
02.09.2019;10:55:00;877;1.5;35
02.09.2019;11:05:00;1164;1.7;35
02.09.2019;11:15:00;1271;1.9;35
02.09.2019;11:25:00;953;2.1;35
02.09.2019;11:35:00;987;2.2;35
02.09.2019;11:45:00;918;2.4;36
02.09.2019;11:55:00;1010;2.5;36
02.09.2019;12:05:00;976;2.7;36
02.09.2019;12:15:00;1186;2.9;36
02.09.2019;12:25:00;1248;3.1;36
02.09.2019;12:35:00;1088;3.3;36
02.09.2019;12:45:00;1135;3.5;36
02.09.2019;12:55:00;1236;3.7;36
02.09.2019;13:05:00;1210;3.9;36
02.09.2019;13:15:00;1548;4.1;36
02.09.2019;13:25:00;2154;4.4;36
02.09.2019;13:35:00;2182;4.8;37
02.09.2019;13:45:00;2635;5.2;38
02.09.2019;13:55:00;1821;5.5;38
02.09.2019;14:05:00;1598;5.8;38
02.09.2019;14:15:00;1235;6.0;37
02.09.2019;14:25:00;1330;6.2;37
02.09.2019;14:35:00;1298;6.5;37
02.09.2019;14:45:00;1263;6.7;37
02.09.2019;14:55:00;1407;6.9;37
02.09.2019;15:05:00;1338;7.1;37
02.09.2019;15:15:00;1383;7.4;37
02.09.2019;15:25:00;1459;7.6;37
02.09.2019;15:35:00;1415;7.8;37
02.09.2019;15:45:00;1322;8.1;37
02.09.2019;15:55:00;1388;8.3;37
02.09.2019;16:05:00;1027;8.5;37
02.09.2019;16:15:00;941;8.6;37
02.09.2019;16:25:00;757;8.8;37
02.09.2019;16:35:00;507;8.9;37
02.09.2019;16:45:00;506;8.9;37
02.09.2019;16:55:00;625;9.0;37
02.09.2019;17:05:00;720;9.2;37
02.09.2019;17:15:00;728;9.3;37
02.09.2019;17:25:00;782;9.4;36
02.09.2019;17:35:00;718;9.5;36
02.09.2019;17:45:00;567;9.6;36
02.09.2019;17:55:00;663;9.7;36
02.09.2019;18:05:00;602;9.8;36
02.09.2019;18:15:00;420;9.9;36
02.09.2019;18:25:00;450;10.0;36
02.09.2019;18:35:00;441;10.1;36
02.09.2019;18:45:00;593;10.1;36
02.09.2019;18:55:00;534;10.2;36
02.09.2019;19:05:00;648;10.3;36
02.09.2019;19:15:00;492;10.4;36
02.09.2019;19:25:00;275;10.5;36
02.09.2019;19:35:00;199;10.5;36
02.09.2019;19:45:00;150;10.5;36
02.09.2019;19:55:00;118;10.6;36
02.09.2019;20:05:00;97;10.6;36
02.09.2019;20:15:00;92;10.6;36
03.09.2019;06:55:00;57;0;28
03.09.2019;07:05:00;175;0;30
03.09.2019;07:15:00;261;0;30
03.09.2019;07:25:00;364;0.1;31
03.09.2019;07:35:00;471;0.2;31
03.09.2019;07:45:00;507;0.2;32
03.09.2019;07:55:00;619;0.3;32
03.09.2019;08:05:00;735;0.4;32
03.09.2019;08:15:00;1001;0.6;33
03.09.2019;08:25:00;1289;0.8;33
03.09.2019;08:35:00;1624;1.1;33
03.09.2019;08:45:00;1850;1.3;33
03.09.2019;08:55:00;2116;1.7;34
03.09.2019;09:05:00;2368;2.1;35
03.09.2019;09:15:00;2714;2.5;35
03.09.2019;09:25:00;3050;3.0;36
03.09.2019;09:35:00;3517;3.5;38
03.09.2019;09:45:00;3810;4.2;39
03.09.2019;09:55:00;1635;4.5;39
03.09.2019;10:05:00;4280;5.1;39
03.09.2019;10:15:00;4121;5.8;41
03.09.2019;10:25:00;3112;6.3;41
03.09.2019;10:35:00;2810;6.8;42
03.09.2019;10:45:00;5547;7.6;43
03.09.2019;10:55:00;5610;8.5;45
03.09.2019;11:05:00;5779;9.5;47
03.09.2019;11:15:00;5939;10.4;46
03.09.2019;11:25:00;6104;11.4;45
03.09.2019;11:35:00;6237;12.5;48
03.09.2019;11:45:00;6295;13.5;45
03.09.2019;11:55:00;6436;14.6;47
03.09.2019;12:05:00;6568;15.6;45
03.09.2019;12:15:00;6686;16.7;46
03.09.2019;12:25:00;6707;17.8;46
03.09.2019;12:35:00;6888;19.0;44
03.09.2019;12:45:00;6947;20.1;48
03.09.2019;12:55:00;7010;21.3;45
03.09.2019;13:05:00;7046;22.4;46
03.09.2019;13:15:00;7099;23.6;47
03.09.2019;13:25:00;7130;24.8;44
03.09.2019;13:35:00;7117;25.9;46
03.09.2019;13:45:00;7076;27.1;46
03.09.2019;13:55:00;7073;28.3;44
03.09.2019;14:05:00;7041;29.4;47
03.09.2019;14:15:00;6965;30.6;46
03.09.2019;14:25:00;6860;31.7;44
03.09.2019;14:35:00;6766;32.8;47
03.09.2019;14:45:00;6751;34.0;45
03.09.2019;14:55:00;6633;35.1;46
03.09.2019;15:05:00;6509;36.1;46
03.09.2019;15:15:00;6445;37.2;44
03.09.2019;15:25:00;6321;38.2;47
03.09.2019;15:35:00;6235;39.3;44
03.09.2019;15:45:00;6089;40.3;47
03.09.2019;15:55:00;5929;41.3;45
03.09.2019;16:05:00;5649;42.2;48
03.09.2019;16:15:00;5319;43.1;44
03.09.2019;16:25:00;4993;43.9;47
03.09.2019;16:45:00;4236;45.4;44
03.09.2019;16:55:00;4020;46.1;46
03.09.2019;17:05:00;3820;46.7;47
03.09.2019;17:15:00;3651;47.3;47
03.09.2019;17:25:00;3443;47.9;47
03.09.2019;17:35:00;3215;48.5;47
03.09.2019;17:45:00;2982;49.0;47
03.09.2019;17:55:00;2733;49.4;46
03.09.2019;18:05:00;2186;49.8;45
03.09.2019;18:15:00;1627;50.1;44
03.09.2019;18:25:00;1283;50.3;43
03.09.2019;18:35:00;1218;50.5;42
03.09.2019;18:45:00;1015;50.7;41
03.09.2019;18:55:00;721;50.9;40
03.09.2019;19:05:00;425;50.9;40
03.09.2019;19:15:00;281;51.0;40
03.09.2019;19:25:00;193;51.0;39
03.09.2019;19:35:00;176;51.1;39
03.09.2019;19:45:00;152;51.1;39
03.09.2019;19:55:00;133;51.1;39
03.09.2019;20:05:00;102;51.1;38
03.09.2019;20:15:00;92;51.1;38
04.09.2019;07:00:00;141;0;29
04.09.2019;07:10:00;179;0;30
04.09.2019;07:20:00;218;0;31
04.09.2019;07:30:00;255;0.1;31
04.09.2019;07:40:00;291;0.1;32
04.09.2019;07:50:00;329;0.2;32
04.09.2019;08:00:00;382;0.2;32
04.09.2019;08:10:00;677;0.3;32
04.09.2019;08:20:00;1110;0.5;33
04.09.2019;08:30:00;1415;0.7;33
04.09.2019;08:40:00;1695;1.0;33
04.09.2019;08:50:00;1951;1.3;33
04.09.2019;09:00:00;2211;1.6;34
04.09.2019;09:10:00;2508;2.0;35
04.09.2019;09:20:00;2873;2.5;36
04.09.2019;09:30:00;3219;3.0;37
04.09.2019;09:40:00;3577;3.6;38
04.09.2019;09:50:00;3911;4.2;40
04.09.2019;10:00:00;4199;4.9;41
04.09.2019;10:10:00;4481;5.6;42
04.09.2019;10:20:00;4707;6.4;43
04.09.2019;10:30:00;4915;7.2;45
04.09.2019;10:40:00;5133;8.0;46
04.09.2019;10:50:00;5356;8.9;48
04.09.2019;11:00:00;5527;9.8;47
04.09.2019;11:10:00;5728;10.8;45
04.09.2019;11:20:00;5866;11.7;47
04.09.2019;11:30:00;6047;12.7;44
04.09.2019;11:40:00;6184;13.7;47
04.09.2019;11:50:00;6297;14.8;44
04.09.2019;12:00:00;6414;15.8;47
04.09.2019;12:10:00;6541;16.9;44
04.09.2019;12:20:00;6657;18.0;48
04.09.2019;12:30:00;6711;19.1;44
04.09.2019;12:40:00;6839;20.2;47
04.09.2019;12:50:00;6920;21.3;46
04.09.2019;13:00:00;6959;22.5;44
04.09.2019;13:10:00;7011;23.6;47
04.09.2019;13:20:00;7039;24.8;44
04.09.2019;13:30:00;7045;26.0;46
04.09.2019;13:40:00;7063;27.1;46
04.09.2019;13:50:00;6965;28.3;44
04.09.2019;14:00:00;6964;29.4;47
04.09.2019;14:10:00;6892;30.6;45
04.09.2019;14:20:00;6869;31.7;44
04.09.2019;14:30:00;6866;32.8;47
04.09.2019;14:40:00;6827;34.0;44
04.09.2019;14:50:00;6717;35.1;47
04.09.2019;15:00:00;6592;36.2;46
04.09.2019;15:10:00;6512;37.3;44
04.09.2019;15:20:00;6406;38.3;47
04.09.2019;15:30:00;6293;39.4;44
04.09.2019;15:40:00;6186;40.4;47
04.09.2019;15:50:00;6076;41.4;45
04.09.2019;16:00:00;5818;42.4;47
04.09.2019;16:10:00;5467;43.3;45
04.09.2019;16:20:00;5135;44.1;47
04.09.2019;16:30:00;4690;44.9;45
04.09.2019;16:40:00;4372;45.7;45
04.09.2019;16:50:00;4102;46.4;47
04.09.2019;17:00:00;3892;47.0;48
04.09.2019;17:10:00;3684;47.6;48
04.09.2019;17:20:00;3457;48.2;48
04.09.2019;17:30:00;3246;48.8;48
04.09.2019;17:40:00;3017;49.3;47
04.09.2019;17:50:00;2703;49.7;46
04.09.2019;18:00:00;2217;50.1;45
04.09.2019;18:10:00;1657;50.4;44
04.09.2019;18:20:00;1528;50.7;43
04.09.2019;18:40:00;1048;51.1;42
04.09.2019;18:45:00;915;51.1;41
04.09.2019;18:55:00;596;51.3;40
04.09.2019;19:05:00;380;51.3;40
04.09.2019;19:15:00;289;51.4;40
04.09.2019;19:25:00;216;51.4;39
04.09.2019;19:35:00;211;51.4;39
04.09.2019;19:45:00;169;51.5;39
04.09.2019;19:55:00;133;51.5;39
04.09.2019;20:05:00;103;51.5;38
04.09.2019;20:15:00;69;51.5;38
05.09.2019;07:00:00;141;0;29
05.09.2019;07:10:00;208;0;30
05.09.2019;07:20:00;331;0;31
05.09.2019;07:30:00;314;0.1;31
05.09.2019;07:40:00;372;0.2;32
05.09.2019;07:50:00;488;0.2;32
05.09.2019;08:00:00;644;0.3;32
05.09.2019;08:10:00;624;0.4;33
05.09.2019;08:20:00;709;0.5;33
05.09.2019;08:30:00;1148;0.7;33
05.09.2019;08:40:00;853;0.8;33
05.09.2019;08:50:00;1067;1.0;34
05.09.2019;09:00:00;1173;1.2;34
05.09.2019;09:10:00;815;1.3;34
05.09.2019;09:20:00;2534;1.6;34
05.09.2019;09:30:00;3086;2.1;35
05.09.2019;09:40:00;3454;2.7;37
05.09.2019;09:50:00;3533;3.2;38
05.09.2019;10:00:00;3106;3.8;39
05.09.2019;10:10:00;2690;4.3;39
05.09.2019;10:20:00;1033;4.5;38
05.09.2019;10:30:00;748;4.6;37
05.09.2019;10:40:00;591;4.7;36
05.09.2019;10:50:00;588;4.8;36
05.09.2019;11:00:00;749;5.0;36
05.09.2019;11:10:00;1318;5.1;36
05.09.2019;11:20:00;1292;5.4;36
05.09.2019;11:30:00;1070;5.5;36
05.09.2019;11:40:00;794;5.7;36
05.09.2019;11:50:00;445;5.8;36
05.09.2019;12:00:00;338;5.9;36
05.09.2019;12:10:00;317;5.9;36
05.09.2019;12:20:00;254;6.0;36
05.09.2019;12:30:00;706;6.0;36
05.09.2019;12:40:00;642;6.2;36
05.09.2019;12:50:00;546;6.3;36
05.09.2019;13:00:00;518;6.4;36
05.09.2019;13:10:00;481;6.4;36
05.09.2019;13:20:00;438;6.5;36
05.09.2019;13:30:00;505;6.6;36
05.09.2019;13:40:00;645;6.7;36
05.09.2019;13:50:00;595;6.8;35
05.09.2019;14:00:00;857;6.9;35
05.09.2019;14:10:00;884;7.1;35
05.09.2019;14:20:00;1345;7.3;35
05.09.2019;14:30:00;1658;7.5;36
05.09.2019;14:40:00;754;7.7;36
05.09.2019;14:50:00;507;7.8;36
05.09.2019;15:00:00;495;7.9;36
05.09.2019;15:10:00;444;7.9;36
05.09.2019;15:20:00;543;8.0;36
05.09.2019;15:30:00;508;8.1;36
