Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
05.09.2019;15:40:00;621;8.2;35
05.09.2019;15:50:00;786;8.3;35
05.09.2019;16:00:00;1043;8.5;35
05.09.2019;16:10:00;987;8.7;35
05.09.2019;16:20:00;1127;8.8;35
05.09.2019;16:30:00;921;9.0;36
05.09.2019;16:40:00;947;9.1;36
05.09.2019;16:50:00;1103;9.3;36
05.09.2019;17:00:00;1182;9.5;36
05.09.2019;17:10:00;1598;9.8;36
05.09.2019;17:20:00;1309;10.0;36
05.09.2019;17:30:00;718;10.1;36
05.09.2019;17:40:00;407;10.2;36
05.09.2019;17:50:00;361;10.3;36
05.09.2019;18:00:00;343;10.3;36
05.09.2019;18:10:00;360;10.4;36
05.09.2019;18:20:00;392;10.5;36
05.09.2019;18:40:00;327;10.6;36
05.09.2019;18:45:00;303;10.6;35
05.09.2019;18:55:00;298;10.7;35
05.09.2019;19:05:00;259;10.7;35
05.09.2019;19:15:00;218;10.7;35
05.09.2019;19:25:00;178;10.8;35
05.09.2019;19:35:00;173;10.8;35
05.09.2019;19:45:00;145;10.8;35
05.09.2019;19:55:00;126;10.9;35
06.09.2019;07:15:00;147;0;28
06.09.2019;07:25:00;237;0;30
06.09.2019;07:35:00;242;0;30
06.09.2019;07:45:00;222;0.1;31
06.09.2019;07:55:00;261;0.1;31
06.09.2019;08:05:00;250;0.2;31
06.09.2019;08:15:00;256;0.2;32
06.09.2019;08:25:00;344;0.3;32
06.09.2019;08:35:00;504;0.3;32
06.09.2019;08:45:00;616;0.4;32
06.09.2019;08:55:00;534;0.5;33
06.09.2019;09:05:00;561;0.6;33
06.09.2019;09:15:00;513;0.7;33
06.09.2019;09:25:00;975;0.8;33
06.09.2019;09:35:00;986;1.0;33
06.09.2019;09:45:00;937;1.2;33
06.09.2019;09:55:00;1105;1.3;34
06.09.2019;10:05:00;830;1.5;34
06.09.2019;10:15:00;619;1.6;34
06.09.2019;10:25:00;1104;1.7;34
06.09.2019;10:35:00;2267;2.1;34
06.09.2019;10:45:00;1879;2.4;34
06.09.2019;10:55:00;1342;2.6;34
06.09.2019;11:05:00;1173;2.8;35
06.09.2019;11:15:00;1084;3.0;35
06.09.2019;11:25:00;1285;3.2;35
06.09.2019;11:35:00;1433;3.4;35
06.09.2019;11:45:00;1950;3.7;35
06.09.2019;11:55:00;2627;4.1;36
06.09.2019;12:05:00;3098;4.6;37
06.09.2019;12:15:00;3140;5.2;38
06.09.2019;12:25:00;2916;5.6;39
06.09.2019;12:35:00;1736;6.1;39
06.09.2019;12:45:00;1735;6.4;38
06.09.2019;12:55:00;1926;6.7;38
06.09.2019;13:05:00;1847;7.0;38
06.09.2019;13:15:00;1966;7.3;37
06.09.2019;13:25:00;2103;7.6;38
06.09.2019;13:35:00;2016;8.0;38
06.09.2019;13:45:00;1523;8.2;37
06.09.2019;13:55:00;2335;8.6;38
06.09.2019;14:05:00;2785;9.0;38
06.09.2019;14:15:00;2308;9.4;39
06.09.2019;14:25:00;1581;9.7;38
06.09.2019;14:35:00;1419;10.0;38
06.09.2019;14:45:00;1346;10.2;37
06.09.2019;14:55:00;890;10.4;37
06.09.2019;15:05:00;1170;10.5;37
06.09.2019;15:15:00;1149;10.7;37
06.09.2019;15:25:00;931;10.9;36
06.09.2019;15:35:00;838;11.0;36
06.09.2019;15:45:00;813;11.2;36
06.09.2019;15:55:00;811;11.3;36
06.09.2019;16:05:00;826;11.4;36
06.09.2019;16:15:00;803;11.6;36
06.09.2019;16:25:00;993;11.7;36
06.09.2019;16:35:00;1424;11.9;36
06.09.2019;16:45:00;1013;12.1;36
06.09.2019;16:55:00;966;12.3;36
06.09.2019;17:05:00;629;12.4;36
06.09.2019;17:15:00;678;12.5;36
06.09.2019;17:25:00;435;12.6;36
06.09.2019;17:35:00;249;12.6;36
06.09.2019;17:45:00;189;12.7;36
06.09.2019;17:55:00;148;12.7;35
06.09.2019;18:05:00;121;12.7;35
06.09.2019;18:15:00;122;12.7;35
06.09.2019;18:25:00;136;12.8;35
06.09.2019;18:45:00;128;12.8;35
06.09.2019;18:55:00;110;12.8;35
06.09.2019;19:05:00;109;12.8;35
06.09.2019;19:15:00;105;12.9;35
06.09.2019;19:25:00;0;12.9;35
07.09.2019;07:35:00;70;0;29
07.09.2019;07:45:00;162;0;30
07.09.2019;07:55:00;205;0;30
07.09.2019;08:05:00;183;0;31
07.09.2019;08:15:00;163;0.1;31
07.09.2019;08:25:00;193;0.1;31
07.09.2019;08:35:00;500;0.2;32
07.09.2019;08:45:00;875;0.3;32
07.09.2019;08:55:00;1109;0.5;32
07.09.2019;09:05:00;1336;0.7;32
07.09.2019;09:15:00;1677;1.0;33
07.09.2019;09:25:00;1312;1.2;33
07.09.2019;09:35:00;1512;1.4;33
07.09.2019;09:45:00;2167;1.7;33
07.09.2019;09:55:00;2428;2.1;34
07.09.2019;10:05:00;2347;2.5;35
07.09.2019;10:15:00;2030;2.9;35
07.09.2019;10:25:00;2351;3.3;36
07.09.2019;10:35:00;2698;3.7;37
07.09.2019;10:45:00;2730;4.1;37
07.09.2019;10:55:00;2803;4.6;38
07.09.2019;11:05:00;2622;5.0;38
07.09.2019;11:15:00;2664;5.5;38
07.09.2019;11:25:00;1962;5.8;38
07.09.2019;11:35:00;2102;6.2;38
07.09.2019;11:45:00;2686;6.6;38
07.09.2019;11:55:00;3932;7.2;39
07.09.2019;12:05:00;2631;7.7;40
07.09.2019;12:15:00;3146;8.2;40
07.09.2019;12:25:00;4432;8.9;41
07.09.2019;12:35:00;3730;9.5;42
07.09.2019;12:45:00;3979;10.2;43
07.09.2019;12:55:00;5060;10.9;44
07.09.2019;13:05:00;3329;11.6;44
07.09.2019;13:15:00;5069;12.3;44
07.09.2019;13:25:00;4670;13.1;46
07.09.2019;13:35:00;3387;13.7;45
07.09.2019;13:45:00;4582;14.4;45
07.09.2019;13:55:00;3971;15.1;46
07.09.2019;14:05:00;3178;15.7;46
07.09.2019;14:15:00;1462;16.0;44
07.09.2019;14:25:00;1155;16.2;42
07.09.2019;14:35:00;1923;16.5;41
07.09.2019;14:45:00;2260;16.9;41
07.09.2019;14:55:00;2808;17.4;42
07.09.2019;15:05:00;7570;18.3;44
07.09.2019;15:15:00;2099;18.9;45
07.09.2019;15:25:00;1804;19.2;43
07.09.2019;15:35:00;3423;19.7;43
07.09.2019;15:45:00;7451;20.8;47
07.09.2019;15:55:00;5919;21.9;44
07.09.2019;16:05:00;5388;22.8;47
07.09.2019;16:15:00;5047;23.6;48
07.09.2019;16:25:00;4657;24.4;49
07.09.2019;16:35:00;4281;25.1;49
07.09.2019;16:45:00;3979;25.8;48
07.09.2019;16:55:00;3869;26.5;48
07.09.2019;17:05:00;3650;27.1;48
07.09.2019;17:15:00;3221;27.6;47
07.09.2019;17:25:00;3003;28.1;46
07.09.2019;17:35:00;2996;28.6;46
07.09.2019;17:45:00;2240;29.0;45
07.09.2019;17:55:00;1488;29.3;43
07.09.2019;18:05:00;703;29.4;41
07.09.2019;18:15:00;743;29.6;40
07.09.2019;18:25:00;815;29.7;40
07.09.2019;18:35:00;841;29.8;39
07.09.2019;18:45:00;663;29.9;39
07.09.2019;18:55:00;499;30.0;38
07.09.2019;19:05:00;401;30.1;38
07.09.2019;19:15:00;315;30.2;38
07.09.2019;19:25:00;227;30.2;38
07.09.2019;19:35:00;187;30.2;37
07.09.2019;19:45:00;137;30.3;37
07.09.2019;19:55:00;103;30.3;37
07.09.2019;20:05:00;89;30.3;37
08.09.2019;07:45:00;133;0;29
08.09.2019;07:55:00;150;0;30
08.09.2019;08:05:00;187;0;30
08.09.2019;08:15:00;185;0;31
08.09.2019;08:25:00;266;0.1;31
08.09.2019;08:35:00;343;0.1;31
08.09.2019;08:45:00;386;0.2;32
08.09.2019;08:55:00;441;0.3;32
08.09.2019;09:05:00;537;0.4;32
08.09.2019;09:15:00;627;0.5;32
08.09.2019;09:25:00;705;0.6;32
08.09.2019;09:35:00;668;0.7;33
08.09.2019;09:45:00;548;0.8;33
08.09.2019;09:55:00;433;0.9;33
08.09.2019;10:05:00;531;0.9;33
08.09.2019;10:15:00;623;1.0;33
08.09.2019;10:25:00;651;1.1;33
08.09.2019;10:35:00;585;1.2;33
08.09.2019;10:45:00;746;1.4;33
08.09.2019;10:55:00;657;1.5;34
08.09.2019;11:05:00;798;1.6;34
08.09.2019;11:15:00;807;1.7;34
08.09.2019;11:25:00;1017;1.9;34
08.09.2019;11:35:00;976;2.1;34
08.09.2019;11:45:00;1091;2.2;34
08.09.2019;11:55:00;1094;2.4;34
08.09.2019;12:05:00;1354;2.6;34
08.09.2019;12:15:00;1449;2.9;34
08.09.2019;12:25:00;1603;3.1;34
08.09.2019;12:35:00;1684;3.4;35
08.09.2019;12:45:00;1707;3.7;35
08.09.2019;12:55:00;1907;4.0;35
08.09.2019;13:05:00;2593;4.4;36
08.09.2019;13:15:00;2760;4.8;37
08.09.2019;13:25:00;2499;5.3;37
08.09.2019;13:35:00;2269;5.7;37
08.09.2019;13:45:00;1817;6.0;37
08.09.2019;13:55:00;1694;6.3;37
08.09.2019;14:05:00;1593;6.5;37
08.09.2019;14:15:00;1717;6.8;37
08.09.2019;14:25:00;1551;7.1;36
08.09.2019;14:35:00;1504;7.3;36
08.09.2019;14:45:00;592;7.5;36
08.09.2019;14:55:00;572;7.6;36
08.09.2019;15:05:00;674;7.7;36
08.09.2019;15:15:00;1165;7.8;36
08.09.2019;15:25:00;1675;8.1;36
08.09.2019;15:35:00;1890;8.4;36
08.09.2019;15:45:00;1644;8.7;36
08.09.2019;15:55:00;1675;9.0;36
08.09.2019;16:05:00;1576;9.2;36
08.09.2019;16:15:00;1374;9.5;36
08.09.2019;16:25:00;1440;9.7;36
08.09.2019;16:35:00;1180;9.9;36
08.09.2019;16:45:00;783;10.0;36
08.09.2019;16:55:00;821;10.2;36
08.09.2019;17:05:00;989;10.3;36
08.09.2019;17:15:00;1056;10.5;36
08.09.2019;17:25:00;955;10.7;36
08.09.2019;17:35:00;793;10.8;35
08.09.2019;17:45:00;678;10.9;35
08.09.2019;17:55:00;564;11.0;35
08.09.2019;18:05:00;545;11.1;35
08.09.2019;18:15:00;527;11.2;35
08.09.2019;18:25:00;454;11.3;35
08.09.2019;18:35:00;439;11.4;35
08.09.2019;18:45:00;483;11.4;35
08.09.2019;18:55:00;388;11.5;35
08.09.2019;19:05:00;286;11.5;35
08.09.2019;19:15:00;200;11.6;35
08.09.2019;19:25:00;163;11.6;35
08.09.2019;19:35:00;129;11.6;35
08.09.2019;19:45:00;106;11.7;35
08.09.2019;19:55:00;91;11.7;35
09.09.2019;07:20:00;98;0;27
09.09.2019;07:30:00;140;0;29
09.09.2019;07:40:00;201;0;29
09.09.2019;07:50:00;347;0.1;30
09.09.2019;08:00:00;447;0.1;30
09.09.2019;08:10:00;528;0.2;31
09.09.2019;08:20:00;715;0.3;31
09.09.2019;08:30:00;930;0.5;31
09.09.2019;08:40:00;1076;0.6;31
09.09.2019;08:50:00;1353;0.8;32
09.09.2019;09:00:00;1284;1.1;32
09.09.2019;09:10:00;1395;1.3;32
09.09.2019;09:20:00;1408;1.5;33
09.09.2019;09:30:00;1674;1.8;33
09.09.2019;09:40:00;2836;2.2;34
09.09.2019;09:50:00;3519;2.8;35
09.09.2019;10:00:00;2482;3.3;36
09.09.2019;10:10:00;3676;3.7;36
09.09.2019;10:20:00;4381;4.4;38
09.09.2019;10:30:00;3314;5.0;39
09.09.2019;10:40:00;3103;5.5;39
09.09.2019;10:50:00;4194;6.1;40
09.09.2019;11:00:00;4483;7.1;43
09.09.2019;11:10:00;3647;7.7;43
09.09.2019;11:20:00;2397;8.1;42
09.09.2019;11:30:00;1899;8.6;42
09.09.2019;11:40:00;3568;9.2;41
09.09.2019;11:50:00;7074;10.3;46
09.09.2019;12:00:00;6998;11.5;44
09.09.2019;12:10:00;7010;12.7;47
09.09.2019;12:20:00;5385;13.4;44
09.09.2019;12:30:00;8190;14.3;46
09.09.2019;12:40:00;1579;14.8;42
09.09.2019;12:50:00;1701;15.0;40
09.09.2019;13:00:00;1707;15.3;40
09.09.2019;13:10:00;2194;15.7;40
09.09.2019;13:20:00;5442;16.3;41
09.09.2019;13:30:00;8117;17.6;47
09.09.2019;13:40:00;6879;18.8;45
09.09.2019;13:50:00;2450;19.3;44
09.09.2019;14:00:00;2938;19.8;44
09.09.2019;14:10:00;5090;20.5;44
09.09.2019;14:30:00;7077;22.9;48
09.09.2019;14:40:00;6353;24.0;44
09.09.2019;14:50:00;6845;25.1;47
09.09.2019;15:00:00;7180;26.2;45
09.09.2019;15:10:00;6338;27.3;44
09.09.2019;15:20:00;5834;28.2;44
09.09.2019;15:30:00;5418;29.2;45
09.09.2019;15:40:00;3271;29.8;43
09.09.2019;15:50:00;3846;30.4;44
09.09.2019;17:10:00;3468;34.6;43
09.09.2019;17:20:00;1087;34.8;42
10.09.2019;07:55:00;699;0.3;30
10.09.2019;08:05:00;681;0.4;31
10.09.2019;08:15:00;726;0.5;31
10.09.2019;08:25:00;724;0.6;31
10.09.2019;08:35:00;728;0.7;32
10.09.2019;08:45:00;873;0.9;32
10.09.2019;08:55:00;923;1.0;32
10.09.2019;09:05:00;1279;1.2;32
10.09.2019;09:15:00;1449;1.5;32
10.09.2019;09:25:00;1660;1.7;33
10.09.2019;09:35:00;2063;2.0;33
10.09.2019;09:45:00;2619;2.5;34
10.09.2019;09:55:00;1984;2.9;35
10.09.2019;10:05:00;2230;3.3;35
10.09.2019;10:15:00;4416;3.9;37
10.09.2019;10:25:00;5086;4.7;39
10.09.2019;10:35:00;5083;5.5;41
10.09.2019;10:45:00;5339;6.4;43
10.09.2019;10:55:00;5505;7.3;45
10.09.2019;11:05:00;5859;8.2;46
10.09.2019;11:15:00;5755;9.1;47
10.09.2019;11:25:00;5875;10.1;48
10.09.2019;11:35:00;5800;11.1;44
10.09.2019;11:45:00;6073;12.0;47
10.09.2019;11:55:00;6050;13.0;46
10.09.2019;12:05:00;6626;14.0;45
10.09.2019;12:15:00;6742;15.2;45
10.09.2019;12:25:00;6511;16.2;46
10.09.2019;12:35:00;6766;17.4;44
10.09.2019;12:45:00;6892;18.5;47
10.09.2019;12:55:00;6903;19.6;44
10.09.2019;13:05:00;6886;20.8;48
10.09.2019;13:15:00;6759;21.9;45
10.09.2019;13:25:00;6095;22.9;48
10.09.2019;13:35:00;6231;23.9;44
10.09.2019;13:45:00;6360;24.9;48
10.09.2019;13:55:00;6289;25.9;44
10.09.2019;14:05:00;6753;27.1;46
10.09.2019;14:15:00;6745;28.2;46
10.09.2019;14:25:00;6788;29.3;44
10.09.2019;14:35:00;6476;30.4;47
10.09.2019;14:45:00;6516;31.5;44
10.09.2019;14:55:00;6391;32.6;48
10.09.2019;15:05:00;6344;33.6;44
10.09.2019;15:15:00;6248;34.6;47
10.09.2019;15:25:00;6210;35.7;45
10.09.2019;15:35:00;5995;36.6;47
10.09.2019;15:45:00;5572;37.6;45
10.09.2019;15:55:00;5061;38.5;47
10.09.2019;16:05:00;5150;39.3;48
10.09.2019;16:15:00;4677;40.1;44
10.09.2019;16:25:00;4499;40.8;46
10.09.2019;16:35:00;3630;41.5;47
10.09.2019;16:45:00;3756;42.1;47
10.09.2019;16:55:00;3268;42.7;47
10.09.2019;17:05:00;3243;43.2;46
10.09.2019;17:15:00;3136;43.7;46
10.09.2019;17:25:00;2693;44.2;45
10.09.2019;17:35:00;2254;44.6;44
10.09.2019;17:45:00;2214;45.0;43
10.09.2019;17:55:00;2062;45.3;43
10.09.2019;18:05:00;1700;45.6;42
10.09.2019;18:15:00;1353;45.8;41
10.09.2019;18:25:00;1081;46.0;40
10.09.2019;18:45:00;522;46.2;39
10.09.2019;18:55:00;419;46.3;38
10.09.2019;19:05:00;302;46.4;38
10.09.2019;19:15:00;237;46.4;38
10.09.2019;19:25:00;211;46.5;38
10.09.2019;19:35:00;156;46.5;37
10.09.2019;19:45:00;117;46.5;37
10.09.2019;19:55:00;93;46.5;37
10.09.2019;20:05:00;88;46.5;37
11.09.2019;07:10:00;113;0;27
11.09.2019;07:20:00;190;0;29
11.09.2019;07:30:00;287;0;30
11.09.2019;07:40:00;365;0.1;30
11.09.2019;07:50:00;434;0.2;30
11.09.2019;08:00:00;506;0.2;31
11.09.2019;08:10:00;602;0.3;31
11.09.2019;08:20:00;871;0.5;31
11.09.2019;08:30:00;1159;0.6;32
11.09.2019;08:40:00;1418;0.9;32
11.09.2019;08:50:00;1684;1.1;32
11.09.2019;09:00:00;1920;1.4;32
11.09.2019;09:10:00;2179;1.8;33
11.09.2019;09:20:00;2454;2.2;34
11.09.2019;09:30:00;2785;2.6;35
11.09.2019;09:40:00;3129;3.1;36
11.09.2019;09:50:00;3489;3.7;37
11.09.2019;10:00:00;3786;4.3;38
11.09.2019;10:10:00;4055;5.0;39
11.09.2019;10:20:00;4312;5.7;41
11.09.2019;10:30:00;4582;6.4;42
11.09.2019;10:40:00;4853;7.2;43
11.09.2019;10:50:00;5059;8.0;44
11.09.2019;11:00:00;5199;8.9;46
11.09.2019;11:10:00;5459;9.8;47
11.09.2019;11:20:00;5616;10.7;48
11.09.2019;11:30:00;5791;11.6;44
11.09.2019;11:40:00;5939;12.6;46
11.09.2019;11:50:00;6144;13.6;48
11.09.2019;12:00:00;6238;14.6;45
11.09.2019;12:10:00;6287;15.7;48
11.09.2019;12:20:00;6472;16.7;44
11.09.2019;12:30:00;6565;17.8;48
11.09.2019;12:40:00;6603;18.9;44
11.09.2019;12:50:00;6679;20.0;47
11.09.2019;13:00:00;6784;21.1;45
11.09.2019;13:10:00;7145;21.9;47
11.09.2019;13:20:00;6546;23.0;44
11.09.2019;13:30:00;6703;24.1;47
11.09.2019;13:40:00;6819;25.3;45
11.09.2019;13:50:00;1628;25.9;46
11.09.2019;14:00:00;5018;26.4;45
11.09.2019;14:10:00;1625;26.9;45
11.09.2019;14:20:00;5439;27.4;44
11.09.2019;14:30:00;4471;28.3;47
11.09.2019;14:40:00;6663;29.4;44
11.09.2019;14:50:00;6339;30.4;48
11.09.2019;15:00:00;6555;31.4;44
11.09.2019;15:10:00;6349;32.5;47
11.09.2019;15:20:00;5743;33.5;45
11.09.2019;15:30:00;6342;34.4;48
11.09.2019;15:40:00;6054;35.4;44
11.09.2019;15:50:00;5647;36.4;47
11.09.2019;16:00:00;5356;37.3;44
11.09.2019;16:10:00;4561;38.1;45
11.09.2019;16:20:00;4848;38.9;47
11.09.2019;16:30:00;4498;39.6;47
11.09.2019;16:40:00;1084;39.9;45
11.09.2019;16:50:00;1521;40.1;43
11.09.2019;17:00:00;2442;40.4;43
11.09.2019;17:10:00;1921;40.8;42
11.09.2019;17:20:00;1628;41.1;42
11.09.2019;17:30:00;1098;41.3;41
11.09.2019;17:40:00;775;41.4;39
11.09.2019;17:50:00;603;41.5;39
11.09.2019;18:00:00;613;41.6;39
11.09.2019;18:10:00;573;41.7;38
11.09.2019;18:20:00;448;41.8;38
11.09.2019;18:45:00;321;41.9;37
11.09.2019;18:55:00;292;42.0;37
11.09.2019;19:05:00;248;42.0;37
11.09.2019;19:15:00;197;42.0;37
11.09.2019;19:25:00;113;42.1;36
11.09.2019;19:35:00;0;42.1;36
12.09.2019;07:10:00;84;0;28
12.09.2019;07:20:00;169;0;29
12.09.2019;07:30:00;205;0;30
12.09.2019;07:40:00;230;0.1;30
12.09.2019;07:50:00;275;0.1;31
12.09.2019;08:00:00;352;0.2;31
12.09.2019;08:10:00;372;0.2;31
12.09.2019;08:20:00;868;0.3;31
12.09.2019;08:30:00;1211;0.5;32
12.09.2019;08:40:00;1511;0.8;32
12.09.2019;08:50:00;2020;1.1;32
12.09.2019;09:00:00;1190;1.3;33
12.09.2019;09:10:00;2225;1.6;33
12.09.2019;09:20:00;2780;2.1;34
12.09.2019;09:30:00;2170;2.5;35
12.09.2019;09:40:00;3127;2.9;35
12.09.2019;09:50:00;3559;3.6;38
12.09.2019;10:00:00;3974;4.2;39
12.09.2019;10:10:00;4190;4.9;40
12.09.2019;10:20:00;4395;5.6;41
12.09.2019;10:30:00;4673;6.4;43
12.09.2019;10:40:00;4888;7.2;44
12.09.2019;10:50:00;5159;8.0;45
12.09.2019;11:00:00;5150;8.9;46
12.09.2019;11:10:00;3677;9.6;47
12.09.2019;11:20:00;5870;10.5;47
12.09.2019;11:30:00;5802;11.4;46
12.09.2019;11:40:00;5950;12.4;45
12.09.2019;11:50:00;6069;13.4;48
12.09.2019;12:00:00;5410;14.4;44
12.09.2019;12:10:00;6417;15.4;47
12.09.2019;12:20:00;5928;16.4;44
12.09.2019;12:30:00;5015;17.2;45
12.09.2019;12:40:00;5103;18.1;47
12.09.2019;12:50:00;6852;19.2;44
12.09.2019;13:00:00;6733;20.3;47
12.09.2019;13:10:00;6700;21.4;44
12.09.2019;13:20:00;6239;22.4;47
12.09.2019;13:30:00;5960;23.3;44
12.09.2019;13:40:00;6748;24.4;46
12.09.2019;13:50:00;6641;25.5;46
12.09.2019;14:00:00;6562;26.6;44
12.09.2019;14:10:00;6565;27.7;47
12.09.2019;14:20:00;6558;28.8;44
12.09.2019;14:30:00;6424;29.9;47
12.09.2019;14:40:00;6342;30.9;45
12.09.2019;14:50:00;6297;32.0;45
12.09.2019;15:00:00;6174;33.0;46
12.09.2019;15:10:00;6055;34.0;45
12.09.2019;15:20:00;5948;35.0;46
12.09.2019;15:30:00;5413;35.9;45
12.09.2019;15:40:00;5824;36.8;45
12.09.2019;15:50:00;5586;37.7;48
12.09.2019;16:00:00;5268;38.6;44
12.09.2019;16:10:00;4980;39.4;46
12.09.2019;16:20:00;4622;40.2;48
12.09.2019;16:30:00;4249;40.9;48
12.09.2019;16:40:00;3940;41.6;48
12.09.2019;16:50:00;3760;42.2;48
12.09.2019;17:00:00;3518;42.8;48
12.09.2019;17:10:00;3087;43.3;47
12.09.2019;17:20:00;2567;43.8;46
12.09.2019;17:30:00;2271;44.2;45
12.09.2019;17:40:00;2471;44.6;44
12.09.2019;17:50:00;2154;44.9;44
12.09.2019;18:00:00;1796;45.3;43
12.09.2019;18:10:00;1442;45.5;42
12.09.2019;18:20:00;1024;45.7;41
12.09.2019;18:40:00;507;45.9;39
12.09.2019;18:45:00;450;45.9;39
12.09.2019;18:55:00;344;46.0;39
12.09.2019;19:05:00;219;46.0;38
12.09.2019;19:15:00;193;46.1;38
12.09.2019;19:25:00;169;46.1;38
12.09.2019;19:35:00;140;46.1;38
12.09.2019;19:45:00;111;46.2;37
12.09.2019;19:55:00;93;46.2;37
13.09.2019;07:05:00;0;0;27
13.09.2019;07:15:00;143;0;29
13.09.2019;07:25:00;174;0;29
13.09.2019;07:35:00;209;0;30
13.09.2019;07:45:00;240;0.1;30
13.09.2019;07:55:00;271;0.1;31
13.09.2019;08:05:00;317;0.2;31
13.09.2019;08:15:00;372;0.2;31
13.09.2019;08:25:00;909;0.3;32
13.09.2019;08:35:00;1322;0.5;32
13.09.2019;08:45:00;1628;0.8;32
13.09.2019;08:55:00;1890;1.1;32
13.09.2019;09:05:00;2158;1.4;33
13.09.2019;09:15:00;2448;1.8;34
13.09.2019;09:25:00;2765;2.3;35
13.09.2019;09:35:00;3093;2.8;36
13.09.2019;09:45:00;3453;3.3;37
13.09.2019;09:55:00;3811;3.9;38
13.09.2019;10:05:00;4084;4.6;40
13.09.2019;10:15:00;4323;5.3;41
13.09.2019;10:25:00;4553;6.1;42
13.09.2019;10:35:00;4764;6.8;43
13.09.2019;10:45:00;4961;7.6;44
13.09.2019;10:55:00;5152;8.5;46
13.09.2019;11:05:00;5340;9.4;47
13.09.2019;11:15:00;5525;10.3;48
13.09.2019;11:25:00;5680;11.2;44
13.09.2019;11:35:00;5805;12.1;45
13.09.2019;11:45:00;5943;13.1;48
13.09.2019;11:55:00;6020;14.1;44
13.09.2019;12:05:00;6100;15.1;47
13.09.2019;12:15:00;6274;16.2;44
13.09.2019;12:25:00;6334;17.2;48
13.09.2019;12:35:00;6333;18.2;44
13.09.2019;12:45:00;6447;19.3;48
13.09.2019;12:55:00;6437;20.3;45
13.09.2019;13:05:00;6543;21.4;47
13.09.2019;13:15:00;6592;22.5;46
13.09.2019;13:25:00;6571;23.6;45
13.09.2019;13:35:00;6727;24.7;47
13.09.2019;13:45:00;6319;25.7;44
13.09.2019;13:55:00;6613;26.8;48
13.09.2019;14:05:00;6519;27.9;45
13.09.2019;14:15:00;6380;29.0;46
13.09.2019;14:25:00;6050;30.0;46
13.09.2019;14:35:00;6307;31.0;45
13.09.2019;14:45:00;6317;32.0;47
13.09.2019;14:55:00;6253;33.1;44
13.09.2019;15:05:00;5904;34.1;47
13.09.2019;15:15:00;6021;35.1;44
13.09.2019;15:25:00;5908;36.0;47
13.09.2019;15:35:00;5772;37.0;44
13.09.2019;15:45:00;5620;37.9;46
13.09.2019;15:55:00;5308;38.8;47
13.09.2019;16:05:00;5018;39.7;44
13.09.2019;16:15:00;4660;40.5;47
13.09.2019;16:25:00;4275;41.2;48
13.09.2019;16:35:00;3985;41.8;48
13.09.2019;16:45:00;3707;42.5;48
13.09.2019;16:55:00;3467;43.0;48
13.09.2019;17:05:00;3061;43.6;47
13.09.2019;17:15:00;2607;44.0;46
13.09.2019;17:25:00;2342;44.4;45
13.09.2019;17:35:00;2530;44.8;45
13.09.2019;17:45:00;2256;45.2;44
13.09.2019;17:55:00;1913;45.6;43
13.09.2019;18:05:00;1563;45.8;42
13.09.2019;18:15:00;1107;46.0;41
13.09.2019;18:25:00;723;46.2;40
13.09.2019;18:35:00;557;46.3;40
13.09.2019;18:45:00;432;46.3;39
13.09.2019;18:55:00;323;46.4;39
13.09.2019;19:05:00;200;46.4;39
13.09.2019;19:15:00;191;46.5;38
13.09.2019;19:25:00;163;46.5;38
13.09.2019;19:35:00;132;46.5;38
13.09.2019;19:45:00;106;46.5;37
13.09.2019;19:55:00;91;46.6;37
13.09.2019;20:05:00;87;46.6;37
14.09.2019;07:10:00;134;0;28
14.09.2019;07:20:00;183;0;29
14.09.2019;07:30:00;198;0;30
14.09.2019;07:40:00;226;0.1;31
14.09.2019;07:50:00;263;0.1;31
14.09.2019;08:00:00;307;0.1;31
14.09.2019;08:10:00;470;0.2;32
14.09.2019;08:20:00;599;0.3;32
14.09.2019;08:30:00;609;0.4;32
14.09.2019;08:40:00;639;0.5;32
14.09.2019;08:50:00;865;0.6;33
14.09.2019;09:00:00;1043;0.8;33
14.09.2019;09:10:00;798;1.0;33
14.09.2019;09:20:00;1034;1.1;33
14.09.2019;09:30:00;1124;1.3;33
14.09.2019;09:40:00;1110;1.5;33
14.09.2019;09:50:00;1171;1.7;34
14.09.2019;10:00:00;1162;1.9;34
14.09.2019;10:10:00;1304;2.1;34
14.09.2019;10:20:00;1417;2.3;34
14.09.2019;10:30:00;1556;2.5;34
14.09.2019;10:40:00;1883;2.8;34
14.09.2019;10:50:00;2480;3.2;35
14.09.2019;11:00:00;1838;3.5;36
14.09.2019;11:10:00;2232;3.9;36
14.09.2019;11:20:00;3301;4.5;38
14.09.2019;11:30:00;3988;5.2;40
14.09.2019;11:40:00;5562;6.2;43
14.09.2019;11:50:00;5829;7.1;45
14.09.2019;12:00:00;5925;8.1;46
14.09.2019;12:10:00;5757;9.0;48
14.09.2019;12:20:00;6100;10.0;44
14.09.2019;12:30:00;6253;11.1;47
14.09.2019;12:40:00;6337;12.1;44
14.09.2019;12:50:00;6449;13.2;47
14.09.2019;13:00:00;6310;14.2;44
14.09.2019;13:10:00;6070;15.2;47
14.09.2019;13:20:00;6453;16.3;44
14.09.2019;13:30:00;6206;17.3;47
14.09.2019;13:40:00;6599;18.4;44
14.09.2019;13:50:00;5857;19.4;47
14.09.2019;14:00:00;6050;20.4;44
14.09.2019;14:10:00;5855;21.4;47
14.09.2019;14:20:00;5902;22.4;44
14.09.2019;14:30:00;4237;23.2;46
14.09.2019;14:40:00;3791;23.9;46
14.09.2019;14:50:00;6280;24.8;47
14.09.2019;15:00:00;5902;25.8;45
14.09.2019;15:10:00;5595;26.7;48
14.09.2019;15:20:00;5756;27.7;44
14.09.2019;15:30:00;5130;28.5;46
14.09.2019;15:40:00;4367;29.3;48
14.09.2019;15:50:00;4111;29.9;48
14.09.2019;16:00:00;3920;30.6;48
14.09.2019;16:10:00;2781;31.1;47
14.09.2019;16:20:00;2595;31.6;45
14.09.2019;16:30:00;2604;32.0;45
14.09.2019;16:40:00;2387;32.4;44
14.09.2019;16:50:00;2786;32.9;44
14.09.2019;17:00:00;2506;33.3;44
14.09.2019;17:10:00;2289;33.7;43
14.09.2019;17:20:00;1932;34.0;43
14.09.2019;17:30:00;1781;34.3;42
14.09.2019;17:40:00;1433;34.6;41
14.09.2019;17:50:00;1320;34.8;40
14.09.2019;18:00:00;976;35.0;40
14.09.2019;18:10:00;627;35.1;39
14.09.2019;18:20:00;567;35.2;39
14.09.2019;18:40:00;388;35.3;38
14.09.2019;18:45:00;343;35.4;38
14.09.2019;18:55:00;332;35.4;38
14.09.2019;19:05:00;263;35.5;38
14.09.2019;19:15:00;202;35.5;37
14.09.2019;19:25:00;160;35.5;37
14.09.2019;19:35:00;24;35.6;37
15.09.2019;07:10:00;53;0;27
15.09.2019;07:20:00;190;0;29
15.09.2019;07:30:00;250;0;30
15.09.2019;07:40:00;306;0.1;30
15.09.2019;07:50:00;386;0.1;31
15.09.2019;08:00:00;510;0.2;31
15.09.2019;08:10:00;635;0.3;31
15.09.2019;08:20:00;765;0.4;32
15.09.2019;08:30:00;907;0.6;32
15.09.2019;08:40:00;1102;0.7;32
15.09.2019;08:50:00;1315;1.0;33
15.09.2019;09:00:00;1674;1.2;33
15.09.2019;09:10:00;2089;1.5;33
15.09.2019;09:20:00;2397;1.9;34
15.09.2019;09:30:00;2710;2.4;35
15.09.2019;09:40:00;3017;2.8;36
15.09.2019;09:50:00;3366;3.4;37
15.09.2019;10:00:00;3691;4.0;38
15.09.2019;10:10:00;3963;4.6;39
15.09.2019;10:20:00;4229;5.3;41
15.09.2019;10:30:00;4435;6.0;42
15.09.2019;10:40:00;4668;6.8;43
15.09.2019;10:50:00;4875;7.6;44
15.09.2019;11:00:00;5041;8.4;46
15.09.2019;11:10:00;5240;9.3;47
15.09.2019;11:20:00;5411;10.2;48
15.09.2019;11:30:00;5580;11.1;46
15.09.2019;11:40:00;5673;12.0;45
15.09.2019;11:50:00;5808;13.0;47
15.09.2019;12:00:00;5590;13.9;45
15.09.2019;12:10:00;6002;14.9;46
15.09.2019;12:20:00;6040;15.8;47
15.09.2019;12:30:00;6195;16.9;45
15.09.2019;12:40:00;6281;17.9;46
15.09.2019;12:50:00;6333;18.9;46
15.09.2019;13:00:00;6398;20.0;45
15.09.2019;13:10:00;6486;21.1;46
15.09.2019;13:20:00;6485;22.1;44
15.09.2019;13:30:00;6516;23.2;47
15.09.2019;13:40:00;6554;24.3;44
15.09.2019;13:50:00;6513;25.4;47
15.09.2019;14:00:00;6483;26.4;45
15.09.2019;14:10:00;6407;27.5;45
15.09.2019;14:20:00;6363;28.5;47
15.09.2019;14:30:00;6277;29.6;44
15.09.2019;14:40:00;6201;30.6;48
15.09.2019;14:50:00;6133;31.6;44
15.09.2019;15:00:00;6051;32.6;48
15.09.2019;15:10:00;5898;33.6;44
15.09.2019;15:20:00;5755;34.6;48
15.09.2019;15:30:00;5565;35.5;44
15.09.2019;15:40:00;5485;36.4;47
15.09.2019;15:50:00;5223;37.3;47
15.09.2019;16:00:00;4934;38.1;44
15.09.2019;16:10:00;4616;38.9;47
15.09.2019;16:20:00;4301;39.6;48
15.09.2019;16:30:00;3969;40.3;48
15.09.2019;16:40:00;3649;40.9;48
15.09.2019;16:50:00;3277;41.5;48
15.09.2019;17:00:00;2849;41.9;47
15.09.2019;17:10:00;2378;42.4;46
15.09.2019;17:20:00;2767;42.8;45
15.09.2019;17:30:00;2570;43.2;45
15.09.2019;17:40:00;2279;43.6;44
15.09.2019;17:50:00;1941;43.9;43
15.09.2019;18:00:00;1487;44.2;42
15.09.2019;18:10:00;996;44.4;41
15.09.2019;18:20:00;750;44.5;40
15.09.2019;18:40:00;456;44.7;39
15.09.2019;18:45:00;402;44.7;39
15.09.2019;18:55:00;278;44.8;39
15.09.2019;19:05:00;218;44.8;39
15.09.2019;19:15:00;191;44.9;38
15.09.2019;19:25:00;155;44.9;38
15.09.2019;19:35:00;115;44.9;38
15.09.2019;19:45:00;97;44.9;38
15.09.2019;19:55:00;91;44.9;37
16.09.2019;07:15:00;141;0;28
16.09.2019;07:25:00;197;0;30
16.09.2019;07:35:00;250;0;30
16.09.2019;07:45:00;303;0.1;31
16.09.2019;07:55:00;354;0.1;31
16.09.2019;08:05:00;409;0.2;31
16.09.2019;08:15:00;490;0.3;32
16.09.2019;08:25:00;700;0.4;32
16.09.2019;08:35:00;1151;0.6;32
16.09.2019;08:45:00;1438;0.8;33
16.09.2019;08:55:00;1686;1.0;33
16.09.2019;09:05:00;1934;1.4;33
16.09.2019;09:15:00;2212;1.7;34
16.09.2019;09:25:00;2488;2.1;34
16.09.2019;09:45:00;3134;3.1;36
16.09.2019;09:55:00;3454;3.6;38
16.09.2019;10:05:00;3743;4.2;39
16.09.2019;10:15:00;4002;4.9;40
16.09.2019;10:25:00;4232;5.6;41
16.09.2019;10:35:00;4431;6.3;43
16.09.2019;10:45:00;4455;7.0;44
16.09.2019;10:55:00;4823;7.8;45
16.09.2019;11:05:00;5024;8.6;46
16.09.2019;11:15:00;5220;9.5;47
16.09.2019;11:25:00;5455;10.4;48
16.09.2019;11:35:00;5649;11.3;44
16.09.2019;11:45:00;5787;12.2;46
16.09.2019;11:55:00;5865;13.2;47
16.09.2019;12:05:00;5904;14.2;45
16.09.2019;12:15:00;6116;15.2;48
16.09.2019;12:25:00;6225;16.2;45
16.09.2019;12:35:00;6285;17.3;47
16.09.2019;12:45:00;6376;18.3;45
16.09.2019;12:55:00;6436;19.4;46
16.09.2019;13:05:00;6470;20.4;46
16.09.2019;13:15:00;6568;21.5;44
16.09.2019;13:25:00;6611;22.6;47
16.09.2019;13:35:00;6669;23.7;44
16.09.2019;13:45:00;5441;24.6;47
16.09.2019;13:55:00;3215;25.4;44
16.09.2019;14:05:00;6388;26.3;46
16.09.2019;14:15:00;6575;27.4;44
16.09.2019;14:25:00;6223;28.4;47
16.09.2019;14:35:00;6264;29.5;44
16.09.2019;14:45:00;6113;30.5;48
16.09.2019;14:55:00;5984;31.5;44
16.09.2019;15:05:00;5916;32.5;48
16.09.2019;15:15:00;5756;33.4;44
16.09.2019;15:25:00;5675;34.3;47
16.09.2019;15:35:00;5417;35.3;44
16.09.2019;15:45:00;5308;36.1;46
16.09.2019;15:55:00;5051;37.0;48
16.09.2019;16:05:00;4650;37.8;44
16.09.2019;16:15:00;4451;38.5;45
16.09.2019;16:25:00;4087;39.2;47
16.09.2019;16:35:00;3568;39.8;47
16.09.2019;16:45:00;3403;40.4;47
16.09.2019;16:55:00;2907;40.9;46
16.09.2019;17:05:00;2406;41.3;45
16.09.2019;17:15:00;2766;41.7;45
16.09.2019;17:25:00;2475;42.1;45
16.09.2019;17:35:00;2430;42.5;44
16.09.2019;17:45:00;2032;42.9;43
16.09.2019;17:55:00;1182;43.1;42
16.09.2019;18:05:00;1310;43.3;41
16.09.2019;18:15:00;905;43.5;40
16.09.2019;18:25:00;646;43.6;40
16.09.2019;18:45:00;366;43.8;39
16.09.2019;18:55:00;266;43.8;39
16.09.2019;19:05:00;213;43.8;39
16.09.2019;19:15:00;177;43.9;38
16.09.2019;19:25:00;143;43.9;38
16.09.2019;19:35:00;108;43.9;38
17.09.2019;07:15:00;111;0;28
17.09.2019;07:25:00;176;0;29
17.09.2019;07:35:00;226;0;30
17.09.2019;07:45:00;328;0.1;31
17.09.2019;07:55:00;453;0.1;31
17.09.2019;08:05:00;562;0.2;32
17.09.2019;08:15:00;657;0.3;32
17.09.2019;08:25:00;752;0.4;32
17.09.2019;08:35:00;849;0.6;32
17.09.2019;08:45:00;1002;0.7;33
17.09.2019;08:55:00;1104;0.9;33
17.09.2019;09:05:00;1275;1.1;33
17.09.2019;09:15:00;1661;1.4;33
17.09.2019;09:25:00;2028;1.7;34
17.09.2019;09:35:00;1523;2.0;34
17.09.2019;09:45:00;1456;2.2;34
17.09.2019;09:55:00;1551;2.4;34
17.09.2019;10:05:00;1878;2.7;35
17.09.2019;10:15:00;3743;3.3;36
17.09.2019;10:25:00;4369;3.9;38
17.09.2019;10:35:00;3755;4.6;40
17.09.2019;10:45:00;5108;5.4;42
17.09.2019;10:55:00;5417;6.3;43
17.09.2019;11:05:00;4527;7.1;45
17.09.2019;11:15:00;4229;7.8;45
17.09.2019;11:25:00;5210;8.6;46
17.09.2019;11:35:00;4940;9.5;48
17.09.2019;11:45:00;5535;10.3;48
17.09.2019;11:55:00;5250;11.3;44
17.09.2019;12:05:00;5489;12.2;46
17.09.2019;12:15:00;5480;13.1;47
17.09.2019;12:25:00;5665;14.0;45
17.09.2019;12:35:00;6889;15.2;45
17.09.2019;12:45:00;6439;16.2;46
17.09.2019;12:55:00;6312;17.3;44
17.09.2019;13:05:00;6204;18.3;47
17.09.2019;13:15:00;6207;19.3;44
17.09.2019;13:25:00;6141;20.3;47
17.09.2019;13:35:00;6163;21.4;44
17.09.2019;13:45:00;5155;22.3;46
17.09.2019;13:55:00;5372;23.0;47
17.09.2019;14:05:00;6718;24.1;44
17.09.2019;14:15:00;6470;25.2;47
17.09.2019;14:25:00;6349;26.3;45
17.09.2019;14:35:00;6308;27.3;45
17.09.2019;14:45:00;6157;28.3;46
17.09.2019;14:55:00;6136;29.3;44
17.09.2019;15:05:00;5982;30.3;47
17.09.2019;15:15:00;5814;31.3;44
17.09.2019;15:25:00;6016;32.3;47
17.09.2019;15:35:00;5889;33.3;44
17.09.2019;15:45:00;5204;34.2;46
17.09.2019;15:55:00;3598;34.7;46
17.09.2019;16:05:00;4423;35.5;48
17.09.2019;16:15:00;4952;36.3;44
17.09.2019;16:25:00;3931;37.0;45
17.09.2019;16:35:00;2121;37.4;44
17.09.2019;16:45:00;1619;37.8;44
17.09.2019;16:55:00;1512;38.0;42
17.09.2019;17:05:00;2156;38.3;42
17.09.2019;17:15:00;1829;38.7;42
17.09.2019;17:25:00;1028;38.9;41
17.09.2019;17:35:00;1051;39.0;40
17.09.2019;17:45:00;727;39.2;40
17.09.2019;17:55:00;715;39.3;39
17.09.2019;18:05:00;646;39.4;39
17.09.2019;18:15:00;583;39.5;39
17.09.2019;18:25:00;464;39.6;38
17.09.2019;18:35:00;390;39.7;38
17.09.2019;18:45:00;342;39.7;38
17.09.2019;18:55:00;273;39.8;38
17.09.2019;19:05:00;269;39.8;38
17.09.2019;19:15:00;233;39.8;37
17.09.2019;19:25:00;129;39.9;37
17.09.2019;19:35:00;103;39.9;37
17.09.2019;19:45:00;91;39.9;37
17.09.2019;19:55:00;75;39.9;37
18.09.2019;07:20:00;151;0;29
18.09.2019;07:30:00;201;0;30
18.09.2019;07:40:00;249;0;30
18.09.2019;07:50:00;307;0.1;31
18.09.2019;08:00:00;386;0.1;31
18.09.2019;08:10:00;537;0.2;32
18.09.2019;08:20:00;636;0.3;32
18.09.2019;08:30:00;1081;0.5;32
18.09.2019;08:40:00;1145;0.7;32
18.09.2019;08:50:00;791;0.8;33
18.09.2019;09:00:00;1003;1.0;33
18.09.2019;09:10:00;1747;1.3;33
18.09.2019;09:20:00;1504;1.5;33
18.09.2019;09:30:00;2382;1.9;34
18.09.2019;09:40:00;1734;2.2;34
18.09.2019;09:50:00;1719;2.5;35
18.09.2019;10:00:00;1858;2.8;35
18.09.2019;10:10:00;1710;3.1;35
18.09.2019;10:20:00;1931;3.4;35
18.09.2019;10:30:00;1848;3.7;36
18.09.2019;10:40:00;2230;4.0;36
18.09.2019;10:50:00;2428;4.4;37
18.09.2019;11:00:00;2355;4.8;37
18.09.2019;11:10:00;2362;5.2;38
18.09.2019;11:20:00;2445;5.6;38
18.09.2019;11:30:00;2657;6.0;38
18.09.2019;11:40:00;2962;6.5;39
18.09.2019;11:50:00;3042;7.0;39
18.09.2019;12:00:00;3034;7.5;40
18.09.2019;12:10:00;3391;8.1;40
18.09.2019;12:20:00;3343;8.6;41
18.09.2019;12:30:00;3264;9.2;41
18.09.2019;12:40:00;3807;9.8;42
18.09.2019;12:50:00;4007;10.4;43
18.09.2019;13:00:00;4240;11.1;44
18.09.2019;13:10:00;3615;11.7;44
18.09.2019;13:20:00;4319;12.4;44
18.09.2019;13:30:00;4699;13.2;46
18.09.2019;13:40:00;4534;13.9;46
18.09.2019;13:50:00;5462;14.8;47
18.09.2019;14:00:00;5863;15.8;44
18.09.2019;14:10:00;6322;16.8;47
18.09.2019;14:20:00;6538;17.9;44
18.09.2019;14:30:00;6619;18.9;47
18.09.2019;14:40:00;6483;20.0;44
18.09.2019;14:50:00;6391;21.0;47
18.09.2019;15:00:00;6240;22.1;44
18.09.2019;15:10:00;6060;23.1;47
18.09.2019;15:20:00;5977;24.1;44
18.09.2019;15:30:00;5897;25.1;46
18.09.2019;15:40:00;5672;26.0;45
18.09.2019;15:50:00;5394;26.9;45
18.09.2019;16:00:00;4987;27.8;47
18.09.2019;16:10:00;4761;28.6;48
18.09.2019;16:20:00;3722;29.2;43
18.09.2019;16:30:00;3689;29.8;43
18.09.2019;16:40:00;3318;30.4;45
18.09.2019;16:50:00;2811;30.9;44
18.09.2019;17:00:00;2730;31.3;44
18.09.2019;17:10:00;3023;31.8;44
18.09.2019;17:20:00;2908;32.3;44
18.09.2019;17:30:00;1353;32.6;43
18.09.2019;17:40:00;1586;32.9;42
18.09.2019;17:50:00;1649;33.1;41
18.09.2019;18:00:00;1101;33.4;40
18.09.2019;18:10:00;1015;33.5;40
18.09.2019;18:20:00;690;33.7;39
18.09.2019;18:30:00;609;33.8;39
18.09.2019;18:40:00;512;33.9;38
18.09.2019;18:50:00;371;33.9;38
18.09.2019;19:00:00;296;34.0;38
18.09.2019;19:10:00;264;34.0;38
18.09.2019;19:20:00;168;34.1;37
18.09.2019;19:30:00;111;34.1;37
18.09.2019;19:40:00;92;34.1;37
19.09.2019;07:20:00;151;0;28
19.09.2019;07:30:00;224;0;29
19.09.2019;07:40:00;284;0;30
19.09.2019;07:50:00;342;0.1;30
19.09.2019;08:00:00;394;0.2;31
19.09.2019;08:10:00;466;0.2;31
19.09.2019;08:20:00;562;0.3;31
19.09.2019;08:30:00;865;0.5;32
19.09.2019;08:40:00;1417;0.7;32
19.09.2019;08:50:00;1710;0.9;32
19.09.2019;09:00:00;1923;1.3;33
19.09.2019;09:10:00;2202;1.6;33
19.09.2019;09:20:00;2364;2.0;34
19.09.2019;09:30:00;2860;2.4;35
19.09.2019;09:40:00;3243;3.0;36
19.09.2019;09:50:00;3592;3.5;37
19.09.2019;10:00:00;3939;4.2;39
19.09.2019;10:10:00;4239;4.9;40
19.09.2019;10:20:00;4491;5.6;41
19.09.2019;10:30:00;4748;6.4;43
19.09.2019;10:40:00;4970;7.2;44
19.09.2019;10:50:00;5209;8.0;45
19.09.2019;11:00:00;5463;8.9;47
19.09.2019;11:10:00;5629;9.8;48
19.09.2019;11:20:00;5804;10.8;45
19.09.2019;11:30:00;6004;11.8;45
19.09.2019;11:40:00;6167;12.8;48
19.09.2019;11:50:00;6270;13.8;44
19.09.2019;12:00:00;6394;14.9;48
19.09.2019;12:10:00;6506;15.9;44
19.09.2019;12:20:00;6598;17.0;48
19.09.2019;12:30:00;6730;18.1;45
19.09.2019;12:40:00;6773;19.2;47
19.09.2019;12:50:00;6820;20.4;46
19.09.2019;13:00:00;6825;21.5;44
19.09.2019;13:10:00;6855;22.6;47
19.09.2019;13:20:00;6893;23.7;44
19.09.2019;13:30:00;6862;24.9;47
19.09.2019;13:40:00;6857;26.0;45
19.09.2019;13:50:00;6841;27.1;45
19.09.2019;14:00:00;6847;28.3;47
19.09.2019;14:10:00;6813;29.4;44
19.09.2019;14:20:00;6753;30.5;47
19.09.2019;14:30:00;6635;31.6;45
19.09.2019;14:40:00;6577;32.7;46
19.09.2019;14:50:00;6477;33.8;46
19.09.2019;15:00:00;6356;34.8;44
19.09.2019;15:10:00;6256;35.9;47
19.09.2019;15:20:00;6094;36.9;44
19.09.2019;15:30:00;5975;37.9;47
19.09.2019;15:40:00;5760;38.8;44
19.09.2019;15:50:00;5451;39.7;46
19.09.2019;16:00:00;5139;40.6;48
19.09.2019;16:10:00;4785;41.4;44
19.09.2019;16:20:00;4325;42.1;45
19.09.2019;16:30:00;3735;42.8;46
19.09.2019;16:40:00;3153;43.3;46
19.09.2019;16:50:00;2812;43.8;45
19.09.2019;17:00:00;3106;44.3;45
19.09.2019;17:10:00;2983;44.8;45
19.09.2019;17:20:00;2752;45.3;45
19.09.2019;17:30:00;2511;45.7;44
19.09.2019;17:40:00;2105;46.0;43
19.09.2019;17:50:00;1473;46.3;42
19.09.2019;18:00:00;1024;46.5;41
19.09.2019;18:10:00;878;46.6;40
19.09.2019;18:20:00;679;46.8;39
19.09.2019;18:30:00;517;46.9;39
19.09.2019;18:40:00;366;46.9;39
19.09.2019;18:50:00;271;47.0;38
19.09.2019;19:00:00;241;47.0;38
19.09.2019;19:10:00;198;47.0;38
19.09.2019;19:20:00;149;47.1;37
19.09.2019;19:30:00;111;47.1;37
19.09.2019;19:40:00;92;47.1;37
19.09.2019;19:50:00;88;47.1;37
20.09.2019;07:20:00;113;0;27
20.09.2019;07:30:00;182;0;29
20.09.2019;07:40:00;234;0;30
20.09.2019;07:50:00;281;0.1;30
20.09.2019;08:00:00;322;0.1;30
20.09.2019;08:10:00;371;0.2;31
20.09.2019;08:20:00;442;0.2;31
20.09.2019;08:30:00;797;0.4;31
20.09.2019;08:40:00;1321;0.6;32
20.09.2019;08:50:00;1590;0.8;32
20.09.2019;09:00:00;1825;1.1;32
20.09.2019;09:10:00;2055;1.4;33
20.09.2019;09:20:00;2556;1.8;33
20.09.2019;09:30:00;2831;2.3;34
20.09.2019;09:40:00;3189;2.8;36
20.09.2019;09:50:00;3508;3.4;37
20.09.2019;10:00:00;3765;4.0;38
20.09.2019;10:10:00;4148;4.6;39
20.09.2019;10:20:00;4409;5.4;41
20.09.2019;10:30:00;4683;6.1;42
20.09.2019;10:40:00;4949;6.9;43
20.09.2019;10:50:00;5154;7.8;45
20.09.2019;11:00:00;5380;8.6;46
20.09.2019;11:10:00;5574;9.6;47
20.09.2019;11:20:00;5746;10.5;48
20.09.2019;11:30:00;5900;11.5;44
20.09.2019;11:40:00;6050;12.5;47
20.09.2019;11:50:00;6173;13.5;45
20.09.2019;12:00:00;6325;14.5;46
20.09.2019;12:10:00;6410;15.6;47
20.09.2019;12:20:00;6494;16.6;45
20.09.2019;12:30:00;6561;17.7;46
20.09.2019;12:40:00;6659;18.8;46
20.09.2019;12:50:00;6665;19.9;44
20.09.2019;13:00:00;6781;21.0;47
20.09.2019;13:10:00;6808;22.1;44
20.09.2019;13:20:00;6759;23.3;48
20.09.2019;13:30:00;6796;24.4;45
20.09.2019;13:40:00;6708;25.5;47
20.09.2019;13:50:00;6686;26.6;46
20.09.2019;14:00:00;6690;27.7;44
20.09.2019;14:10:00;6690;28.8;47
20.09.2019;14:20:00;6622;29.9;44
20.09.2019;14:30:00;6538;31.0;48
20.09.2019;14:40:00;6450;32.0;44
20.09.2019;14:50:00;6423;33.1;47
20.09.2019;15:00:00;6322;34.2;45
20.09.2019;15:10:00;6163;35.2;47
20.09.2019;15:20:00;6030;36.2;45
20.09.2019;15:30:00;5909;37.2;47
20.09.2019;15:40:00;5775;38.1;45
20.09.2019;15:50:00;5347;39.0;48
20.09.2019;16:00:00;5039;39.9;45
20.09.2019;16:10:00;4746;40.7;45
20.09.2019;16:20:00;4180;41.4;46
20.09.2019;16:30:00;3591;42.0;47
20.09.2019;16:40:00;3036;42.5;46
20.09.2019;16:50:00;2757;43.0;45
20.09.2019;17:00:00;3011;43.5;45
20.09.2019;17:10:00;2514;43.9;44
20.09.2019;17:20:00;2431;44.3;44
20.09.2019;17:30:00;2343;44.7;43
20.09.2019;17:40:00;1934;45.1;43
20.09.2019;17:50:00;1472;45.3;42
20.09.2019;18:00:00;1374;45.6;41
20.09.2019;18:10:00;1162;45.8;40
20.09.2019;18:20:00;757;45.9;39
20.09.2019;18:40:00;333;46.0;38
20.09.2019;18:45:00;286;46.1;38
20.09.2019;18:55:00;274;46.1;38
20.09.2019;19:05:00;227;46.2;38
20.09.2019;19:15:00;176;46.2;37
20.09.2019;19:25:00;101;46.2;37
20.09.2019;19:35:00;99;46.2;37
20.09.2019;19:45:00;85;46.2;37
21.09.2019;07:15:00;25;0;26
21.09.2019;07:25:00;165;0;28
21.09.2019;07:35:00;214;0;29
21.09.2019;07:45:00;264;0;30
21.09.2019;07:55:00;311;0.1;30
21.09.2019;08:05:00;354;0.2;31
21.09.2019;08:15:00;423;0.2;31
21.09.2019;08:25:00;622;0.3;31
21.09.2019;08:35:00;1081;0.5;31
21.09.2019;08:45:00;1381;0.7;32
21.09.2019;08:55:00;1686;0.9;32
21.09.2019;09:05:00;1935;1.2;32
21.09.2019;09:15:00;2196;1.6;33
21.09.2019;09:25:00;2464;2.0;34
21.09.2019;09:35:00;2763;2.4;35
21.09.2019;09:45:00;3111;2.9;36
21.09.2019;09:55:00;3452;3.5;37
21.09.2019;10:05:00;3793;4.1;38
21.09.2019;10:15:00;4055;4.8;39
21.09.2019;10:25:00;4323;5.5;41
21.09.2019;10:35:00;4558;6.2;42
21.09.2019;10:45:00;4762;7.0;43
21.09.2019;10:55:00;4977;7.8;44
21.09.2019;11:05:00;5153;8.6;45
21.09.2019;11:15:00;5358;9.5;46
21.09.2019;11:25:00;5504;10.4;48
21.09.2019;11:35:00;5647;11.3;48
21.09.2019;11:45:00;5795;12.3;44
21.09.2019;11:55:00;5928;13.3;47
21.09.2019;12:05:00;6026;14.3;45
21.09.2019;12:15:00;6122;15.3;46
21.09.2019;12:25:00;6176;16.3;46
21.09.2019;12:35:00;6250;17.3;45
21.09.2019;12:45:00;6284;18.3;46
21.09.2019;12:55:00;6341;19.4;46
21.09.2019;13:05:00;6357;20.4;45
21.09.2019;13:15:00;6394;21.5;46
21.09.2019;13:25:00;6392;22.5;44
21.09.2019;13:35:00;6404;23.6;47
21.09.2019;13:45:00;6388;24.6;44
21.09.2019;13:55:00;6345;25.7;48
21.09.2019;14:05:00;6295;26.7;45
21.09.2019;14:15:00;6268;27.8;47
21.09.2019;14:25:00;6197;28.8;45
21.09.2019;14:35:00;6125;29.8;46
21.09.2019;14:45:00;6028;30.8;45
21.09.2019;14:55:00;5931;31.8;47
21.09.2019;15:05:00;5842;32.8;45
21.09.2019;15:15:00;5727;33.7;48
21.09.2019;15:25:00;5605;34.6;44
21.09.2019;15:35:00;5434;35.5;46
21.09.2019;15:45:00;5186;36.4;48
21.09.2019;15:55:00;4872;37.2;44
21.09.2019;16:05:00;4540;38.0;46
21.09.2019;16:15:00;4008;38.7;47
21.09.2019;16:25:00;3385;39.3;46
21.09.2019;16:35:00;2902;39.8;46
21.09.2019;16:45:00;2597;40.2;45
21.09.2019;16:55:00;3046;40.7;45
21.09.2019;17:05:00;2841;41.2;45
21.09.2019;17:15:00;2635;41.6;44
21.09.2019;17:25:00;2408;42.0;44
21.09.2019;17:35:00;1902;42.4;43
21.09.2019;17:45:00;1344;42.6;42
21.09.2019;17:55:00;1343;42.8;41
21.09.2019;18:05:00;1113;43.0;40
21.09.2019;18:15:00;775;43.2;39
21.09.2019;18:25:00;471;43.3;39
21.09.2019;18:35:00;367;43.3;39
21.09.2019;18:45:00;256;43.4;38
21.09.2019;19:05:00;192;43.4;38
21.09.2019;19:15:00;149;43.5;37
21.09.2019;19:25:00;114;43.5;37
21.09.2019;19:35:00;90;43.5;37
22.09.2019;07:25:00;51;0;27
22.09.2019;07:35:00;178;0;29
22.09.2019;07:45:00;257;0;29
22.09.2019;07:55:00;335;0.1;30
22.09.2019;08:05:00;360;0.1;30
22.09.2019;08:15:00;450;0.2;31
22.09.2019;08:25:00;591;0.3;31
22.09.2019;08:35:00;650;0.4;31
22.09.2019;08:45:00;731;0.5;32
22.09.2019;08:55:00;953;0.7;32
22.09.2019;09:05:00;1057;0.8;32
22.09.2019;09:15:00;1315;1.0;32
22.09.2019;09:25:00;1391;1.3;33
22.09.2019;09:35:00;1355;1.5;33
22.09.2019;09:45:00;1691;1.7;33
22.09.2019;09:55:00;1524;2.0;33
22.09.2019;10:05:00;1374;2.2;34
22.09.2019;10:15:00;2204;2.6;34
22.09.2019;10:25:00;1945;2.9;34
22.09.2019;10:35:00;2588;3.3;35
22.09.2019;10:45:00;2353;3.7;36
22.09.2019;10:55:00;2568;4.1;36
22.09.2019;11:05:00;2669;4.5;36
22.09.2019;11:15:00;3254;5.0;37
22.09.2019;11:25:00;2855;5.5;38
22.09.2019;11:35:00;2358;5.9;38
22.09.2019;11:45:00;2559;6.3;38
22.09.2019;11:55:00;2831;6.8;38
22.09.2019;12:05:00;3080;7.3;39
22.09.2019;12:15:00;3347;7.8;40
22.09.2019;12:25:00;3631;8.4;41
22.09.2019;12:35:00;3678;9.0;41
22.09.2019;12:45:00;3787;9.6;42
22.09.2019;12:55:00;4839;10.4;43
22.09.2019;13:05:00;5477;11.3;45
22.09.2019;13:15:00;5416;12.2;47
22.09.2019;13:25:00;5653;13.1;48
22.09.2019;13:35:00;5720;14.0;45
22.09.2019;13:45:00;5200;14.8;44
22.09.2019;13:55:00;4706;15.7;47
22.09.2019;14:05:00;4582;16.5;47
22.09.2019;14:15:00;5240;17.3;48
22.09.2019;14:25:00;5544;18.2;44
22.09.2019;14:35:00;5501;19.1;46
22.09.2019;14:45:00;5228;20.0;48
22.09.2019;14:55:00;4640;20.8;44
22.09.2019;15:05:00;4937;21.6;45
22.09.2019;15:15:00;4457;22.4;47
22.09.2019;15:25:00;4150;23.0;47
22.09.2019;15:35:00;4730;23.8;47
22.09.2019;15:45:00;4827;24.5;48
22.09.2019;15:55:00;4136;25.2;48
22.09.2019;16:05:00;3138;25.8;47
22.09.2019;16:15:00;3036;26.3;46
22.09.2019;16:25:00;2645;26.8;45
22.09.2019;16:35:00;1872;27.1;44
22.09.2019;16:45:00;2028;27.4;43
22.09.2019;16:55:00;2438;27.9;43
22.09.2019;17:05:00;2344;28.2;42
22.09.2019;17:15:00;2256;28.6;42
22.09.2019;17:25:00;2363;29.0;42
22.09.2019;17:35:00;1577;29.3;41
22.09.2019;17:45:00;1534;29.6;40
22.09.2019;17:55:00;1311;29.8;40
22.09.2019;18:05:00;1008;30.0;39
22.09.2019;18:15:00;811;30.1;39
22.09.2019;18:25:00;498;30.2;38
22.09.2019;18:35:00;328;30.3;38
22.09.2019;18:45:00;227;30.3;38
22.09.2019;18:55:00;181;30.3;37
22.09.2019;19:05:00;151;30.4;37
22.09.2019;19:15:00;117;30.4;37
22.09.2019;19:25:00;99;30.4;37
23.09.2019;07:50:00;129;0;28
23.09.2019;08:00:00;157;0;29
23.09.2019;08:10:00;168;0;30
23.09.2019;08:20:00;186;0;30
23.09.2019;08:30:00;189;0.1;31
23.09.2019;08:40:00;192;0.1;31
23.09.2019;08:50:00;217;0.1;31
23.09.2019;09:00:00;249;0.2;31
23.09.2019;09:10:00;278;0.2;32
23.09.2019;09:20:00;253;0.3;32
23.09.2019;09:30:00;236;0.3;32
23.09.2019;09:40:00;324;0.4;32
23.09.2019;09:50:00;351;0.4;32
23.09.2019;10:00:00;292;0.5;33
23.09.2019;10:10:00;212;0.5;33
23.09.2019;10:20:00;222;0.5;33
23.09.2019;10:30:00;237;0.6;33
23.09.2019;10:40:00;285;0.6;33
23.09.2019;10:50:00;347;0.7;33
23.09.2019;11:00:00;333;0.7;33
23.09.2019;11:10:00;907;0.9;33
23.09.2019;11:20:00;962;1.0;33
23.09.2019;11:30:00;959;1.2;33
23.09.2019;11:40:00;943;1.3;33
23.09.2019;11:50:00;889;1.5;33
23.09.2019;12:00:00;913;1.6;34
23.09.2019;12:10:00;899;1.8;34
23.09.2019;12:20:00;1254;2.0;34
23.09.2019;12:30:00;1710;2.2;34
23.09.2019;12:40:00;1758;2.5;34
23.09.2019;12:50:00;1512;2.8;34
23.09.2019;13:00:00;1747;3.1;35
23.09.2019;13:10:00;2275;3.4;35
23.09.2019;13:20:00;3548;4.0;36
23.09.2019;13:30:00;4059;4.6;38
23.09.2019;13:40:00;3840;5.2;39
23.09.2019;13:50:00;3676;5.9;41
23.09.2019;14:00:00;2136;6.3;40
23.09.2019;14:10:00;1238;6.6;39
23.09.2019;14:20:00;1025;6.8;37
23.09.2019;14:30:00;5365;7.3;39
23.09.2019;14:40:00;985;7.6;38
23.09.2019;14:50:00;1607;7.8;37
23.09.2019;15:00:00;5719;8.5;39
23.09.2019;15:10:00;3219;9.2;41
23.09.2019;15:20:00;6004;9.9;43
23.09.2019;15:30:00;5892;10.9;45
23.09.2019;15:40:00;5853;11.8;47
23.09.2019;15:50:00;5202;12.7;48
23.09.2019;16:00:00;4504;13.5;48
23.09.2019;16:10:00;3970;14.2;48
23.09.2019;16:20:00;3386;14.7;47
23.09.2019;16:30:00;2994;15.3;46
23.09.2019;16:40:00;3312;15.8;45
23.09.2019;16:50:00;3243;16.3;45
23.09.2019;17:00:00;3031;16.8;45
23.09.2019;17:10:00;2793;17.3;44
23.09.2019;17:20:00;2501;17.7;43
23.09.2019;17:30:00;1860;18.1;42
23.09.2019;17:40:00;1734;18.3;41
23.09.2019;17:50:00;1469;18.6;41
23.09.2019;18:00:00;1203;18.8;40
23.09.2019;18:10:00;755;18.9;39
23.09.2019;18:20:00;500;19.0;38
23.09.2019;18:45:00;259;19.2;38
23.09.2019;18:55:00;223;19.2;37
23.09.2019;19:15:00;141;19.3;37
23.09.2019;19:25:00;109;19.3;37
23.09.2019;19:35:00;92;19.3;36
24.09.2019;07:25:00;49;0;26
24.09.2019;07:35:00;170;0;28
24.09.2019;07:45:00;237;0;29
24.09.2019;07:55:00;293;0.1;30
24.09.2019;08:05:00;428;0.1;30
24.09.2019;08:15:00;495;0.2;30
24.09.2019;08:25:00;702;0.3;31
24.09.2019;08:35:00;1014;0.5;31
24.09.2019;08:45:00;868;0.6;31
24.09.2019;08:55:00;1401;0.8;32
24.09.2019;09:05:00;1550;1.1;32
24.09.2019;09:15:00;1570;1.3;32
24.09.2019;09:25:00;2375;1.7;32
24.09.2019;09:35:00;1376;2.0;33
24.09.2019;09:45:00;1273;2.2;33
24.09.2019;09:55:00;1359;2.4;33
24.09.2019;10:05:00;1623;2.7;33
24.09.2019;10:15:00;2369;3.1;34
24.09.2019;10:25:00;2813;3.5;35
24.09.2019;10:35:00;2470;3.9;36
24.09.2019;10:45:00;1890;4.2;36
24.09.2019;10:55:00;1779;4.5;36
24.09.2019;11:05:00;2196;4.8;36
24.09.2019;11:15:00;2186;5.2;36
24.09.2019;11:25:00;2091;5.6;36
24.09.2019;11:35:00;1716;5.9;36
24.09.2019;11:45:00;1480;6.1;36
24.09.2019;11:55:00;1449;6.4;36
24.09.2019;12:05:00;1243;6.6;35
24.09.2019;12:15:00;1385;6.8;35
24.09.2019;12:25:00;1352;7.0;35
24.09.2019;12:35:00;1443;7.3;35
24.09.2019;12:45:00;1189;7.5;35
24.09.2019;12:55:00;1330;7.7;35
24.09.2019;13:05:00;1869;7.9;35
24.09.2019;13:15:00;2553;8.4;36
24.09.2019;13:25:00;2565;8.8;37
24.09.2019;13:35:00;1984;9.2;37
24.09.2019;13:45:00;2147;9.5;37
24.09.2019;13:55:00;1939;9.8;37
24.09.2019;14:05:00;1935;10.2;37
24.09.2019;14:15:00;2067;10.5;37
24.09.2019;14:25:00;1861;10.8;37
24.09.2019;14:35:00;1575;11.1;37
24.09.2019;14:45:00;1541;11.4;37
24.09.2019;14:55:00;2505;11.7;37
24.09.2019;15:05:00;2232;12.1;37
24.09.2019;15:15:00;2043;12.4;37
24.09.2019;15:25:00;2060;12.8;37
24.09.2019;15:35:00;1451;13.0;37
24.09.2019;15:45:00;1508;13.3;37
24.09.2019;15:55:00;1211;13.5;36
24.09.2019;16:05:00;1336;13.7;36
24.09.2019;16:15:00;1467;14.0;36
24.09.2019;16:25:00;1254;14.2;36
24.09.2019;16:35:00;1075;14.4;36
24.09.2019;16:45:00;1023;14.5;36
24.09.2019;16:55:00;1319;14.8;36
24.09.2019;17:05:00;1007;14.9;36
24.09.2019;17:15:00;912;15.1;36
24.09.2019;17:25:00;534;15.2;35
24.09.2019;17:35:00;872;15.3;35
24.09.2019;17:45:00;517;15.4;35
24.09.2019;17:55:00;530;15.5;35
24.09.2019;18:05:00;342;15.6;35
24.09.2019;18:15:00;276;15.7;35
24.09.2019;18:25:00;180;15.7;35
24.09.2019;18:35:00;156;15.7;35
24.09.2019;18:45:00;63;15.7;35
24.09.2019;18:55:00;0;15.7;34
25.09.2019;07:40:00;0;0;28
25.09.2019;07:50:00;186;0;28
25.09.2019;08:00:00;214;0;29
25.09.2019;08:10:00;190;0;30
25.09.2019;08:20:00;404;0.1;30
25.09.2019;08:30:00;744;0.2;30
25.09.2019;08:40:00;629;0.3;31
25.09.2019;08:50:00;1157;0.5;31
25.09.2019;09:00:00;773;0.6;31
25.09.2019;09:10:00;941;0.8;32
25.09.2019;09:20:00;1187;0.9;32
25.09.2019;09:30:00;1456;1.2;32
25.09.2019;09:40:00;1300;1.5;32
25.09.2019;09:50:00;1413;1.7;33
25.09.2019;10:00:00;2708;2.1;33
25.09.2019;10:10:00;2329;2.4;34
25.09.2019;10:20:00;1307;2.6;34
25.09.2019;10:30:00;1357;2.9;34
25.09.2019;10:40:00;1828;3.2;34
25.09.2019;10:50:00;1709;3.5;34
25.09.2019;11:00:00;2004;3.8;35
25.09.2019;11:10:00;2809;4.3;36
25.09.2019;11:20:00;3172;4.7;36
25.09.2019;11:30:00;2501;5.2;37
25.09.2019;11:40:00;3674;5.7;38
25.09.2019;11:50:00;6713;6.7;41
25.09.2019;12:00:00;2648;7.3;42
25.09.2019;12:10:00;7403;8.3;45
