Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
25.09.2019;12:20:00;7075;9.5;45
25.09.2019;12:30:00;2657;10.2;43
25.09.2019;12:40:00;521;10.3;40
25.09.2019;12:50:00;1217;10.5;39
25.09.2019;13:00:00;5178;11.1;40
25.09.2019;13:10:00;6926;12.3;46
25.09.2019;13:20:00;6738;13.4;46
25.09.2019;13:30:00;6776;14.5;46
25.09.2019;13:40:00;6757;15.6;47
25.09.2019;13:50:00;6502;16.6;45
25.09.2019;14:00:00;4394;17.4;47
25.09.2019;14:10:00;2954;18.0;46
25.09.2019;14:20:00;2459;18.4;44
25.09.2019;14:30:00;1404;18.6;42
25.09.2019;14:40:00;5012;19.2;43
25.09.2019;14:50:00;5822;20.0;45
25.09.2019;15:00:00;5244;20.8;47
25.09.2019;15:10:00;2273;21.3;45
25.09.2019;15:20:00;1515;21.5;43
25.09.2019;15:30:00;5839;22.2;44
25.09.2019;15:40:00;3822;23.0;47
25.09.2019;15:50:00;5199;23.7;46
25.09.2019;16:00:00;1807;24.4;46
25.09.2019;16:10:00;1321;24.6;43
25.09.2019;16:20:00;1312;24.8;42
25.09.2019;16:30:00;1295;25.0;41
26.09.2019;07:30:00;94;0;26
26.09.2019;07:40:00;133;0;28
26.09.2019;07:50:00;139;0;29
26.09.2019;08:00:00;217;0;30
26.09.2019;08:10:00;285;0.1;30
26.09.2019;08:20:00;359;0.1;30
26.09.2019;08:30:00;498;0.2;31
26.09.2019;08:40:00;535;0.3;31
26.09.2019;08:50:00;605;0.4;31
26.09.2019;09:00:00;631;0.5;31
26.09.2019;09:10:00;730;0.6;32
26.09.2019;09:20:00;744;0.7;32
26.09.2019;09:30:00;705;0.8;32
26.09.2019;09:40:00;821;1.0;32
26.09.2019;09:50:00;921;1.1;32
26.09.2019;10:00:00;1138;1.3;33
26.09.2019;10:10:00;1494;1.5;33
26.09.2019;10:20:00;1498;1.8;33
26.09.2019;10:30:00;2556;2.2;33
26.09.2019;10:40:00;2445;2.6;34
26.09.2019;10:50:00;3045;3.0;35
26.09.2019;11:00:00;1940;3.4;36
26.09.2019;11:10:00;1984;3.7;36
26.09.2019;11:20:00;2355;4.1;36
26.09.2019;11:30:00;2408;4.5;36
26.09.2019;11:40:00;2582;4.8;36
26.09.2019;11:50:00;2295;5.3;37
26.09.2019;12:00:00;3048;5.7;37
26.09.2019;12:10:00;3051;6.2;38
26.09.2019;12:20:00;3138;6.7;39
26.09.2019;12:30:00;2770;7.2;39
26.09.2019;12:40:00;2478;7.6;39
26.09.2019;12:50:00;1932;8.0;38
26.09.2019;13:00:00;3109;8.4;39
26.09.2019;13:10:00;5167;9.1;39
26.09.2019;13:20:00;6712;10.3;46
26.09.2019;13:30:00;4523;11.2;46
26.09.2019;13:40:00;5199;12.0;46
26.09.2019;13:50:00;4610;12.8;47
26.09.2019;14:00:00;3586;13.4;46
26.09.2019;14:10:00;3249;13.9;45
26.09.2019;14:20:00;2615;14.3;44
26.09.2019;14:30:00;2291;14.7;43
26.09.2019;14:40:00;2393;15.1;42
26.09.2019;14:50:00;2465;15.5;42
26.09.2019;15:00:00;1838;15.8;41
26.09.2019;15:10:00;1710;16.1;40
26.09.2019;15:20:00;1775;16.4;39
26.09.2019;15:30:00;2486;16.8;39
26.09.2019;15:40:00;2507;17.2;40
26.09.2019;15:50:00;2180;17.6;40
26.09.2019;16:00:00;1889;17.9;39
26.09.2019;16:10:00;1902;18.2;39
26.09.2019;16:20:00;2192;18.6;39
26.09.2019;16:30:00;1368;18.8;38
26.09.2019;16:40:00;1206;19.0;38
26.09.2019;16:50:00;880;19.2;37
26.09.2019;17:00:00;1168;19.4;37
26.09.2019;17:10:00;826;19.5;37
26.09.2019;17:20:00;548;19.6;36
26.09.2019;17:30:00;503;19.7;36
26.09.2019;17:40:00;520;19.8;36
26.09.2019;17:50:00;491;19.9;36
26.09.2019;18:00:00;333;19.9;36
26.09.2019;18:10:00;250;20.0;36
26.09.2019;18:20:00;234;20.0;35
26.09.2019;18:30:00;270;20.1;35
26.09.2019;18:40:00;281;20.1;35
26.09.2019;18:50:00;247;20.1;35
26.09.2019;19:00:00;6;20.2;35
27.09.2019;07:45:00;133;0;28
27.09.2019;07:55:00;219;0;29
27.09.2019;08:05:00;401;0.1;29
27.09.2019;08:15:00;535;0.1;30
27.09.2019;08:25:00;546;0.2;30
27.09.2019;08:35:00;423;0.3;31
27.09.2019;08:45:00;470;0.4;31
27.09.2019;08:55:00;359;0.4;31
27.09.2019;09:05:00;411;0.5;32
27.09.2019;09:15:00;482;0.6;32
27.09.2019;09:25:00;388;0.7;32
27.09.2019;09:35:00;567;0.7;32
27.09.2019;09:45:00;724;0.9;32
27.09.2019;09:55:00;624;1.0;32
27.09.2019;10:05:00;631;1.1;33
27.09.2019;10:15:00;778;1.2;33
27.09.2019;10:25:00;2063;1.5;33
27.09.2019;10:35:00;2618;1.9;33
27.09.2019;10:45:00;2550;2.2;33
27.09.2019;10:55:00;4108;2.9;36
27.09.2019;11:05:00;2228;3.4;37
27.09.2019;11:15:00;4536;4.0;38
27.09.2019;11:25:00;5932;4.9;41
27.09.2019;11:35:00;4563;5.7;42
27.09.2019;11:45:00;2643;6.2;41
27.09.2019;11:55:00;4780;6.7;41
27.09.2019;12:05:00;1886;7.2;41
27.09.2019;12:15:00;4787;8.0;42
27.09.2019;12:25:00;6988;9.0;46
27.09.2019;12:35:00;7132;10.1;47
27.09.2019;12:45:00;6835;11.1;44
27.09.2019;12:55:00;7171;12.2;47
27.09.2019;13:05:00;6805;13.3;46
27.09.2019;13:15:00;6592;14.3;47
27.09.2019;13:25:00;5885;15.4;45
27.09.2019;13:35:00;4584;16.2;47
27.09.2019;13:45:00;6399;17.3;44
27.09.2019;13:55:00;5617;18.2;46
27.09.2019;14:05:00;5687;19.1;47
27.09.2019;14:15:00;4801;19.9;44
27.09.2019;14:25:00;4995;20.8;48
27.09.2019;14:35:00;4902;21.6;47
27.09.2019;14:45:00;5176;22.4;47
27.09.2019;14:55:00;5883;23.3;45
27.09.2019;15:05:00;6063;24.1;47
27.09.2019;15:15:00;6014;25.2;44
27.09.2019;15:25:00;1601;25.5;43
27.09.2019;15:35:00;3864;26.0;43
27.09.2019;15:45:00;5137;26.8;45
27.09.2019;15:55:00;2597;27.3;45
27.09.2019;16:05:00;3770;28.0;46
27.09.2019;16:15:00;3198;28.6;46
27.09.2019;16:25:00;3532;29.2;46
27.09.2019;16:35:00;3341;29.7;45
27.09.2019;16:45:00;3154;30.2;45
27.09.2019;16:55:00;2741;30.7;45
27.09.2019;17:05:00;1999;31.1;43
27.09.2019;17:15:00;1233;31.3;42
27.09.2019;17:25:00;1401;31.5;41
27.09.2019;17:35:00;1080;31.7;40
27.09.2019;17:45:00;851;31.8;39
27.09.2019;17:55:00;754;31.9;39
27.09.2019;18:05:00;722;32.1;38
27.09.2019;18:15:00;610;32.2;38
27.09.2019;18:25:00;245;32.2;38
27.09.2019;18:35:00;201;32.3;37
27.09.2019;18:45:00;189;32.3;37
27.09.2019;18:55:00;161;32.3;37
27.09.2019;19:05:00;89;32.3;37
27.09.2019;19:15:00;0;32.3;36
28.09.2019;07:35:00;114;0;28
28.09.2019;07:45:00;192;0;29
28.09.2019;07:55:00;251;0;30
28.09.2019;08:05:00;284;0.1;30
28.09.2019;08:15:00;332;0.1;30
28.09.2019;08:25:00;502;0.2;31
28.09.2019;08:35:00;626;0.3;31
28.09.2019;08:45:00;557;0.4;31
28.09.2019;08:55:00;667;0.5;32
28.09.2019;09:05:00;868;0.6;32
28.09.2019;09:15:00;1412;0.8;32
28.09.2019;09:25:00;1736;1.1;32
28.09.2019;09:35:00;1267;1.3;33
28.09.2019;09:45:00;1529;1.6;33
28.09.2019;09:55:00;1572;1.8;33
28.09.2019;10:05:00;1928;2.1;33
28.09.2019;10:15:00;1916;2.5;34
28.09.2019;10:25:00;2449;2.9;35
28.09.2019;10:35:00;5120;3.6;37
28.09.2019;10:45:00;4486;4.4;40
28.09.2019;10:55:00;3061;5.0;40
28.09.2019;11:05:00;3578;5.5;40
28.09.2019;11:15:00;2760;6.0;40
28.09.2019;11:25:00;4369;6.6;41
28.09.2019;11:35:00;4965;7.5;43
28.09.2019;11:45:00;5615;8.4;45
28.09.2019;11:55:00;5142;9.3;46
28.09.2019;12:05:00;6187;10.3;48
28.09.2019;12:15:00;5927;11.2;44
28.09.2019;12:25:00;5729;12.2;46
28.09.2019;12:35:00;5687;13.2;48
28.09.2019;12:45:00;4813;14.0;43
28.09.2019;12:55:00;5896;15.0;47
28.09.2019;13:05:00;5758;16.0;46
28.09.2019;13:15:00;5672;16.9;45
28.09.2019;13:25:00;5824;17.8;47
28.09.2019;13:35:00;3879;18.5;47
28.09.2019;13:45:00;5650;19.3;47
28.09.2019;13:55:00;4754;20.1;44
28.09.2019;14:05:00;3198;20.5;44
28.09.2019;14:15:00;2881;21.0;43
28.09.2019;14:25:00;6634;22.2;48
28.09.2019;14:35:00;5947;23.1;44
28.09.2019;14:45:00;4132;23.9;45
28.09.2019;14:55:00;5592;24.6;46
28.09.2019;15:05:00;5607;25.6;47
28.09.2019;15:15:00;5568;26.5;44
28.09.2019;15:25:00;5589;27.4;47
28.09.2019;15:35:00;3956;28.0;46
28.09.2019;15:45:00;3642;28.7;47
28.09.2019;15:55:00;2974;29.1;45
28.09.2019;16:05:00;3209;29.6;45
28.09.2019;16:15:00;3513;30.1;45
28.09.2019;16:25:00;2275;30.5;44
28.09.2019;16:35:00;2053;30.9;43
28.09.2019;16:45:00;1228;31.1;42
28.09.2019;16:55:00;1420;31.4;41
28.09.2019;17:05:00;1810;31.7;41
28.09.2019;17:15:00;1761;32.0;40
28.09.2019;17:25:00;1793;32.2;40
28.09.2019;17:35:00;1064;32.4;39
28.09.2019;17:45:00;996;32.6;38
28.09.2019;17:55:00;790;32.8;38
28.09.2019;18:05:00;632;32.9;38
28.09.2019;18:15:00;407;32.9;37
28.09.2019;18:25:00;368;33.0;37
28.09.2019;18:35:00;277;33.1;37
28.09.2019;18:45:00;507;33.1;37
28.09.2019;18:55:00;322;33.2;36
28.09.2019;19:05:00;153;33.2;36
28.09.2019;19:15:00;119;33.2;36
28.09.2019;19:25:00;100;33.3;36
28.09.2019;19:35:00;88;33.3;36
29.09.2019;07:30:00;113;0;27
29.09.2019;07:40:00;169;0;28
29.09.2019;07:50:00;205;0;29
29.09.2019;08:00:00;238;0.1;30
29.09.2019;08:10:00;267;0.1;30
29.09.2019;08:20:00;303;0.1;31
29.09.2019;08:30:00;431;0.2;31
29.09.2019;08:40:00;698;0.3;31
29.09.2019;08:50:00;1245;0.5;31
29.09.2019;09:00:00;1660;0.7;32
29.09.2019;09:10:00;1974;1.1;32
29.09.2019;09:20:00;2242;1.4;32
29.09.2019;09:30:00;2542;1.8;33
29.09.2019;09:40:00;2844;2.3;34
29.09.2019;09:50:00;3203;2.8;35
29.09.2019;10:00:00;3547;3.4;37
29.09.2019;10:10:00;3878;4.0;38
29.09.2019;10:20:00;4176;4.7;39
29.09.2019;10:30:00;4415;5.4;41
29.09.2019;10:40:00;4646;6.1;42
29.09.2019;10:50:00;4870;6.9;43
29.09.2019;11:00:00;5060;7.8;44
29.09.2019;11:10:00;5295;8.6;46
29.09.2019;11:20:00;5508;9.5;47
29.09.2019;11:30:00;5701;10.4;48
29.09.2019;11:40:00;5869;11.4;44
29.09.2019;11:50:00;5960;12.4;46
29.09.2019;12:00:00;6123;13.4;48
29.09.2019;12:10:00;6240;14.4;44
29.09.2019;12:20:00;6328;15.5;48
29.09.2019;12:30:00;6399;16.5;44
29.09.2019;12:40:00;6465;17.6;48
29.09.2019;12:50:00;6565;18.7;44
29.09.2019;13:00:00;6610;19.7;48
29.09.2019;13:10:00;6546;20.8;44
29.09.2019;13:20:00;6401;21.9;47
29.09.2019;13:30:00;6484;23.0;45
29.09.2019;13:40:00;6576;24.0;46
29.09.2019;13:50:00;6752;25.1;46
29.09.2019;14:00:00;4299;26.0;48
29.09.2019;14:10:00;6774;27.1;44
29.09.2019;14:20:00;6504;28.2;47
29.09.2019;14:30:00;6287;29.2;44
29.09.2019;14:40:00;6205;30.2;48
29.09.2019;14:50:00;6164;31.3;44
29.09.2019;15:00:00;6067;32.3;48
29.09.2019;15:10:00;5873;33.3;44
29.09.2019;15:20:00;5616;34.2;47
29.09.2019;15:30:00;5129;35.1;46
29.09.2019;15:40:00;4438;35.8;44
29.09.2019;15:50:00;4034;36.5;45
29.09.2019;16:00:00;3439;37.1;46
29.09.2019;16:10:00;4045;37.7;46
29.09.2019;16:20:00;3773;38.4;47
29.09.2019;16:30:00;2387;38.8;45
29.09.2019;16:40:00;1522;39.1;43
29.09.2019;16:50:00;2586;39.5;43
29.09.2019;17:00:00;1701;39.8;42
29.09.2019;17:10:00;1802;40.1;42
29.09.2019;17:20:00;1625;40.4;41
29.09.2019;17:30:00;1085;40.6;40
29.09.2019;17:40:00;989;40.7;39
29.09.2019;17:50:00;629;40.9;39
29.09.2019;18:00:00;680;41.0;38
29.09.2019;18:10:00;347;41.0;38
29.09.2019;18:20:00;285;41.1;38
29.09.2019;18:30:00;299;41.1;38
29.09.2019;18:40:00;304;41.2;37
29.09.2019;18:50:00;185;41.2;37
29.09.2019;19:00:00;185;41.3;37
29.09.2019;19:10:00;0;41.3;37
30.09.2019;07:30:00;63;0;27
30.09.2019;07:40:00;171;0;28
30.09.2019;07:50:00;220;0;29
30.09.2019;08:00:00;323;0.1;30
30.09.2019;08:10:00;503;0.1;30
30.09.2019;08:20:00;594;0.2;31
30.09.2019;08:30:00;568;0.3;31
30.09.2019;08:40:00;484;0.4;31
30.09.2019;08:50:00;555;0.5;32
30.09.2019;09:00:00;763;0.6;32
30.09.2019;09:10:00;1031;0.8;32
30.09.2019;09:20:00;649;0.9;32
30.09.2019;09:30:00;1162;1.1;32
30.09.2019;09:40:00;2084;1.4;33
30.09.2019;09:50:00;2082;1.7;33
30.09.2019;10:00:00;4131;2.3;35
30.09.2019;10:10:00;2283;2.8;36
30.09.2019;10:20:00;1994;3.1;36
30.09.2019;10:30:00;1899;3.5;36
30.09.2019;10:40:00;1450;3.8;36
30.09.2019;10:50:00;2372;4.2;36
30.09.2019;11:00:00;1498;4.4;36
30.09.2019;11:10:00;2633;4.8;36
30.09.2019;11:20:00;4429;5.4;38
30.09.2019;11:30:00;5777;6.3;41
30.09.2019;11:40:00;5504;7.2;43
30.09.2019;11:50:00;4215;8.0;44
30.09.2019;12:00:00;5676;8.9;46
30.09.2019;12:10:00;2474;9.4;44
30.09.2019;12:20:00;2531;9.9;43
30.09.2019;12:30:00;2160;10.3;42
30.09.2019;12:40:00;1985;10.6;41
30.09.2019;12:50:00;3907;11.2;41
30.09.2019;13:00:00;2220;11.6;42
30.09.2019;13:10:00;2619;12.0;41
30.09.2019;13:20:00;2868;12.5;41
30.09.2019;13:30:00;7356;13.4;44
30.09.2019;13:40:00;3595;14.2;46
30.09.2019;13:50:00;3698;14.8;45
30.09.2019;14:00:00;4664;15.7;47
30.09.2019;14:10:00;3506;16.3;46
30.09.2019;14:20:00;3987;17.0;46
30.09.2019;14:30:00;6015;17.7;47
30.09.2019;14:40:00;2532;18.2;46
30.09.2019;14:50:00;1984;18.6;44
30.09.2019;15:00:00;4287;19.3;45
30.09.2019;15:10:00;2144;19.9;45
30.09.2019;15:20:00;2472;20.2;43
30.09.2019;15:30:00;4813;20.9;44
30.09.2019;15:40:00;5108;21.7;46
30.09.2019;15:50:00;3860;22.4;46
30.09.2019;16:00:00;3700;23.0;46
30.09.2019;16:10:00;2782;23.5;45
30.09.2019;16:20:00;3751;24.2;46
30.09.2019;16:30:00;3583;24.8;46
30.09.2019;16:40:00;3276;25.3;46
30.09.2019;16:50:00;2953;25.8;45
30.09.2019;17:00:00;1850;26.1;43
30.09.2019;17:10:00;2128;26.4;42
30.09.2019;17:20:00;2260;26.8;42
30.09.2019;17:30:00;1481;27.1;41
30.09.2019;17:40:00;1109;27.3;40
30.09.2019;17:50:00;813;27.5;39
30.09.2019;18:00:00;693;27.6;39
30.09.2019;18:10:00;445;27.7;38
30.09.2019;18:20:00;331;27.7;38
30.09.2019;18:40:00;270;27.8;37
30.09.2019;18:55:00;193;27.9;37
30.09.2019;19:05:00;135;27.9;37
30.09.2019;19:15:00;0;27.9;36
01.10.2019;07:35:00;107;0;28
01.10.2019;07:45:00;168;0;29
01.10.2019;07:55:00;204;0;29
01.10.2019;08:05:00;230;0.1;30
01.10.2019;08:15:00;257;0.1;30
01.10.2019;08:25:00;294;0.1;31
01.10.2019;08:35:00;541;0.2;31
01.10.2019;08:45:00;794;0.3;31
01.10.2019;08:55:00;1115;0.5;31
01.10.2019;09:05:00;1746;0.7;32
01.10.2019;09:15:00;2131;1.1;32
01.10.2019;09:25:00;2525;1.5;32
01.10.2019;09:35:00;2055;1.9;34
01.10.2019;09:45:00;986;2.0;33
01.10.2019;09:55:00;858;2.2;33
01.10.2019;10:05:00;1774;2.6;34
01.10.2019;10:15:00;1339;2.8;34
01.10.2019;10:25:00;2697;3.1;34
01.10.2019;10:35:00;4180;3.7;36
01.10.2019;10:45:00;4735;4.5;39
01.10.2019;10:55:00;4864;5.3;41
01.10.2019;11:05:00;5403;6.1;43
01.10.2019;11:15:00;5223;7.0;44
01.10.2019;11:25:00;5407;7.9;45
01.10.2019;11:35:00;5640;8.8;47
01.10.2019;11:45:00;5818;9.8;48
01.10.2019;11:55:00;5941;10.7;44
01.10.2019;12:05:00;6029;11.7;46
01.10.2019;12:15:00;6105;12.7;47
01.10.2019;12:25:00;5160;13.7;44
01.10.2019;12:35:00;6542;14.7;48
01.10.2019;12:45:00;6130;15.8;44
01.10.2019;12:55:00;6421;16.8;47
01.10.2019;13:05:00;6341;17.8;44
01.10.2019;13:15:00;6603;18.9;47
01.10.2019;13:25:00;6619;20.0;44
01.10.2019;13:35:00;6537;21.0;48
01.10.2019;13:45:00;6547;22.1;45
01.10.2019;13:55:00;6490;23.2;48
01.10.2019;14:05:00;6436;24.2;45
01.10.2019;14:15:00;6316;25.3;47
01.10.2019;14:25:00;6179;26.3;45
01.10.2019;14:35:00;6029;27.3;47
01.10.2019;14:45:00;5971;28.3;45
01.10.2019;14:55:00;5957;29.3;48
01.10.2019;15:05:00;5681;30.2;44
01.10.2019;15:15:00;5257;31.1;47
01.10.2019;15:25:00;4702;31.9;48
01.10.2019;15:35:00;4152;32.6;48
01.10.2019;15:45:00;3854;33.3;48
01.10.2019;15:55:00;3699;33.9;47
01.10.2019;16:05:00;4014;34.6;48
01.10.2019;16:15:00;3683;35.2;48
01.10.2019;16:25:00;3517;35.8;47
01.10.2019;16:35:00;3447;36.3;47
01.10.2019;16:45:00;3175;36.9;47
01.10.2019;16:55:00;2514;37.3;46
01.10.2019;17:05:00;2389;37.7;45
01.10.2019;17:15:00;2448;38.1;44
01.10.2019;17:25:00;1736;38.4;43
01.10.2019;17:35:00;858;38.6;41
01.10.2019;17:45:00;627;38.7;40
01.10.2019;17:55:00;530;38.8;39
01.10.2019;18:05:00;397;38.9;39
01.10.2019;18:15:00;318;38.9;39
01.10.2019;18:25:00;280;39.0;38
01.10.2019;18:35:00;222;39.0;38
01.10.2019;18:45:00;181;39.1;38
01.10.2019;18:55:00;106;39.1;37
01.10.2019;19:05:00;102;39.1;37
01.10.2019;19:15:00;90;39.1;37
02.10.2019;07:35:00;82;0;27
02.10.2019;07:45:00;172;0;29
02.10.2019;07:55:00;274;0;29
02.10.2019;08:05:00;357;0.1;30
02.10.2019;08:15:00;529;0.2;30
02.10.2019;08:25:00;702;0.3;31
02.10.2019;08:35:00;1003;0.4;31
02.10.2019;08:45:00;844;0.6;31
02.10.2019;08:55:00;385;0.7;32
02.10.2019;09:05:00;248;0.7;32
02.10.2019;09:15:00;307;0.8;32
02.10.2019;09:25:00;761;0.9;32
02.10.2019;09:35:00;641;1.0;32
02.10.2019;09:45:00;1374;1.2;33
02.10.2019;09:55:00;1529;1.4;33
02.10.2019;10:05:00;1368;1.7;33
02.10.2019;10:15:00;1637;1.9;33
02.10.2019;10:25:00;1514;2.2;33
02.10.2019;10:35:00;1921;2.5;34
02.10.2019;10:45:00;1369;2.7;34
02.10.2019;10:55:00;811;2.9;34
02.10.2019;11:05:00;783;3.1;34
02.10.2019;11:15:00;628;3.2;34
02.10.2019;11:25:00;1004;3.3;34
02.10.2019;11:35:00;1373;3.5;34
02.10.2019;11:45:00;3082;3.9;34
02.10.2019;11:55:00;6226;5.0;40
02.10.2019;12:05:00;3843;5.8;42
02.10.2019;12:15:00;4151;6.4;41
02.10.2019;12:25:00;2587;7.2;43
02.10.2019;12:35:00;6688;8.0;45
02.10.2019;12:45:00;3488;8.7;45
02.10.2019;12:55:00;6047;9.5;45
02.10.2019;13:05:00;5103;10.2;45
02.10.2019;13:15:00;6751;11.4;45
02.10.2019;13:25:00;6798;12.5;46
02.10.2019;13:35:00;3351;13.2;43
02.10.2019;13:45:00;2636;13.7;42
02.10.2019;13:55:00;4183;14.2;42
02.10.2019;14:05:00;4606;14.9;43
02.10.2019;14:15:00;6132;16.1;45
02.10.2019;14:25:00;5328;16.7;42
02.10.2019;14:35:00;4558;17.5;45
02.10.2019;14:45:00;1564;17.9;43
02.10.2019;14:55:00;2138;18.1;42
02.10.2019;15:05:00;519;18.3;40
02.10.2019;15:15:00;1157;18.4;39
02.10.2019;15:25:00;2637;18.8;40
02.10.2019;15:35:00;982;19.0;39
02.10.2019;15:45:00;1300;19.2;38
02.10.2019;15:55:00;1248;19.5;38
02.10.2019;16:05:00;1974;19.8;39
02.10.2019;16:15:00;1279;20.1;38
02.10.2019;16:25:00;1264;20.3;37
02.10.2019;16:35:00;1343;20.5;37
02.10.2019;16:45:00;807;20.7;37
02.10.2019;16:55:00;398;20.7;37
02.10.2019;17:05:00;243;20.8;37
02.10.2019;17:15:00;462;20.8;36
02.10.2019;17:25:00;608;20.9;36
02.10.2019;17:35:00;747;21.1;36
02.10.2019;17:45:00;99;21.1;36
02.10.2019;17:55:00;211;21.1;36
02.10.2019;18:05:00;350;21.2;36
02.10.2019;18:15:00;292;21.2;35
02.10.2019;18:25:00;264;21.3;35
02.10.2019;18:35:00;169;21.3;35
02.10.2019;18:45:00;118;21.3;35
02.10.2019;18:55:00;103;21.4;35
02.10.2019;19:05:00;98;21.4;35
02.10.2019;19:15:00;80;21.4;35
03.10.2019;07:40:00;123;0;27
03.10.2019;07:50:00;198;0;28
03.10.2019;08:00:00;263;0;29
03.10.2019;08:10:00;335;0.1;30
03.10.2019;08:20:00;576;0.2;30
03.10.2019;08:30:00;532;0.3;30
03.10.2019;08:40:00;942;0.4;31
03.10.2019;08:50:00;924;0.5;31
03.10.2019;09:00:00;1343;0.7;31
03.10.2019;09:10:00;1837;1.1;31
03.10.2019;09:20:00;3117;1.5;32
03.10.2019;09:30:00;3202;2.1;34
03.10.2019;09:40:00;2903;2.5;35
03.10.2019;09:50:00;3076;3.1;36
03.10.2019;10:00:00;3563;3.6;37
03.10.2019;10:10:00;4018;4.3;39
03.10.2019;10:20:00;3153;4.9;39
03.10.2019;10:30:00;3884;5.6;40
03.10.2019;10:40:00;4869;6.3;41
03.10.2019;10:50:00;4184;7.0;42
03.10.2019;11:00:00;4425;7.7;43
03.10.2019;11:10:00;2314;8.1;41
03.10.2019;11:20:00;2248;8.7;42
03.10.2019;11:30:00;5923;9.7;44
03.10.2019;11:40:00;3784;10.5;45
03.10.2019;11:50:00;1942;10.8;42
03.10.2019;12:00:00;1728;11.1;41
03.10.2019;12:10:00;7094;11.9;44
03.10.2019;12:20:00;7456;13.1;47
03.10.2019;12:30:00;2046;13.8;41
03.10.2019;12:40:00;1863;14.1;41
03.10.2019;12:50:00;4347;15.0;44
03.10.2019;13:00:00;6643;15.8;45
03.10.2019;13:10:00;7725;17.0;45
03.10.2019;13:20:00;1844;17.6;42
03.10.2019;13:30:00;1503;17.8;41
03.10.2019;13:40:00;2171;18.2;40
03.10.2019;13:50:00;5989;18.8;41
03.10.2019;14:00:00;7177;20.0;47
03.10.2019;14:10:00;2005;20.7;42
03.10.2019;14:20:00;6684;21.8;45
03.10.2019;14:30:00;2861;22.6;47
03.10.2019;14:40:00;1216;22.8;43
03.10.2019;14:50:00;2272;23.0;41
03.10.2019;15:00:00;5998;23.9;45
03.10.2019;15:10:00;5130;24.8;47
03.10.2019;15:20:00;4652;25.6;48
03.10.2019;15:30:00;4421;26.4;48
03.10.2019;15:40:00;4869;27.1;48
03.10.2019;15:50:00;4490;27.8;48
03.10.2019;16:00:00;4314;28.6;48
03.10.2019;16:10:00;3965;29.2;48
03.10.2019;16:20:00;3589;29.8;47
03.10.2019;16:30:00;3283;30.4;46
03.10.2019;16:40:00;2749;30.9;45
03.10.2019;16:50:00;2251;31.3;44
03.10.2019;17:00:00;2515;31.7;44
03.10.2019;17:10:00;1640;32.0;42
03.10.2019;17:20:00;1619;32.3;42
03.10.2019;17:30:00;1335;32.5;41
03.10.2019;17:40:00;914;32.7;40
03.10.2019;17:50:00;754;32.8;39
03.10.2019;18:00:00;465;32.9;38
03.10.2019;18:10:00;347;33.0;38
03.10.2019;18:20:00;217;33.0;38
03.10.2019;18:40:00;173;33.1;37
03.10.2019;18:45:00;150;33.1;37
03.10.2019;18:55:00;120;33.1;36
03.10.2019;19:05:00;97;33.1;36
03.10.2019;19:15:00;89;33.1;36
04.10.2019;07:45:00;130;0;27
04.10.2019;07:55:00;158;0;28
04.10.2019;08:05:00;289;0;29
04.10.2019;08:15:00;364;0.1;29
04.10.2019;08:25:00;322;0.2;30
04.10.2019;08:35:00;270;0.2;30
04.10.2019;08:45:00;314;0.3;31
04.10.2019;08:55:00;747;0.4;31
04.10.2019;09:05:00;494;0.4;31
04.10.2019;09:15:00;651;0.5;31
04.10.2019;09:25:00;697;0.6;31
04.10.2019;09:35:00;621;0.8;32
04.10.2019;09:45:00;955;0.9;32
04.10.2019;09:55:00;1048;1.1;32
04.10.2019;10:05:00;1089;1.2;32
04.10.2019;10:15:00;657;1.4;32
04.10.2019;10:25:00;562;1.5;32
04.10.2019;10:35:00;931;1.6;33
04.10.2019;10:45:00;1371;1.8;33
04.10.2019;10:55:00;843;2.0;33
04.10.2019;11:05:00;916;2.1;33
04.10.2019;11:15:00;727;2.3;33
04.10.2019;11:25:00;921;2.4;33
04.10.2019;11:35:00;1043;2.6;33
04.10.2019;11:45:00;1241;2.8;33
04.10.2019;11:55:00;937;2.9;33
04.10.2019;12:05:00;893;3.1;33
04.10.2019;12:15:00;844;3.2;33
04.10.2019;12:25:00;1660;3.5;33
04.10.2019;12:35:00;1124;3.7;34
04.10.2019;12:45:00;1327;3.9;34
04.10.2019;12:55:00;1524;4.2;34
04.10.2019;13:05:00;1411;4.4;34
04.10.2019;13:15:00;1714;4.7;34
04.10.2019;13:25:00;2136;5.0;34
04.10.2019;13:35:00;1577;5.3;35
04.10.2019;13:45:00;1152;5.5;34
04.10.2019;13:55:00;990;5.7;34
04.10.2019;14:05:00;948;5.8;34
04.10.2019;14:15:00;1218;6.1;34
04.10.2019;14:25:00;890;6.2;34
04.10.2019;14:35:00;1556;6.4;34
04.10.2019;14:45:00;2506;6.8;34
04.10.2019;14:55:00;2404;7.2;36
04.10.2019;15:05:00;3606;7.7;37
04.10.2019;15:15:00;1649;8.1;37
04.10.2019;15:25:00;1946;8.4;37
04.10.2019;15:35:00;1770;8.7;36
04.10.2019;15:45:00;1335;9.0;36
04.10.2019;15:55:00;1272;9.2;35
04.10.2019;16:05:00;1193;9.4;35
04.10.2019;16:15:00;1110;9.6;35
04.10.2019;16:25:00;1108;9.8;35
04.10.2019;16:35:00;800;9.9;35
04.10.2019;16:45:00;611;10.0;35
04.10.2019;16:55:00;789;10.1;35
04.10.2019;17:05:00;465;10.3;35
04.10.2019;17:15:00;493;10.3;35
04.10.2019;17:25:00;501;10.4;35
04.10.2019;17:35:00;250;10.5;35
04.10.2019;17:45:00;155;10.5;34
04.10.2019;17:55:00;0;10.5;34
05.10.2019;07:50:00;117;0;26
05.10.2019;08:00:00;185;0;28
05.10.2019;08:10:00;304;0;29
05.10.2019;08:20:00;316;0.1;29
05.10.2019;08:30:00;373;0.1;30
05.10.2019;08:40:00;368;0.2;30
05.10.2019;08:50:00;740;0.3;30
05.10.2019;09:00:00;853;0.4;31
05.10.2019;09:10:00;958;0.6;31
05.10.2019;09:20:00;998;0.8;31
05.10.2019;09:30:00;961;0.9;31
05.10.2019;09:40:00;1257;1.1;32
05.10.2019;09:50:00;1154;1.3;32
05.10.2019;10:00:00;1230;1.5;32
05.10.2019;10:10:00;2509;1.8;32
05.10.2019;10:20:00;2274;2.2;33
05.10.2019;10:30:00;2021;2.6;34
05.10.2019;10:40:00;2743;3.1;35
05.10.2019;10:50:00;3470;3.6;36
05.10.2019;11:00:00;2548;4.1;36
05.10.2019;11:10:00;1937;4.4;36
05.10.2019;11:20:00;2085;4.7;36
05.10.2019;11:30:00;2065;5.1;36
05.10.2019;11:40:00;1406;5.3;36
05.10.2019;11:50:00;1452;5.6;35
05.10.2019;12:00:00;1208;5.8;35
05.10.2019;12:10:00;2095;6.1;35
05.10.2019;12:20:00;2378;6.4;35
05.10.2019;12:30:00;2373;6.8;36
05.10.2019;12:40:00;2329;7.2;37
05.10.2019;12:50:00;1475;7.5;36
05.10.2019;13:00:00;1725;7.8;36
05.10.2019;13:10:00;1959;8.1;36
05.10.2019;13:20:00;3194;8.5;36
05.10.2019;13:30:00;3166;9.1;38
05.10.2019;13:40:00;2232;9.5;38
05.10.2019;13:50:00;3321;10.0;38
05.10.2019;14:00:00;3538;10.5;39
05.10.2019;14:10:00;3119;11.1;40
05.10.2019;14:20:00;1952;11.4;39
05.10.2019;14:30:00;1804;11.6;38
05.10.2019;14:40:00;1728;11.9;37
05.10.2019;14:50:00;957;12.1;37
05.10.2019;15:00:00;1581;12.3;36
05.10.2019;15:10:00;1923;12.6;36
05.10.2019;15:20:00;681;12.8;36
05.10.2019;15:30:00;658;12.9;36
05.10.2019;15:40:00;575;13.0;36
05.10.2019;15:50:00;1021;13.1;35
05.10.2019;16:00:00;912;13.3;35
05.10.2019;16:10:00;1903;13.5;35
05.10.2019;16:20:00;1991;13.9;35
05.10.2019;16:30:00;1237;14.1;35
05.10.2019;16:40:00;799;14.2;35
05.10.2019;16:50:00;877;14.4;35
05.10.2019;17:00:00;694;14.5;35
05.10.2019;17:10:00;385;14.6;35
05.10.2019;17:20:00;348;14.6;35
05.10.2019;17:30:00;317;14.7;35
05.10.2019;17:40:00;328;14.7;35
05.10.2019;17:50:00;399;14.8;34
05.10.2019;18:00:00;362;14.9;34
05.10.2019;18:10:00;157;14.9;34
05.10.2019;18:20:00;77;14.9;34
05.10.2019;18:55:00;100;14.9;31
05.10.2019;19:05:00;89;14.9;33
06.10.2019;07:45:00;50;0;27
06.10.2019;07:55:00;114;0;28
06.10.2019;08:05:00;147;0;29
06.10.2019;08:15:00;202;0;29
06.10.2019;08:25:00;297;0.1;29
06.10.2019;08:35:00;365;0.1;30
06.10.2019;08:45:00;384;0.2;30
06.10.2019;08:55:00;371;0.3;30
06.10.2019;09:05:00;362;0.3;31
06.10.2019;09:15:00;385;0.4;31
06.10.2019;09:25:00;509;0.5;31
06.10.2019;09:35:00;607;0.6;31
06.10.2019;09:45:00;541;0.6;31
06.10.2019;09:55:00;618;0.7;32
06.10.2019;10:05:00;822;0.9;32
06.10.2019;10:15:00;979;1.0;32
06.10.2019;10:25:00;661;1.1;32
06.10.2019;10:35:00;1075;1.3;32
06.10.2019;10:45:00;2033;1.6;32
06.10.2019;10:55:00;1928;1.9;33
06.10.2019;11:05:00;1100;2.1;33
06.10.2019;11:15:00;892;2.3;33
06.10.2019;11:25:00;473;2.4;33
06.10.2019;11:35:00;1043;2.5;33
06.10.2019;11:45:00;1382;2.7;33
06.10.2019;11:55:00;1033;2.9;33
06.10.2019;12:05:00;1327;3.1;33
06.10.2019;12:15:00;1312;3.3;33
06.10.2019;12:25:00;1342;3.6;34
06.10.2019;12:35:00;1164;3.8;34
06.10.2019;12:45:00;898;3.9;34
06.10.2019;12:55:00;1373;4.1;34
06.10.2019;13:05:00;1853;4.4;34
06.10.2019;13:15:00;1715;4.7;34
06.10.2019;13:25:00;1140;4.9;34
06.10.2019;13:35:00;1090;5.1;34
06.10.2019;13:45:00;1701;5.3;34
06.10.2019;13:55:00;1597;5.6;34
06.10.2019;14:05:00;1246;5.8;34
06.10.2019;14:15:00;1058;6.0;34
06.10.2019;14:25:00;1159;6.2;34
06.10.2019;14:35:00;1059;6.4;34
06.10.2019;14:45:00;1201;6.6;34
06.10.2019;14:55:00;1563;6.8;34
06.10.2019;15:05:00;1688;7.1;34
06.10.2019;15:15:00;1693;7.4;34
06.10.2019;15:25:00;2205;7.7;35
06.10.2019;15:35:00;1775;8.0;35
06.10.2019;15:45:00;1551;8.3;35
06.10.2019;15:55:00;1267;8.5;35
06.10.2019;16:05:00;1689;8.7;35
06.10.2019;16:15:00;1202;9.0;35
06.10.2019;16:25:00;1177;9.1;35
06.10.2019;16:35:00;1283;9.4;35
06.10.2019;16:45:00;1440;9.6;35
06.10.2019;16:55:00;803;9.7;35
06.10.2019;17:05:00;868;9.9;35
06.10.2019;17:15:00;522;10.0;35
06.10.2019;17:25:00;389;10.1;35
06.10.2019;17:35:00;545;10.2;34
06.10.2019;17:45:00;336;10.2;34
06.10.2019;17:55:00;260;10.3;34
06.10.2019;18:05:00;263;10.3;34
06.10.2019;18:15:00;262;10.3;34
06.10.2019;18:25:00;215;10.4;34
06.10.2019;18:35:00;130;10.4;34
06.10.2019;18:45:00;104;10.4;34
06.10.2019;18:55:00;91;10.4;34
07.10.2019;07:40:00;89;0;25
07.10.2019;07:50:00;145;0;27
07.10.2019;08:00:00;233;0;28
07.10.2019;08:10:00;284;0.1;29
07.10.2019;08:20:00;329;0.1;29
07.10.2019;08:30:00;384;0.2;30
07.10.2019;08:40:00;633;0.3;30
07.10.2019;08:50:00;778;0.4;30
07.10.2019;09:00:00;932;0.5;30
07.10.2019;09:10:00;1600;0.7;31
07.10.2019;09:20:00;1956;1.1;31
07.10.2019;09:30:00;2283;1.4;31
07.10.2019;09:40:00;2592;1.8;32
07.10.2019;09:50:00;2883;2.3;33
07.10.2019;10:00:00;3138;2.8;35
07.10.2019;10:10:00;3129;3.3;36
07.10.2019;10:20:00;4675;4.1;37
07.10.2019;10:30:00;3662;4.7;39
07.10.2019;10:40:00;2439;5.1;38
07.10.2019;10:50:00;2670;5.6;38
07.10.2019;11:00:00;5049;6.4;41
07.10.2019;11:10:00;2085;6.9;40
07.10.2019;11:20:00;3643;7.5;41
07.10.2019;11:30:00;2204;8.1;41
07.10.2019;11:40:00;2939;8.6;40
07.10.2019;11:50:00;5585;9.2;41
07.10.2019;12:00:00;3997;10.1;43
07.10.2019;12:10:00;5403;11.0;45
07.10.2019;12:20:00;4822;11.9;47
07.10.2019;12:30:00;2459;12.5;45
07.10.2019;12:40:00;5609;13.3;45
07.10.2019;12:50:00;1625;14.0;42
07.10.2019;13:00:00;5418;14.9;45
07.10.2019;13:10:00;6462;15.8;46
07.10.2019;13:20:00;4302;16.7;45
07.10.2019;13:30:00;6821;17.4;44
07.10.2019;13:40:00;6101;18.2;47
07.10.2019;13:50:00;2482;18.6;44
07.10.2019;14:00:00;3235;19.1;44
07.10.2019;14:10:00;1126;19.3;41
07.10.2019;14:20:00;2253;19.6;41
07.10.2019;14:30:00;6219;20.4;43
07.10.2019;14:40:00;3829;21.1;44
07.10.2019;14:50:00;3353;21.7;44
07.10.2019;15:00:00;2121;22.2;43
07.10.2019;15:10:00;2157;22.5;42
07.10.2019;15:20:00;2588;22.9;41
07.10.2019;15:30:00;2365;23.4;41
07.10.2019;15:40:00;2178;23.7;41
07.10.2019;15:50:00;1898;24.0;40
07.10.2019;16:00:00;1970;24.4;39
07.10.2019;16:10:00;1816;24.7;39
07.10.2019;16:20:00;1421;24.9;38
07.10.2019;16:30:00;1229;25.1;38
07.10.2019;16:40:00;1125;25.3;37
07.10.2019;16:50:00;1400;25.5;37
07.10.2019;17:00:00;1285;25.8;37
07.10.2019;17:10:00;1252;26.0;36
07.10.2019;17:20:00;1130;26.2;36
07.10.2019;17:30:00;903;26.3;36
07.10.2019;17:40:00;612;26.4;36
07.10.2019;17:50:00;502;26.5;36
07.10.2019;18:00:00;423;26.6;35
07.10.2019;18:10:00;291;26.6;35
07.10.2019;18:20:00;212;26.7;35
07.10.2019;18:45:00;112;26.7;35
07.10.2019;18:55:00;106;26.8;35
07.10.2019;19:05:00;92;26.8;34
08.10.2019;07:40:00;52;0;26
08.10.2019;07:50:00;127;0;27
08.10.2019;08:00:00;184;0;28
08.10.2019;08:10:00;232;0;29
08.10.2019;08:20:00;356;0.1;29
08.10.2019;08:30:00;415;0.2;30
08.10.2019;08:40:00;563;0.2;30
08.10.2019;08:50:00;467;0.3;30
08.10.2019;09:00:00;446;0.4;31
08.10.2019;09:10:00;560;0.5;31
08.10.2019;09:20:00;608;0.6;31
08.10.2019;09:30:00;718;0.7;31
08.10.2019;09:40:00;729;0.8;31
08.10.2019;09:50:00;857;1.0;32
08.10.2019;10:00:00;1178;1.1;32
08.10.2019;10:10:00;932;1.3;32
08.10.2019;10:20:00;1216;1.5;32
08.10.2019;10:30:00;1472;1.7;32
08.10.2019;10:40:00;1584;2.0;32
08.10.2019;10:50:00;2558;2.4;33
08.10.2019;11:00:00;2300;2.9;34
08.10.2019;11:10:00;2217;3.2;34
08.10.2019;11:20:00;3479;3.7;35
08.10.2019;11:30:00;2128;4.2;36
08.10.2019;11:40:00;2182;4.5;36
08.10.2019;11:50:00;3072;5.0;36
08.10.2019;12:00:00;2059;5.4;37
08.10.2019;12:10:00;2075;5.7;37
08.10.2019;12:20:00;2174;6.1;37
08.10.2019;12:30:00;3795;6.7;38
08.10.2019;12:40:00;3117;7.3;39
08.10.2019;12:50:00;2409;7.7;39
08.10.2019;13:00:00;2387;8.1;38
08.10.2019;13:10:00;2382;8.5;38
08.10.2019;13:20:00;3919;9.1;39
08.10.2019;13:30:00;2159;9.5;39
08.10.2019;13:40:00;4112;10.0;39
08.10.2019;13:50:00;1832;10.4;39
08.10.2019;14:00:00;2262;10.7;38
08.10.2019;14:10:00;3396;11.2;39
08.10.2019;14:20:00;3306;11.8;40
08.10.2019;14:30:00;4972;12.5;41
08.10.2019;14:40:00;6501;13.6;45
08.10.2019;14:50:00;4738;14.3;45
08.10.2019;15:00:00;4743;15.1;46
08.10.2019;15:10:00;4664;15.8;45
08.10.2019;15:20:00;1871;16.1;43
08.10.2019;15:30:00;2303;16.7;43
08.10.2019;15:40:00;2074;17.0;41
08.10.2019;15:50:00;1883;17.3;41
08.10.2019;16:00:00;1528;17.6;40
08.10.2019;16:10:00;1488;17.8;39
08.10.2019;16:20:00;1478;18.0;38
08.10.2019;16:30:00;1498;18.3;38
08.10.2019;16:40:00;1177;18.5;37
08.10.2019;16:50:00;1161;18.7;37
08.10.2019;17:00:00;1281;18.9;36
08.10.2019;17:10:00;1463;19.1;36
08.10.2019;17:20:00;1048;19.3;36
08.10.2019;17:30:00;853;19.5;36
08.10.2019;17:40:00;569;19.6;36
08.10.2019;17:50:00;458;19.7;36
08.10.2019;18:00:00;284;19.7;36
08.10.2019;18:10:00;259;19.8;35
08.10.2019;18:20:00;235;19.8;35
08.10.2019;18:45:00;108;19.9;35
08.10.2019;18:55:00;0;19.9;35
09.10.2019;08:30:00;111;0;27
09.10.2019;08:40:00;260;0;28
09.10.2019;08:50:00;151;0;29
09.10.2019;09:00:00;642;0.1;29
09.10.2019;09:10:00;191;0.2;30
09.10.2019;09:20:00;688;0.2;30
09.10.2019;09:30:00;210;0.3;30
09.10.2019;09:40:00;235;0.3;31
09.10.2019;09:50:00;596;0.4;31
09.10.2019;10:00:00;278;0.5;31
09.10.2019;10:10:00;519;0.6;31
09.10.2019;10:20:00;557;0.7;31
09.10.2019;10:30:00;513;0.7;32
09.10.2019;10:40:00;388;0.8;32
09.10.2019;10:50:00;474;0.9;32
09.10.2019;11:00:00;303;1.0;32
09.10.2019;11:10:00;261;1.0;32
09.10.2019;11:20:00;296;1.1;32
09.10.2019;11:30:00;305;1.1;32
09.10.2019;11:40:00;513;1.2;32
09.10.2019;11:50:00;940;1.3;32
09.10.2019;12:00:00;1168;1.5;32
09.10.2019;12:10:00;946;1.7;33
09.10.2019;12:20:00;620;1.8;33
09.10.2019;12:30:00;640;1.9;33
09.10.2019;12:40:00;991;2.1;33
09.10.2019;12:50:00;584;2.2;33
09.10.2019;13:00:00;682;2.3;33
09.10.2019;13:10:00;790;2.4;33
09.10.2019;13:20:00;987;2.6;33
09.10.2019;13:30:00;769;2.7;33
09.10.2019;13:40:00;534;2.8;33
09.10.2019;13:50:00;302;2.9;33
09.10.2019;14:00:00;328;2.9;33
09.10.2019;14:10:00;287;3.0;33
09.10.2019;14:20:00;400;3.0;33
09.10.2019;14:30:00;717;3.1;33
09.10.2019;14:40:00;541;3.2;33
09.10.2019;14:50:00;821;3.3;33
09.10.2019;15:00:00;585;3.4;33
09.10.2019;15:10:00;421;3.5;33
09.10.2019;15:20:00;346;3.6;33
09.10.2019;15:30:00;425;3.6;33
09.10.2019;15:40:00;243;3.7;33
09.10.2019;15:50:00;394;3.7;33
09.10.2019;16:00:00;424;3.8;33
09.10.2019;16:10:00;317;3.9;33
09.10.2019;16:20:00;319;3.9;33
09.10.2019;16:30:00;485;4.0;33
09.10.2019;16:40:00;399;4.1;33
09.10.2019;16:50:00;517;4.2;33
09.10.2019;17:00:00;586;4.3;33
09.10.2019;17:10:00;530;4.4;33
09.10.2019;17:20:00;602;4.4;33
09.10.2019;17:30:00;668;4.5;33
09.10.2019;17:40:00;450;4.6;33
09.10.2019;17:50:00;373;4.7;33
09.10.2019;18:00:00;316;4.7;33
09.10.2019;18:10:00;241;4.8;33
09.10.2019;18:20:00;181;4.8;33
09.10.2019;18:30:00;101;4.8;33
09.10.2019;18:40:00;105;4.8;33
09.10.2019;18:50:00;95;4.9;33
09.10.2019;19:00:00;94;4.9;33
10.10.2019;08:30:00;562;0.2;29
10.10.2019;08:40:00;658;0.3;30
10.10.2019;08:50:00;682;0.4;30
10.10.2019;09:00:00;771;0.5;30
10.10.2019;09:10:00;842;0.7;31
10.10.2019;09:20:00;574;0.8;31
10.10.2019;09:30:00;526;0.9;31
10.10.2019;09:40:00;732;1.0;31
10.10.2019;09:50:00;1921;1.2;31
10.10.2019;10:00:00;1003;1.4;32
10.10.2019;10:10:00;1056;1.6;32
10.10.2019;10:20:00;1213;1.8;32
10.10.2019;10:30:00;2586;2.1;32
10.10.2019;10:40:00;1251;2.4;33
10.10.2019;10:50:00;1209;2.6;33
10.10.2019;11:00:00;1838;2.8;33
10.10.2019;11:10:00;2615;3.2;33
10.10.2019;11:20:00;1840;3.7;35
10.10.2019;11:30:00;1627;4.0;34
10.10.2019;11:40:00;1816;4.3;34
10.10.2019;11:50:00;2114;4.6;35
10.10.2019;12:00:00;2349;5.0;35
10.10.2019;12:10:00;1860;5.3;35
10.10.2019;12:20:00;1872;5.5;35
10.10.2019;12:30:00;2253;5.9;35
10.10.2019;12:40:00;4420;6.6;37
10.10.2019;12:50:00;3057;7.2;39
10.10.2019;13:00:00;2145;7.6;38
10.10.2019;13:10:00;4834;8.2;38
10.10.2019;13:20:00;7068;9.2;42
10.10.2019;13:30:00;6470;10.3;46
10.10.2019;13:40:00;3631;11.2;47
10.10.2019;13:50:00;4838;11.9;46
10.10.2019;14:00:00;2530;12.5;45
10.10.2019;14:10:00;3081;13.0;44
10.10.2019;14:20:00;2222;13.5;43
10.10.2019;14:30:00;1833;13.7;41
10.10.2019;14:40:00;5369;14.6;43
10.10.2019;14:50:00;1987;15.2;43
10.10.2019;15:00:00;1527;15.4;41
10.10.2019;15:10:00;1595;15.7;40
10.10.2019;15:20:00;3583;16.1;40
10.10.2019;15:30:00;2991;16.6;41
10.10.2019;15:40:00;2051;17.0;40
10.10.2019;15:50:00;1050;17.4;40
10.10.2019;16:00:00;1944;17.8;40
10.10.2019;16:10:00;2087;18.2;39
10.10.2019;16:20:00;2266;18.6;39
10.10.2019;16:30:00;1801;18.9;39
10.10.2019;16:40:00;2091;19.2;39
10.10.2019;16:50:00;1612;19.5;38
10.10.2019;17:00:00;1267;19.7;37
10.10.2019;17:10:00;1264;19.9;37
10.10.2019;17:20:00;952;20.1;36
10.10.2019;17:30:00;730;20.2;36
10.10.2019;17:40:00;542;20.3;36
10.10.2019;17:50:00;430;20.4;36
10.10.2019;18:00:00;284;20.4;36
10.10.2019;18:10:00;303;20.5;35
10.10.2019;18:20:00;222;20.5;35
10.10.2019;18:45:00;120;20.6;35
10.10.2019;18:55:00;95;20.6;35
10.10.2019;19:05:00;88;20.6;34
11.10.2019;07:50:00;164;0;27
11.10.2019;08:00:00;231;0;28
11.10.2019;08:10:00;259;0;28
11.10.2019;08:20:00;269;0.1;29
11.10.2019;08:30:00;276;0.1;29
11.10.2019;08:40:00;366;0.2;30
11.10.2019;08:50:00;690;0.3;30
11.10.2019;09:00:00;859;0.4;30
11.10.2019;09:10:00;1030;0.6;30
11.10.2019;09:20:00;1641;0.8;31
11.10.2019;09:30:00;2170;1.1;31
11.10.2019;09:40:00;2565;1.5;32
11.10.2019;09:50:00;2903;2.0;32
11.10.2019;10:00:00;3130;2.4;34
11.10.2019;10:10:00;3457;3.0;35
11.10.2019;10:20:00;3766;3.6;36
11.10.2019;10:30:00;4110;4.3;38
11.10.2019;10:40:00;4348;5.0;39
11.10.2019;10:50:00;4619;5.7;40
11.10.2019;11:00:00;4800;6.5;41
11.10.2019;11:10:00;4944;7.3;43
11.10.2019;11:20:00;5116;8.1;44
11.10.2019;11:30:00;5272;9.0;45
11.10.2019;11:40:00;5414;9.9;46
11.10.2019;11:50:00;5541;10.8;47
11.10.2019;12:00:00;5634;11.7;48
11.10.2019;12:10:00;5714;12.7;48
11.10.2019;12:20:00;5805;13.6;44
11.10.2019;12:30:00;5879;14.6;47
11.10.2019;12:40:00;5959;15.6;47
11.10.2019;12:50:00;6024;16.6;45
11.10.2019;13:00:00;6154;17.6;48
11.10.2019;13:10:00;6221;18.6;44
11.10.2019;13:20:00;6240;19.6;47
11.10.2019;13:30:00;6205;20.6;44
11.10.2019;13:40:00;6190;21.7;47
11.10.2019;13:50:00;6166;22.7;45
11.10.2019;14:00:00;6076;23.7;46
11.10.2019;14:10:00;5789;24.7;48
11.10.2019;14:20:00;5325;25.6;44
11.10.2019;14:30:00;4856;26.4;46
11.10.2019;14:40:00;4485;27.1;47
11.10.2019;14:50:00;4595;27.9;48
11.10.2019;15:00:00;5283;28.8;47
11.10.2019;15:10:00;5157;29.6;44
11.10.2019;15:20:00;4987;30.5;46
11.10.2019;15:30:00;4680;31.3;47
11.10.2019;15:40:00;4356;32.0;48
11.10.2019;15:50:00;4074;32.7;48
11.10.2019;16:00:00;3443;33.3;47
11.10.2019;16:10:00;2705;33.8;45
11.10.2019;16:20:00;3107;34.2;45
11.10.2019;16:30:00;2805;34.7;44
11.10.2019;16:40:00;2532;35.1;44
11.10.2019;16:50:00;2286;35.5;43
11.10.2019;17:00:00;1511;35.8;42
11.10.2019;17:10:00;1063;36.0;40
11.10.2019;17:20:00;838;36.2;39
11.10.2019;17:30:00;587;36.3;38
11.10.2019;17:40:00;505;36.4;38
11.10.2019;17:50:00;297;36.4;38
11.10.2019;18:00:00;243;36.5;37
11.10.2019;18:10:00;243;36.5;37
11.10.2019;18:20:00;214;36.5;37
11.10.2019;18:40:00;109;36.6;36
11.10.2019;18:45:00;122;36.6;36
11.10.2019;18:55:00;100;36.6;36
11.10.2019;19:05:00;89;36.6;35
12.10.2019;07:50:00;140;0;26
12.10.2019;08:00:00;178;0;28
12.10.2019;08:10:00;215;0;28
12.10.2019;08:20:00;248;0.1;29
12.10.2019;08:30:00;283;0.1;29
12.10.2019;08:40:00;446;0.2;30
12.10.2019;08:50:00;659;0.3;30
12.10.2019;09:00:00;806;0.4;30
12.10.2019;09:10:00;965;0.6;31
12.10.2019;09:20:00;1807;0.8;31
12.10.2019;09:30:00;2211;1.1;31
12.10.2019;09:40:00;2401;1.5;32
12.10.2019;09:50:00;2893;2.0;33
12.10.2019;10:00:00;2857;2.5;34
12.10.2019;10:10:00;3111;2.9;35
12.10.2019;10:20:00;1940;3.3;35
12.10.2019;10:30:00;2668;3.7;35
12.10.2019;10:40:00;4184;4.4;37
12.10.2019;10:50:00;4240;5.1;39
12.10.2019;11:00:00;5360;5.9;40
12.10.2019;11:10:00;5492;6.8;42
12.10.2019;11:20:00;3723;7.4;42
12.10.2019;11:30:00;3432;8.1;42
12.10.2019;11:40:00;4618;8.7;42
12.10.2019;11:50:00;4491;9.5;44
12.10.2019;12:00:00;4928;10.3;45
12.10.2019;12:10:00;4184;11.1;45
12.10.2019;12:20:00;6098;11.9;46
12.10.2019;12:30:00;5698;12.9;48
12.10.2019;12:40:00;5771;13.9;44
12.10.2019;12:50:00;5726;14.8;45
12.10.2019;13:00:00;5713;15.7;47
12.10.2019;13:10:00;5312;16.6;48
12.10.2019;13:20:00;5941;17.6;44
12.10.2019;13:30:00;5680;18.5;46
12.10.2019;13:40:00;4826;19.3;47
12.10.2019;13:50:00;4515;20.1;47
12.10.2019;14:00:00;4766;20.8;47
12.10.2019;14:10:00;4410;21.4;47
12.10.2019;14:20:00;4019;22.1;47
12.10.2019;14:30:00;2049;22.5;45
12.10.2019;14:40:00;2011;22.8;43
12.10.2019;14:50:00;3593;23.3;43
12.10.2019;15:00:00;2432;23.8;43
12.10.2019;15:10:00;3124;24.3;43
12.10.2019;15:20:00;2677;24.7;42
12.10.2019;15:30:00;2498;25.2;42
12.10.2019;15:40:00;3041;25.6;42
12.10.2019;15:50:00;2262;26.0;41
12.10.2019;16:00:00;2580;26.4;41
12.10.2019;16:10:00;2244;26.8;40
12.10.2019;16:20:00;2420;27.1;40
12.10.2019;16:30:00;1734;27.5;40
12.10.2019;16:40:00;1811;27.8;39
12.10.2019;16:50:00;1278;28.0;38
12.10.2019;17:00:00;1332;28.2;38
12.10.2019;17:10:00;1114;28.4;37
12.10.2019;17:20:00;899;28.6;37
12.10.2019;17:30:00;725;28.7;37
12.10.2019;17:40:00;578;28.8;37
12.10.2019;17:50:00;598;28.9;36
12.10.2019;18:00:00;536;29.0;36
12.10.2019;18:10:00;389;29.1;36
12.10.2019;18:20:00;278;29.1;36
12.10.2019;18:45:00;102;29.2;35
13.10.2019;07:55:00;141;0;27
13.10.2019;08:05:00;270;0;28
13.10.2019;08:15:00;315;0.1;29
13.10.2019;08:25:00;312;0.1;29
13.10.2019;08:35:00;352;0.2;30
13.10.2019;08:45:00;578;0.3;30
13.10.2019;08:55:00;711;0.4;30
13.10.2019;09:05:00;859;0.5;31
13.10.2019;09:15:00;1012;0.7;31
13.10.2019;09:25:00;1727;0.9;31
13.10.2019;09:35:00;2106;1.2;31
13.10.2019;09:45:00;2406;1.6;32
13.10.2019;09:55:00;2682;2.0;33
13.10.2019;10:05:00;2927;2.5;34
13.10.2019;10:15:00;3316;3.0;35
13.10.2019;10:25:00;3588;3.6;36
13.10.2019;10:35:00;3818;4.2;38
13.10.2019;10:45:00;3982;4.9;39
13.10.2019;10:55:00;3610;5.5;40
13.10.2019;11:05:00;2661;6.0;39
13.10.2019;11:15:00;3717;6.6;40
13.10.2019;11:25:00;2901;7.0;39
13.10.2019;11:35:00;3278;7.5;39
13.10.2019;11:45:00;3865;8.1;40
13.10.2019;11:55:00;4547;8.9;42
13.10.2019;12:05:00;2673;9.4;41
13.10.2019;12:15:00;2277;9.8;40
13.10.2019;12:25:00;2195;10.2;40
13.10.2019;12:35:00;2526;10.5;39
13.10.2019;12:45:00;4961;11.2;41
13.10.2019;12:55:00;5741;12.1;43
13.10.2019;13:05:00;5730;13.1;45
13.10.2019;13:15:00;5818;14.0;47
13.10.2019;13:25:00;5809;15.0;48
13.10.2019;13:35:00;5609;15.9;44
13.10.2019;13:45:00;5666;16.8;46
13.10.2019;13:55:00;5438;17.8;48
13.10.2019;14:05:00;5102;18.6;48
13.10.2019;14:15:00;4295;19.4;48
13.10.2019;14:25:00;4303;20.1;48
13.10.2019;14:35:00;3684;20.7;47
13.10.2019;14:45:00;3548;21.3;46
13.10.2019;14:55:00;1863;21.8;45
13.10.2019;15:05:00;1534;22.0;43
13.10.2019;15:15:00;5563;22.8;45
13.10.2019;15:25:00;2860;23.4;45
13.10.2019;15:35:00;3425;23.9;44
13.10.2019;15:45:00;3228;24.5;44
13.10.2019;15:55:00;2993;25.0;44
13.10.2019;16:05:00;2422;25.4;43
13.10.2019;16:15:00;2622;25.8;43
13.10.2019;16:25:00;2418;26.2;42
13.10.2019;16:35:00;2273;26.6;42
13.10.2019;16:45:00;1735;26.9;41
13.10.2019;16:55:00;1425;27.2;40
13.10.2019;17:05:00;1033;27.4;39
13.10.2019;17:15:00;736;27.5;38
13.10.2019;17:25:00;584;27.6;38
13.10.2019;17:35:00;480;27.7;37
13.10.2019;17:45:00;305;27.7;37
13.10.2019;17:55:00;288;27.8;37
13.10.2019;18:05:00;264;27.8;37
13.10.2019;18:15:00;225;27.9;36
13.10.2019;18:25:00;186;27.9;36
13.10.2019;18:35:00;144;27.9;36
13.10.2019;18:45:00;110;27.9;36
13.10.2019;18:55:00;91;28.0;36
14.10.2019;07:55:00;120;0;27
14.10.2019;08:05:00;197;0;28
14.10.2019;08:15:00;239;0;29
14.10.2019;08:25:00;282;0.1;29
14.10.2019;08:35:00;336;0.1;30
14.10.2019;08:45:00;562;0.2;30
14.10.2019;08:55:00;696;0.3;30
14.10.2019;09:05:00;842;0.5;31
14.10.2019;09:15:00;997;0.6;31
14.10.2019;09:25:00;1440;0.8;31
14.10.2019;09:35:00;2127;1.2;31
14.10.2019;09:45:00;2432;1.5;32
14.10.2019;09:55:00;2704;2.0;33
14.10.2019;10:05:00;2972;2.5;34
14.10.2019;10:15:00;3298;3.0;35
14.10.2019;10:25:00;3623;3.6;36
14.10.2019;10:35:00;3928;4.2;38
14.10.2019;10:45:00;4171;4.9;39
14.10.2019;10:55:00;4382;5.6;40
14.10.2019;11:05:00;4568;6.3;41
14.10.2019;11:15:00;4723;7.1;43
14.10.2019;11:25:00;4857;7.9;44
14.10.2019;11:35:00;5013;8.7;45
14.10.2019;11:45:00;5193;9.6;46
14.10.2019;11:55:00;5332;10.5;47
14.10.2019;12:05:00;5428;11.4;47
14.10.2019;12:15:00;5514;12.3;48
14.10.2019;12:25:00;5594;13.2;45
14.10.2019;12:35:00;5684;14.1;45
14.10.2019;12:45:00;5739;15.1;47
14.10.2019;12:55:00;5769;16.0;46
14.10.2019;13:05:00;5785;17.0;45
14.10.2019;13:15:00;5830;17.9;48
14.10.2019;13:25:00;5811;18.9;44
14.10.2019;13:35:00;5808;19.8;46
14.10.2019;13:45:00;5623;20.8;48
14.10.2019;13:55:00;5271;21.7;44
14.10.2019;14:05:00;4890;22.5;46
14.10.2019;14:15:00;4482;23.2;47
14.10.2019;14:25:00;4433;24.0;47
14.10.2019;14:35:00;4663;24.7;47
14.10.2019;14:45:00;5029;25.5;48
14.10.2019;14:55:00;4939;26.4;44
14.10.2019;15:05:00;4800;27.2;45
14.10.2019;15:15:00;4665;27.9;47
14.10.2019;15:25:00;4384;28.7;48
14.10.2019;15:35:00;3979;29.4;47
14.10.2019;15:45:00;3368;29.9;47
14.10.2019;15:55:00;2764;30.4;45
14.10.2019;16:05:00;3001;30.9;45
14.10.2019;16:15:00;2705;31.3;44
14.10.2019;16:25:00;2427;31.8;44
14.10.2019;16:35:00;2242;32.1;43
14.10.2019;16:45:00;1585;32.4;42
14.10.2019;16:55:00;1290;32.7;41
14.10.2019;17:05:00;985;32.8;40
14.10.2019;17:15:00;665;33.0;39
14.10.2019;17:25:00;596;33.1;38
14.10.2019;17:35:00;433;33.1;38
14.10.2019;17:45:00;267;33.2;38
14.10.2019;17:55:00;281;33.2;37
14.10.2019;18:05:00;245;33.3;37
14.10.2019;18:15:00;209;33.3;37
14.10.2019;18:25:00;170;33.3;37
14.10.2019;18:35:00;122;33.4;36
14.10.2019;18:45:00;97;33.4;36
14.10.2019;18:55:00;91;33.4;36
15.10.2019;07:50:00;43;0;26
15.10.2019;08:00:00;121;0;28
15.10.2019;08:10:00;178;0;29
15.10.2019;08:20:00;225;0;29
15.10.2019;08:30:00;309;0.1;30
15.10.2019;08:40:00;350;0.1;30
15.10.2019;08:50:00;405;0.2;30
15.10.2019;09:00:00;475;0.3;30
15.10.2019;09:10:00;500;0.4;31
15.10.2019;09:20:00;461;0.4;31
15.10.2019;09:30:00;1018;0.6;31
15.10.2019;09:40:00;1193;0.8;31
15.10.2019;09:50:00;1164;1.0;32
15.10.2019;10:00:00;1108;1.2;32
15.10.2019;10:10:00;1231;1.4;32
15.10.2019;10:20:00;1066;1.6;32
15.10.2019;10:30:00;1145;1.7;32
15.10.2019;10:40:00;1068;1.9;33
15.10.2019;10:50:00;749;2.1;33
15.10.2019;11:00:00;571;2.2;33
15.10.2019;11:10:00;579;2.3;33
15.10.2019;11:20:00;640;2.4;33
15.10.2019;11:30:00;811;2.5;33
15.10.2019;11:40:00;855;2.6;33
15.10.2019;11:50:00;802;2.8;33
15.10.2019;12:00:00;675;2.9;33
15.10.2019;12:10:00;640;3.0;33
15.10.2019;12:20:00;596;3.1;33
15.10.2019;12:30:00;674;3.2;33
15.10.2019;12:40:00;667;3.3;33
15.10.2019;12:50:00;718;3.4;33
15.10.2019;13:00:00;852;3.5;33
15.10.2019;13:10:00;896;3.7;33
15.10.2019;13:20:00;1085;3.9;33
15.10.2019;13:30:00;1574;4.1;33
15.10.2019;13:40:00;3832;4.6;34
15.10.2019;13:50:00;6916;5.4;38
15.10.2019;14:00:00;5340;6.4;41
15.10.2019;14:10:00;5359;7.4;44
15.10.2019;14:20:00;5935;8.3;45
15.10.2019;14:30:00;2876;9.0;44
15.10.2019;14:40:00;2309;9.4;42
15.10.2019;14:50:00;2472;9.8;41
15.10.2019;15:00:00;1720;10.1;40
15.10.2019;15:10:00;1684;10.3;39
15.10.2019;15:20:00;2027;10.6;39
15.10.2019;15:30:00;2552;11.1;39
15.10.2019;15:40:00;2185;11.5;39
15.10.2019;15:50:00;1595;11.7;38
15.10.2019;16:00:00;665;11.9;37
15.10.2019;16:10:00;715;12.0;36
15.10.2019;16:20:00;688;12.1;36
15.10.2019;16:30:00;493;12.2;36
15.10.2019;16:40:00;357;12.3;36
15.10.2019;16:50:00;225;12.3;36
15.10.2019;17:00:00;168;12.3;35
15.10.2019;17:10:00;156;12.4;35
15.10.2019;17:20:00;209;12.4;35
15.10.2019;17:30:00;301;12.4;35
15.10.2019;17:40:00;322;12.5;35
15.10.2019;17:50:00;184;12.5;35
15.10.2019;18:00:00;105;12.6;34
15.10.2019;18:10:00;0;12.6;34
16.10.2019;07:55:00;137;0;26
16.10.2019;08:05:00;180;0;28
16.10.2019;08:15:00;221;0;28
16.10.2019;08:25:00;255;0.1;29
16.10.2019;08:35:00;304;0.1;29
16.10.2019;08:45:00;529;0.2;30
16.10.2019;08:55:00;669;0.3;30
16.10.2019;09:05:00;818;0.4;30
16.10.2019;09:15:00;975;0.6;31
16.10.2019;09:25:00;1120;0.8;31
16.10.2019;09:35:00;2102;1.1;31
16.10.2019;09:45:00;2487;1.5;32
16.10.2019;09:55:00;2775;1.9;33
16.10.2019;10:05:00;3046;2.4;34
16.10.2019;10:15:00;3377;2.9;35
16.10.2019;10:25:00;3707;3.5;36
16.10.2019;10:35:00;4024;4.2;38
16.10.2019;10:45:00;4253;4.9;39
16.10.2019;10:55:00;4434;5.6;40
16.10.2019;11:05:00;4628;6.4;41
16.10.2019;11:15:00;4821;7.1;42
16.10.2019;11:25:00;4984;8.0;44
16.10.2019;11:35:00;5158;8.8;45
16.10.2019;11:45:00;5350;9.7;46
16.10.2019;11:55:00;5523;10.6;47
16.10.2019;12:05:00;5365;11.5;48
16.10.2019;12:15:00;5504;12.4;48
16.10.2019;12:25:00;5785;13.3;44
16.10.2019;12:35:00;5805;14.3;46
16.10.2019;12:45:00;5903;15.2;48
16.10.2019;12:55:00;5921;16.2;44
16.10.2019;13:05:00;5945;17.2;46
16.10.2019;13:15:00;5917;18.2;47
16.10.2019;13:25:00;5910;19.2;45
16.10.2019;13:35:00;5727;20.1;47
16.10.2019;13:45:00;5401;21.0;46
16.10.2019;13:55:00;4930;21.9;44
16.10.2019;14:05:00;4548;22.6;46
16.10.2019;14:15:00;4594;23.4;47
16.10.2019;14:25:00;5377;24.2;47
16.10.2019;14:35:00;5260;25.1;46
16.10.2019;14:45:00;5183;25.9;44
16.10.2019;14:55:00;5049;26.8;46
16.10.2019;15:05:00;4935;27.6;48
16.10.2019;15:15:00;4794;28.4;48
16.10.2019;15:25:00;4434;29.1;49
16.10.2019;15:35:00;3726;29.8;48
16.10.2019;15:45:00;3022;30.3;46
16.10.2019;15:55:00;2661;30.8;45
16.10.2019;16:05:00;3011;31.3;45
16.10.2019;16:15:00;2762;31.7;44
16.10.2019;16:25:00;2518;32.2;44
16.10.2019;16:35:00;2121;32.5;43
16.10.2019;16:45:00;1594;32.8;42
16.10.2019;16:55:00;1760;33.1;41
16.10.2019;17:05:00;1235;33.3;40
16.10.2019;17:15:00;653;33.5;39
16.10.2019;17:25:00;552;33.6;38
16.10.2019;17:35:00;315;33.6;38
16.10.2019;17:45:00;233;33.7;38
16.10.2019;17:55:00;233;33.7;37
16.10.2019;18:05:00;205;33.7;37
16.10.2019;18:15:00;177;33.8;37
16.10.2019;18:25:00;148;33.8;36
16.10.2019;18:35:00;113;33.8;36
16.10.2019;18:45:00;90;33.8;36
16.10.2019;18:55:00;86;33.8;36
17.10.2019;07:50:00;112;0;24
17.10.2019;08:00:00;170;0;27
17.10.2019;08:10:00;335;0;28
17.10.2019;08:20:00;375;0.1;29
17.10.2019;08:30:00;380;0.2;29
17.10.2019;08:40:00;411;0.2;30
