Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
17.10.2019;09:00:00;553;0.4;30
17.10.2019;09:10:00;1258;0.5;31
17.10.2019;09:30:00;1404;1.0;31
17.10.2019;09:40:00;1064;1.2;31
17.10.2019;10:00:00;2862;2.0;33
17.10.2019;10:10:00;3105;2.5;34
17.10.2019;10:20:00;3405;3.0;35
17.10.2019;10:30:00;3730;3.6;36
17.10.2019;10:50:00;4264;5.0;39
17.10.2019;11:00:00;4404;5.7;40
17.10.2019;11:20:00;4775;7.2;42
17.10.2019;11:30:00;4915;8.0;44
17.10.2019;11:40:00;5069;8.8;45
17.10.2019;12:00:00;5281;10.6;46
17.10.2019;12:10:00;5406;11.4;47
17.10.2019;12:30:00;5606;13.3;45
17.10.2019;12:40:00;5657;14.2;45
17.10.2019;12:50:00;5664;15.1;47
17.10.2019;13:00:00;5712;16.1;48
17.10.2019;13:20:00;5572;17.9;46
17.10.2019;13:30:00;6082;18.9;48
17.10.2019;13:50:00;4797;20.6;46
17.10.2019;14:00:00;4375;21.3;47
17.10.2019;14:10:00;4515;22.1;47
17.10.2019;14:30:00;5383;23.7;48
17.10.2019;14:40:00;4063;24.5;43
17.10.2019;14:50:00;4795;25.3;45
17.10.2019;15:00:00;3350;26.0;46
17.10.2019;15:10:00;3163;26.4;44
17.10.2019;15:20:00;2302;26.9;44
17.10.2019;15:30:00;2626;27.3;43
17.10.2019;15:40:00;1855;27.6;42
17.10.2019;15:50:00;2645;28.0;42
17.10.2019;16:00:00;2036;28.4;41
17.10.2019;16:10:00;2012;28.7;41
17.10.2019;16:20:00;1569;29.0;40
17.10.2019;16:30:00;1357;29.2;39
17.10.2019;16:50:00;773;29.6;38
17.10.2019;17:00:00;845;29.7;37
17.10.2019;17:10:00;576;29.8;37
17.10.2019;17:30:00;548;30.0;36
17.10.2019;17:40:00;426;30.1;36
17.10.2019;18:00:00;231;30.2;36
17.10.2019;18:05:00;183;30.2;36
17.10.2019;18:15:00;118;30.2;35
17.10.2019;18:25:00;98;30.2;35
17.10.2019;18:35:00;92;30.2;35
17.10.2019;18:45:00;86;30.2;35
18.10.2019;07:55:00;0;0;25
18.10.2019;08:05:00;142;0;27
18.10.2019;08:15:00;299;0;28
18.10.2019;08:25:00;438;0.1;29
18.10.2019;08:35:00;489;0.2;29
18.10.2019;08:45:00;654;0.3;30
18.10.2019;08:55:00;836;0.4;30
18.10.2019;09:05:00;1237;0.6;30
18.10.2019;09:15:00;963;0.7;31
18.10.2019;09:25:00;988;0.9;31
18.10.2019;09:45:00;1104;1.3;32
18.10.2019;09:55:00;1321;1.5;32
18.10.2019;10:05:00;1436;1.7;32
18.10.2019;10:15:00;1548;2.0;32
18.10.2019;10:25:00;1917;2.3;32
18.10.2019;10:35:00;2263;2.6;33
18.10.2019;10:45:00;1757;3.0;34
18.10.2019;10:55:00;1189;3.2;33
18.10.2019;11:05:00;918;3.4;33
18.10.2019;11:15:00;751;3.5;33
18.10.2019;11:25:00;526;3.6;33
18.10.2019;11:35:00;760;3.7;33
18.10.2019;11:55:00;875;4.0;33
18.10.2019;12:05:00;1197;4.2;33
18.10.2019;12:15:00;1043;4.4;33
18.10.2019;12:35:00;1022;4.8;34
18.10.2019;12:40:00;908;4.8;34
18.10.2019;12:50:00;954;5.0;34
18.10.2019;13:00:00;1413;5.2;34
18.10.2019;13:10:00;1327;5.4;34
18.10.2019;13:20:00;1228;5.6;34
18.10.2019;13:30:00;1568;5.9;34
18.10.2019;13:40:00;1579;6.2;34
18.10.2019;13:50:00;1670;6.5;34
18.10.2019;14:00:00;1821;6.8;34
18.10.2019;14:10:00;1990;7.1;35
18.10.2019;14:20:00;3745;7.6;36
18.10.2019;14:30:00;3239;8.2;37
18.10.2019;14:40:00;4065;8.8;38
18.10.2019;14:50:00;3583;9.4;39
18.10.2019;15:00:00;3407;10.0;40
18.10.2019;15:10:00;4026;10.7;41
18.10.2019;15:20:00;2853;11.2;41
18.10.2019;15:30:00;2886;11.7;41
18.10.2019;15:40:00;1896;12.0;40
18.10.2019;15:50:00;1665;12.3;39
18.10.2019;16:00:00;1563;12.6;38
18.10.2019;16:10:00;1288;12.8;37
18.10.2019;16:20:00;1289;13.1;37
18.10.2019;16:30:00;862;13.2;36
18.10.2019;16:40:00;1231;13.4;36
18.10.2019;16:50:00;651;13.5;36
18.10.2019;17:00:00;845;13.7;36
18.10.2019;17:10:00;563;13.8;36
18.10.2019;17:20:00;358;13.8;35
18.10.2019;17:30:00;491;13.9;35
18.10.2019;17:40:00;464;14.0;35
18.10.2019;17:50:00;377;14.1;35
18.10.2019;18:00:00;325;14.1;35
18.10.2019;18:10:00;244;14.2;35
18.10.2019;18:20:00;181;14.2;35
18.10.2019;18:40:00;88;14.2;34
18.10.2019;18:45:00;87;14.2;34
19.10.2019;08:15:00;128;0;27
19.10.2019;08:25:00;164;0;28
19.10.2019;08:35:00;326;0;29
19.10.2019;08:45:00;450;0.1;29
19.10.2019;08:55:00;475;0.2;30
19.10.2019;09:05:00;512;0.3;30
19.10.2019;09:15:00;730;0.4;30
19.10.2019;09:25:00;878;0.5;31
19.10.2019;09:35:00;746;0.6;31
19.10.2019;09:45:00;596;0.8;31
19.10.2019;09:55:00;319;0.8;31
19.10.2019;10:05:00;222;0.9;31
19.10.2019;10:15:00;253;0.9;32
19.10.2019;10:25:00;451;1.0;32
19.10.2019;10:35:00;585;1.0;32
19.10.2019;10:45:00;683;1.2;32
19.10.2019;10:55:00;722;1.3;32
19.10.2019;11:05:00;521;1.4;32
19.10.2019;11:15:00;520;1.5;32
19.10.2019;11:25:00;560;1.6;32
19.10.2019;11:35:00;681;1.7;32
19.10.2019;11:45:00;629;1.8;33
19.10.2019;11:55:00;1024;1.9;33
19.10.2019;12:05:00;1311;2.1;33
19.10.2019;12:15:00;1363;2.4;33
19.10.2019;12:25:00;1318;2.6;33
19.10.2019;12:35:00;1915;2.9;33
19.10.2019;12:45:00;2167;3.3;34
19.10.2019;12:55:00;1386;3.5;34
19.10.2019;13:05:00;2097;3.8;34
19.10.2019;13:15:00;1965;4.1;34
19.10.2019;13:25:00;2887;4.8;37
19.10.2019;13:35:00;4464;5.5;38
19.10.2019;13:45:00;3897;6.1;40
19.10.2019;13:55:00;2432;6.5;39
19.10.2019;14:05:00;1377;6.8;37
19.10.2019;14:15:00;1821;7.1;37
19.10.2019;14:25:00;3250;7.6;38
19.10.2019;14:35:00;1733;7.9;37
19.10.2019;14:45:00;1769;8.3;37
19.10.2019;14:55:00;3471;8.8;38
19.10.2019;15:05:00;3047;9.3;39
19.10.2019;15:15:00;2853;9.8;39
19.10.2019;15:25:00;2107;10.1;38
19.10.2019;15:35:00;1361;10.4;38
19.10.2019;15:45:00;1381;10.6;37
19.10.2019;15:55:00;1413;10.9;36
19.10.2019;16:05:00;1448;11.1;36
19.10.2019;16:15:00;1467;11.3;36
19.10.2019;16:25:00;1220;11.6;36
19.10.2019;16:35:00;1167;11.7;36
19.10.2019;16:45:00;1000;11.9;36
19.10.2019;16:55:00;884;12.1;35
19.10.2019;17:05:00;901;12.2;35
19.10.2019;17:15:00;809;12.4;35
19.10.2019;17:25:00;534;12.5;35
19.10.2019;17:35:00;521;12.5;35
19.10.2019;17:45:00;456;12.6;35
19.10.2019;17:55:00;394;12.7;35
19.10.2019;18:05:00;314;12.7;35
19.10.2019;18:15:00;123;12.8;34
19.10.2019;18:25:00;121;12.8;34
19.10.2019;18:35:00;96;12.8;34
19.10.2019;18:45:00;89;12.8;34
20.10.2019;08:20:00;111;0;27
20.10.2019;08:30:00;150;0;28
20.10.2019;08:40:00;184;0;28
20.10.2019;08:50:00;275;0.1;29
20.10.2019;09:00:00;406;0.1;29
20.10.2019;09:10:00;471;0.2;30
20.10.2019;09:20:00;604;0.3;30
20.10.2019;09:30:00;639;0.4;30
20.10.2019;09:40:00;810;0.5;31
20.10.2019;09:50:00;1093;0.7;31
20.10.2019;10:00:00;1143;0.9;31
20.10.2019;10:10:00;1118;1.1;31
20.10.2019;10:20:00;723;1.2;32
20.10.2019;10:30:00;464;1.3;32
20.10.2019;10:40:00;460;1.4;32
20.10.2019;10:50:00;1066;1.5;32
20.10.2019;11:00:00;1315;1.7;32
20.10.2019;11:10:00;435;1.8;32
20.10.2019;11:20:00;728;1.9;32
20.10.2019;11:30:00;1468;2.1;33
20.10.2019;11:40:00;1250;2.4;33
20.10.2019;11:50:00;2270;2.7;33
20.10.2019;12:00:00;4305;3.2;34
20.10.2019;12:10:00;2071;3.7;35
20.10.2019;12:20:00;2643;4.1;36
20.10.2019;12:30:00;2192;4.4;35
20.10.2019;12:40:00;2268;4.8;36
20.10.2019;12:50:00;2624;5.2;36
20.10.2019;13:00:00;1137;5.5;35
20.10.2019;13:10:00;2391;5.7;35
20.10.2019;13:20:00;2059;6.1;36
20.10.2019;13:30:00;1866;6.4;36
20.10.2019;13:40:00;3489;6.8;36
20.10.2019;13:50:00;4167;7.4;38
20.10.2019;14:00:00;3722;8.1;39
20.10.2019;14:10:00;3959;8.7;40
20.10.2019;14:20:00;2979;9.3;40
20.10.2019;14:30:00;1996;9.7;39
20.10.2019;14:40:00;2839;10.1;39
20.10.2019;14:50:00;2821;10.6;39
20.10.2019;15:00:00;3121;11.1;40
20.10.2019;15:10:00;3060;11.6;40
20.10.2019;15:20:00;2122;12.0;39
20.10.2019;15:30:00;1366;12.2;38
20.10.2019;15:40:00;1644;12.5;38
20.10.2019;15:50:00;2217;12.8;38
20.10.2019;16:00:00;1708;13.1;37
20.10.2019;16:10:00;1127;13.3;36
20.10.2019;16:20:00;1208;13.5;36
20.10.2019;16:30:00;1120;13.7;36
20.10.2019;16:40:00;1088;13.8;36
20.10.2019;16:50:00;1086;14.0;36
20.10.2019;17:00:00;826;14.2;36
20.10.2019;17:10:00;712;14.3;35
20.10.2019;17:20:00;643;14.4;35
20.10.2019;17:30:00;520;14.5;35
20.10.2019;17:40:00;404;14.6;35
20.10.2019;17:50:00;352;14.6;35
20.10.2019;18:00:00;266;14.7;35
20.10.2019;18:10:00;182;14.7;35
20.10.2019;18:20:00;102;14.7;34
20.10.2019;18:40:00;90;14.8;34
20.10.2019;18:45:00;89;14.8;34
21.10.2019;08:15:00;8;0;26
21.10.2019;08:25:00;134;0;27
21.10.2019;08:35:00;198;0;28
21.10.2019;08:45:00;236;0;29
21.10.2019;08:55:00;278;0.1;29
21.10.2019;09:05:00;362;0.1;30
21.10.2019;09:15:00;477;0.2;30
21.10.2019;09:25:00;671;0.3;30
21.10.2019;09:35:00;997;0.5;30
21.10.2019;09:45:00;1246;0.7;31
21.10.2019;09:55:00;1194;0.9;31
21.10.2019;10:05:00;1133;1.1;31
21.10.2019;10:15:00;2038;1.3;31
21.10.2019;10:25:00;3258;1.8;32
21.10.2019;10:35:00;3494;2.4;34
21.10.2019;10:45:00;2018;2.8;34
21.10.2019;10:55:00;1842;3.1;34
21.10.2019;11:05:00;3968;3.6;36
21.10.2019;11:15:00;2397;4.0;36
21.10.2019;11:25:00;2454;4.5;36
21.10.2019;11:35:00;1256;4.7;35
21.10.2019;11:45:00;1339;4.9;35
21.10.2019;11:55:00;1427;5.2;35
21.10.2019;12:05:00;2082;5.5;35
21.10.2019;12:15:00;2192;5.8;35
21.10.2019;12:25:00;2871;6.3;36
21.10.2019;12:35:00;4180;6.8;37
21.10.2019;12:45:00;4808;7.7;40
21.10.2019;12:55:00;2324;8.1;39
21.10.2019;13:05:00;2360;8.5;39
21.10.2019;13:15:00;4072;9.1;39
21.10.2019;13:25:00;3067;9.5;40
21.10.2019;13:35:00;1398;9.9;38
21.10.2019;13:45:00;1573;10.1;38
21.10.2019;13:55:00;990;10.3;37
21.10.2019;14:05:00;934;10.4;36
21.10.2019;14:15:00;870;10.6;36
21.10.2019;14:25:00;743;10.7;35
21.10.2019;14:35:00;781;10.8;35
21.10.2019;14:45:00;1017;11.0;35
21.10.2019;14:55:00;1192;11.2;35
21.10.2019;15:05:00;1996;11.4;35
21.10.2019;15:15:00;1848;11.8;35
21.10.2019;15:25:00;1750;12.1;35
21.10.2019;15:35:00;1099;12.3;35
21.10.2019;15:45:00;780;12.4;35
21.10.2019;15:55:00;996;12.6;35
21.10.2019;16:05:00;1009;12.8;35
21.10.2019;16:15:00;1037;12.9;35
21.10.2019;16:25:00;803;13.1;35
21.10.2019;16:35:00;677;13.2;35
21.10.2019;16:45:00;571;13.3;35
21.10.2019;16:55:00;381;13.4;34
21.10.2019;17:05:00;503;13.4;34
21.10.2019;17:15:00;381;13.5;34
21.10.2019;17:25:00;224;13.5;34
21.10.2019;17:35:00;200;13.6;34
21.10.2019;17:45:00;154;13.6;34
21.10.2019;17:55:00;54;13.6;34
21.10.2019;18:05:00;0;13.6;34
21.10.2019;18:15:00;0;13.6;33
22.10.2019;08:25:00;96;0;26
22.10.2019;08:35:00;102;0;28
22.10.2019;08:45:00;125;0;28
22.10.2019;08:55:00;139;0;29
22.10.2019;09:05:00;164;0;29
22.10.2019;09:15:00;226;0.1;30
22.10.2019;09:25:00;246;0.1;30
22.10.2019;09:35:00;366;0.2;30
22.10.2019;09:45:00;381;0.2;30
22.10.2019;09:55:00;367;0.3;31
22.10.2019;10:05:00;459;0.4;31
22.10.2019;10:15:00;451;0.4;31
22.10.2019;10:25:00;439;0.5;31
22.10.2019;10:35:00;366;0.6;31
22.10.2019;10:45:00;441;0.6;31
22.10.2019;10:55:00;420;0.7;32
22.10.2019;11:05:00;519;0.8;32
22.10.2019;11:15:00;643;0.9;32
22.10.2019;11:25:00;632;1.0;32
22.10.2019;11:35:00;606;1.1;32
22.10.2019;11:45:00;892;1.2;32
22.10.2019;11:55:00;642;1.4;32
22.10.2019;12:05:00;674;1.5;32
22.10.2019;12:15:00;821;1.6;32
22.10.2019;12:25:00;825;1.8;33
22.10.2019;12:35:00;1077;1.9;33
22.10.2019;12:45:00;1192;2.1;33
22.10.2019;12:55:00;1079;2.3;33
22.10.2019;13:05:00;1093;2.5;33
22.10.2019;13:15:00;1214;2.6;33
22.10.2019;13:25:00;1366;2.9;33
22.10.2019;13:35:00;886;3.1;33
22.10.2019;13:45:00;593;3.2;33
22.10.2019;13:55:00;964;3.3;33
22.10.2019;14:05:00;1082;3.5;33
22.10.2019;14:15:00;1185;3.7;33
22.10.2019;14:25:00;1236;3.9;33
22.10.2019;14:35:00;1109;4.1;33
22.10.2019;14:45:00;841;4.2;33
22.10.2019;14:55:00;999;4.4;34
22.10.2019;15:05:00;1002;4.6;34
22.10.2019;15:15:00;836;4.7;34
22.10.2019;15:25:00;693;4.8;34
22.10.2019;15:35:00;621;4.9;34
22.10.2019;15:45:00;486;5.0;34
22.10.2019;15:55:00;503;5.1;34
22.10.2019;16:05:00;428;5.2;33
22.10.2019;16:15:00;414;5.2;33
22.10.2019;16:25:00;399;5.3;33
22.10.2019;16:35:00;479;5.4;33
22.10.2019;16:45:00;487;5.5;33
22.10.2019;16:55:00;437;5.5;33
22.10.2019;17:05:00;320;5.6;33
22.10.2019;17:15:00;264;5.6;33
22.10.2019;17:25:00;214;5.7;33
22.10.2019;17:35:00;189;5.7;33
22.10.2019;17:45:00;169;5.7;33
22.10.2019;17:55:00;148;5.8;33
22.10.2019;18:05:00;121;5.8;33
22.10.2019;18:15:00;101;5.8;33
23.10.2019;08:25:00;128;0;27
23.10.2019;08:35:00;154;0;28
23.10.2019;08:45:00;180;0;28
23.10.2019;08:55:00;152;0;29
23.10.2019;09:05:00;229;0.1;29
23.10.2019;09:15:00;273;0.1;30
23.10.2019;09:25:00;334;0.2;30
23.10.2019;09:35:00;337;0.2;30
23.10.2019;09:45:00;368;0.3;30
23.10.2019;09:55:00;423;0.4;31
23.10.2019;10:05:00;438;0.4;31
23.10.2019;10:15:00;562;0.5;31
23.10.2019;10:25:00;580;0.6;31
23.10.2019;10:35:00;697;0.7;31
23.10.2019;10:45:00;700;0.8;31
23.10.2019;10:55:00;770;1.0;32
23.10.2019;11:05:00;874;1.1;32
23.10.2019;11:15:00;934;1.2;32
23.10.2019;11:25:00;1044;1.4;32
23.10.2019;11:35:00;1241;1.6;32
23.10.2019;11:45:00;1307;1.8;32
23.10.2019;11:55:00;1457;2.0;33
23.10.2019;12:05:00;1630;2.3;33
23.10.2019;12:15:00;1341;2.5;33
23.10.2019;12:25:00;1583;2.8;33
23.10.2019;12:35:00;1456;3.0;33
23.10.2019;12:45:00;1831;3.3;33
23.10.2019;12:55:00;1888;3.6;34
23.10.2019;13:05:00;1993;3.9;34
23.10.2019;13:15:00;3011;4.4;35
23.10.2019;13:25:00;2686;4.9;36
23.10.2019;13:35:00;3027;5.4;37
23.10.2019;13:45:00;4328;6.1;38
23.10.2019;13:55:00;2474;6.6;39
23.10.2019;14:05:00;5139;7.3;40
23.10.2019;14:15:00;5023;8.1;42
23.10.2019;14:25:00;4953;8.9;43
23.10.2019;14:35:00;4481;9.7;44
23.10.2019;14:45:00;4710;10.4;44
23.10.2019;14:55:00;2037;10.8;43
23.10.2019;15:05:00;3883;11.3;42
23.10.2019;15:15:00;2708;11.8;42
23.10.2019;15:25:00;2381;12.1;41
23.10.2019;15:35:00;1888;12.5;40
23.10.2019;15:45:00;752;12.6;38
23.10.2019;15:55:00;908;12.8;37
23.10.2019;16:05:00;1029;12.9;37
23.10.2019;16:15:00;1066;13.1;36
23.10.2019;16:25:00;1052;13.3;36
23.10.2019;16:35:00;1052;13.5;36
23.10.2019;16:45:00;752;13.6;36
23.10.2019;16:55:00;639;13.7;36
23.10.2019;17:05:00;669;13.8;35
23.10.2019;17:15:00;637;13.9;35
23.10.2019;17:25:00;516;14.0;35
23.10.2019;17:35:00;391;14.1;35
23.10.2019;17:45:00;310;14.1;35
23.10.2019;17:55:00;262;14.2;35
23.10.2019;18:05:00;178;14.2;35
23.10.2019;18:15:00;119;14.2;34
23.10.2019;18:25:00;93;14.2;34
23.10.2019;18:35:00;90;14.3;34
24.10.2019;08:20:00;154;0;27
24.10.2019;08:30:00;260;0;28
24.10.2019;08:40:00;388;0.1;29
24.10.2019;08:50:00;488;0.1;29
24.10.2019;09:00:00;603;0.2;30
24.10.2019;09:10:00;765;0.4;30
24.10.2019;09:20:00;896;0.5;30
24.10.2019;09:30:00;898;0.7;30
24.10.2019;09:40:00;995;0.8;31
24.10.2019;09:50:00;1263;1.0;31
24.10.2019;10:00:00;1406;1.3;31
24.10.2019;10:10:00;1422;1.5;32
24.10.2019;10:20:00;1463;1.8;32
24.10.2019;10:30:00;1430;2.0;32
24.10.2019;10:40:00;1317;2.2;32
24.10.2019;10:50:00;1708;2.5;33
24.10.2019;11:00:00;1353;2.7;33
24.10.2019;11:10:00;1128;2.9;33
24.10.2019;11:20:00;1012;3.1;33
24.10.2019;11:30:00;899;3.2;33
24.10.2019;11:40:00;839;3.4;33
24.10.2019;11:50:00;786;3.5;33
24.10.2019;12:00:00;687;3.6;33
24.10.2019;12:10:00;598;3.7;33
24.10.2019;12:20:00;516;3.8;33
24.10.2019;12:30:00;584;3.9;33
24.10.2019;12:40:00;729;4.0;33
24.10.2019;12:50:00;665;4.1;33
24.10.2019;13:00:00;618;4.2;33
24.10.2019;13:10:00;673;4.3;33
24.10.2019;13:20:00;1419;4.5;33
24.10.2019;13:30:00;2080;4.9;33
24.10.2019;13:40:00;1642;5.2;33
24.10.2019;13:50:00;2690;5.5;34
24.10.2019;14:00:00;3492;6.1;36
24.10.2019;14:10:00;3302;6.6;36
24.10.2019;14:20:00;2765;7.2;38
24.10.2019;14:30:00;1474;7.4;36
24.10.2019;14:40:00;2829;7.8;37
24.10.2019;14:50:00;1902;8.2;37
24.10.2019;15:00:00;2695;8.6;37
24.10.2019;15:10:00;1712;9.0;37
24.10.2019;15:20:00;1483;9.2;36
24.10.2019;15:30:00;1688;9.4;36
24.10.2019;15:40:00;1192;9.7;35
24.10.2019;15:50:00;984;9.8;35
24.10.2019;16:00:00;729;10.0;35
24.10.2019;16:10:00;655;10.1;35
24.10.2019;16:20:00;750;10.2;35
24.10.2019;16:30:00;557;10.3;35
24.10.2019;16:40:00;452;10.4;35
24.10.2019;16:50:00;490;10.5;34
24.10.2019;17:00:00;711;10.6;34
24.10.2019;17:10:00;568;10.7;34
24.10.2019;17:20:00;372;10.7;34
24.10.2019;17:30:00;230;10.8;34
24.10.2019;17:40:00;153;10.8;34
24.10.2019;17:50:00;143;10.8;34
24.10.2019;18:00:00;0;10.8;34
25.10.2019;08:25:00;12;0;27
25.10.2019;08:35:00;109;0;28
25.10.2019;08:45:00;202;0;28
25.10.2019;08:55:00;326;0;29
25.10.2019;09:05:00;479;0.1;29
25.10.2019;09:15:00;512;0.2;30
25.10.2019;09:25:00;618;0.3;30
25.10.2019;09:35:00;825;0.4;30
25.10.2019;09:45:00;986;0.6;31
25.10.2019;09:55:00;1237;0.8;31
25.10.2019;10:05:00;1731;1.0;31
25.10.2019;10:15:00;2173;1.4;31
25.10.2019;10:25:00;3471;1.9;32
25.10.2019;10:35:00;2091;2.3;34
25.10.2019;10:45:00;4280;3.0;35
25.10.2019;10:55:00;3732;3.6;37
25.10.2019;11:05:00;4227;4.3;38
25.10.2019;11:15:00;3123;5.0;39
25.10.2019;11:25:00;2097;5.3;38
25.10.2019;11:35:00;1907;5.6;37
25.10.2019;11:45:00;2092;6.0;37
25.10.2019;11:55:00;2402;6.4;37
25.10.2019;12:05:00;2415;6.8;37
25.10.2019;12:15:00;2020;7.1;37
25.10.2019;12:25:00;1951;7.4;37
25.10.2019;12:35:00;1685;7.7;36
25.10.2019;12:45:00;1937;8.0;36
25.10.2019;12:55:00;2150;8.3;36
25.10.2019;13:05:00;4336;8.9;37
25.10.2019;13:15:00;2036;9.3;38
25.10.2019;13:25:00;3539;9.8;38
25.10.2019;13:35:00;5088;10.6;40
25.10.2019;13:45:00;4331;11.4;42
25.10.2019;13:55:00;5258;12.2;44
25.10.2019;14:05:00;4193;12.9;44
25.10.2019;14:15:00;3640;13.6;44
25.10.2019;14:25:00;2750;14.0;43
25.10.2019;14:35:00;4099;14.6;43
25.10.2019;14:45:00;4303;15.3;44
25.10.2019;14:55:00;3745;16.0;44
25.10.2019;15:05:00;1866;16.3;42
25.10.2019;15:15:00;1873;16.6;41
25.10.2019;15:25:00;1659;16.9;40
25.10.2019;15:35:00;1470;17.2;39
25.10.2019;15:45:00;1179;17.4;38
25.10.2019;15:55:00;1161;17.6;37
25.10.2019;16:05:00;1054;17.7;37
25.10.2019;16:15:00;863;17.9;37
25.10.2019;16:25:00;728;18.0;36
25.10.2019;16:35:00;693;18.2;36
25.10.2019;16:45:00;654;18.3;36
25.10.2019;16:55:00;604;18.4;36
25.10.2019;17:05:00;524;18.5;36
25.10.2019;17:15:00;448;18.5;35
25.10.2019;17:25:00;388;18.6;35
25.10.2019;17:35:00;318;18.7;35
25.10.2019;17:45:00;268;18.7;35
25.10.2019;17:55:00;212;18.7;35
25.10.2019;18:05:00;154;18.8;35
25.10.2019;18:15:00;125;18.8;34
25.10.2019;18:25:00;93;18.8;34
25.10.2019;18:35:00;89;18.8;34
26.10.2019;08:10:00;138;0;26
26.10.2019;08:20:00;192;0;28
26.10.2019;08:30:00;253;0;28
26.10.2019;08:40:00;322;0.1;29
26.10.2019;08:50:00;591;0.2;29
26.10.2019;09:00:00;595;0.3;30
26.10.2019;09:10:00;673;0.4;30
26.10.2019;09:20:00;799;0.5;30
26.10.2019;09:30:00;886;0.6;30
26.10.2019;09:40:00;1101;0.8;31
26.10.2019;09:50:00;1120;1.0;31
26.10.2019;10:00:00;1322;1.2;31
26.10.2019;10:10:00;1798;1.5;31
26.10.2019;10:20:00;1743;1.8;32
26.10.2019;10:30:00;1859;2.1;32
26.10.2019;10:40:00;2205;2.4;33
26.10.2019;10:50:00;3742;3.0;34
26.10.2019;11:00:00;3492;3.6;36
26.10.2019;11:10:00;3864;4.2;37
26.10.2019;11:20:00;3412;4.8;38
26.10.2019;11:30:00;2585;5.2;38
26.10.2019;11:40:00;3239;5.7;38
26.10.2019;11:50:00;3493;6.3;38
26.10.2019;12:00:00;4961;7.1;41
26.10.2019;12:10:00;5080;7.9;42
26.10.2019;12:20:00;4973;8.8;43
26.10.2019;12:30:00;4833;9.6;44
26.10.2019;12:40:00;4619;10.3;45
26.10.2019;12:50:00;4348;11.1;45
26.10.2019;13:00:00;4400;11.8;45
26.10.2019;13:10:00;4348;12.5;45
26.10.2019;13:20:00;4047;13.2;45
26.10.2019;13:30:00;5070;14.0;46
26.10.2019;13:40:00;5061;14.9;47
26.10.2019;13:50:00;5054;15.7;47
26.10.2019;14:00:00;5030;16.5;48
26.10.2019;14:10:00;4953;17.4;48
26.10.2019;14:20:00;4893;18.2;49
26.10.2019;14:30:00;4820;19.0;49
26.10.2019;14:40:00;4446;19.7;49
26.10.2019;14:50:00;3738;20.4;47
26.10.2019;15:00:00;3285;20.9;46
26.10.2019;15:10:00;2836;21.4;45
26.10.2019;15:20:00;3586;22.0;45
26.10.2019;15:30:00;3167;22.5;45
26.10.2019;15:40:00;2588;23.0;44
26.10.2019;15:50:00;2835;23.4;43
26.10.2019;16:00:00;2263;23.8;43
26.10.2019;16:10:00;1565;24.1;41
26.10.2019;16:20:00;1137;24.3;40
26.10.2019;16:30:00;925;24.5;39
26.10.2019;16:40:00;945;24.6;38
26.10.2019;16:50:00;711;24.8;38
26.10.2019;17:00:00;451;24.9;37
26.10.2019;17:10:00;291;24.9;37
26.10.2019;17:20:00;294;25.0;37
26.10.2019;17:30:00;265;25.0;37
26.10.2019;17:40:00;237;25.0;36
26.10.2019;17:50:00;209;25.1;36
26.10.2019;18:00:00;172;25.1;36
26.10.2019;18:10:00;108;25.1;36
26.10.2019;18:20:00;100;25.1;35
26.10.2019;18:30:00;88;25.2;35
27.10.2019;07:10:00;146;0;27
27.10.2019;07:20:00;201;0;28
27.10.2019;07:30:00;260;0;29
27.10.2019;07:40:00;323;0.1;29
27.10.2019;07:50:00;449;0.2;29
27.10.2019;08:00:00;582;0.2;30
27.10.2019;08:10:00;710;0.4;30
27.10.2019;08:20:00;832;0.5;30
27.10.2019;08:30:00;979;0.6;31
27.10.2019;08:40:00;1145;0.8;31
27.10.2019;08:50:00;1369;1.0;31
27.10.2019;09:00:00;2264;1.4;32
27.10.2019;09:10:00;2626;1.8;32
27.10.2019;09:20:00;2907;2.3;33
27.10.2019;09:30:00;3238;2.8;35
27.10.2019;09:40:00;3612;3.4;36
27.10.2019;09:50:00;4023;4.0;37
27.10.2019;10:00:00;4444;4.7;39
27.10.2019;10:10:00;4694;5.5;40
27.10.2019;10:20:00;5096;6.3;42
27.10.2019;10:30:00;4276;7.0;43
27.10.2019;10:40:00;4655;7.7;42
27.10.2019;10:50:00;3689;8.4;43
27.10.2019;11:00:00;3147;8.9;42
27.10.2019;11:10:00;2921;9.3;41
27.10.2019;11:20:00;3537;9.9;42
27.10.2019;11:30:00;2983;10.5;42
27.10.2019;11:40:00;3809;11.1;42
27.10.2019;11:50:00;2575;11.6;42
27.10.2019;12:00:00;2851;12.1;41
27.10.2019;12:10:00;2649;12.5;41
27.10.2019;12:20:00;2597;13.0;41
27.10.2019;12:30:00;2146;13.4;40
27.10.2019;12:40:00;2654;13.8;40
27.10.2019;12:50:00;2848;14.3;40
27.10.2019;13:00:00;3281;14.8;40
27.10.2019;13:10:00;2460;15.2;40
27.10.2019;13:20:00;2478;15.6;40
27.10.2019;13:30:00;3201;16.1;40
27.10.2019;13:40:00;2604;16.5;40
27.10.2019;13:50:00;2341;17.0;40
27.10.2019;14:00:00;2256;17.3;39
27.10.2019;14:10:00;2234;17.7;39
27.10.2019;14:20:00;2172;18.1;39
27.10.2019;14:30:00;1734;18.4;38
27.10.2019;14:40:00;1494;18.6;38
27.10.2019;14:50:00;1778;18.9;38
27.10.2019;15:00:00;1471;19.2;37
27.10.2019;15:10:00;1441;19.4;37
27.10.2019;15:20:00;838;19.6;36
27.10.2019;15:30:00;985;19.7;36
27.10.2019;15:40:00;1121;19.9;36
27.10.2019;15:50:00;811;20.1;36
27.10.2019;16:00:00;600;20.2;36
27.10.2019;16:10:00;590;20.3;36
27.10.2019;16:20:00;573;20.4;36
27.10.2019;16:30:00;406;20.4;35
27.10.2019;16:40:00;337;20.5;35
27.10.2019;16:50:00;263;20.5;35
27.10.2019;17:00:00;192;20.6;35
27.10.2019;17:10:00;92;20.6;35
27.10.2019;17:20:00;0;20.6;34
28.10.2019;07:25:00;153;0;26
28.10.2019;07:35:00;173;0;28
28.10.2019;07:45:00;199;0;28
28.10.2019;07:55:00;168;0.1;29
28.10.2019;08:05:00;231;0.1;29
28.10.2019;08:15:00;355;0.1;30
28.10.2019;08:25:00;495;0.2;30
28.10.2019;08:35:00;244;0.3;30
28.10.2019;08:45:00;315;0.3;31
28.10.2019;08:55:00;566;0.4;31
28.10.2019;09:05:00;594;0.5;31
28.10.2019;09:15:00;644;0.6;31
28.10.2019;09:25:00;756;0.7;31
28.10.2019;09:35:00;532;0.8;32
28.10.2019;09:45:00;356;0.9;32
28.10.2019;09:55:00;325;0.9;32
28.10.2019;10:05:00;368;1.0;32
28.10.2019;10:15:00;470;1.1;32
28.10.2019;10:25:00;546;1.2;32
28.10.2019;10:35:00;547;1.3;32
28.10.2019;10:45:00;1027;1.4;32
28.10.2019;10:55:00;1518;1.6;32
28.10.2019;11:05:00;1429;1.9;32
28.10.2019;11:15:00;1336;2.1;33
28.10.2019;11:25:00;1063;2.3;33
28.10.2019;11:35:00;520;2.4;33
28.10.2019;11:45:00;489;2.4;33
28.10.2019;11:55:00;509;2.5;33
28.10.2019;12:05:00;672;2.6;33
28.10.2019;12:15:00;619;2.7;33
28.10.2019;12:25:00;549;2.8;33
28.10.2019;12:35:00;557;2.9;33
28.10.2019;12:45:00;737;3.0;33
28.10.2019;12:55:00;731;3.1;33
28.10.2019;13:05:00;611;3.2;33
28.10.2019;13:15:00;590;3.3;33
28.10.2019;13:25:00;370;3.4;33
28.10.2019;13:35:00;345;3.5;33
28.10.2019;13:45:00;587;3.6;33
28.10.2019;13:55:00;508;3.7;33
28.10.2019;14:05:00;315;3.7;33
28.10.2019;14:15:00;223;3.8;33
28.10.2019;14:25:00;244;3.8;33
28.10.2019;14:35:00;345;3.8;33
28.10.2019;14:45:00;450;3.9;33
28.10.2019;14:55:00;366;4.0;33
28.10.2019;15:05:00;381;4.0;33
28.10.2019;15:15:00;425;4.1;33
28.10.2019;15:25:00;285;4.2;33
28.10.2019;15:35:00;200;4.2;33
28.10.2019;15:45:00;261;4.2;33
28.10.2019;15:55:00;216;4.3;33
28.10.2019;16:05:00;171;4.3;33
28.10.2019;16:15:00;122;4.3;33
28.10.2019;16:25:00;107;4.4;33
28.10.2019;16:35:00;101;4.4;33
28.10.2019;16:45:00;96;4.4;33
28.10.2019;16:55:00;94;4.4;33
28.10.2019;17:05:00;90;4.4;33
28.10.2019;17:15:00;89;4.4;33
29.10.2019;07:45:00;39;0;26
29.10.2019;07:55:00;127;0;27
29.10.2019;08:05:00;160;0;28
29.10.2019;08:15:00;196;0;28
29.10.2019;08:25:00;258;0.1;29
29.10.2019;08:35:00;252;0.1;29
29.10.2019;08:45:00;288;0.2;30
29.10.2019;08:55:00;230;0.2;30
29.10.2019;09:05:00;247;0.2;30
29.10.2019;09:15:00;305;0.3;30
29.10.2019;09:25:00;491;0.4;30
29.10.2019;09:35:00;494;0.4;31
29.10.2019;09:45:00;542;0.5;31
29.10.2019;09:55:00;643;0.6;31
29.10.2019;10:05:00;563;0.7;31
29.10.2019;10:15:00;756;0.9;31
29.10.2019;10:25:00;470;0.9;31
29.10.2019;10:35:00;586;1.0;32
29.10.2019;10:45:00;592;1.1;32
29.10.2019;10:55:00;800;1.2;32
29.10.2019;11:05:00;1063;1.4;32
29.10.2019;11:15:00;648;1.5;32
29.10.2019;11:25:00;755;1.6;32
29.10.2019;11:35:00;586;1.7;32
29.10.2019;11:45:00;531;1.8;32
29.10.2019;11:55:00;713;1.9;32
29.10.2019;12:05:00;656;2.0;32
29.10.2019;12:15:00;707;2.1;32
29.10.2019;12:25:00;667;2.3;32
29.10.2019;12:35:00;546;2.4;32
29.10.2019;13:45:00;493;3.0;33
29.10.2019;13:50:00;456;3.0;33
29.10.2019;14:00:00;375;3.1;33
29.10.2019;14:10:00;260;3.1;33
29.10.2019;14:20:00;328;3.2;33
29.10.2019;14:30:00;404;3.3;33
29.10.2019;14:40:00;249;3.3;33
29.10.2019;14:50:00;282;3.3;33
29.10.2019;15:00:00;245;3.4;33
29.10.2019;15:10:00;221;3.4;33
29.10.2019;15:20:00;221;3.5;33
29.10.2019;15:30:00;178;3.5;33
29.10.2019;15:40:00;175;3.5;33
29.10.2019;15:50:00;234;3.6;33
29.10.2019;16:00:00;268;3.6;33
29.10.2019;16:10:00;206;3.6;33
29.10.2019;16:20:00;117;3.7;33
29.10.2019;16:30:00;110;3.7;32
29.10.2019;16:40:00;104;3.7;32
29.10.2019;16:50:00;95;3.7;32
29.10.2019;17:00:00;90;3.7;32
29.10.2019;17:10:00;88;3.7;32
30.10.2019;07:40:00;70;0;25
30.10.2019;07:50:00;120;0;27
30.10.2019;08:00:00;183;0;28
30.10.2019;08:10:00;202;0;28
30.10.2019;08:20:00;233;0.1;29
30.10.2019;08:30:00;284;0.1;29
30.10.2019;08:40:00;333;0.2;29
30.10.2019;08:50:00;282;0.2;30
30.10.2019;09:00:00;321;0.3;30
30.10.2019;09:10:00;343;0.3;30
30.10.2019;09:20:00;397;0.4;30
30.10.2019;09:30:00;469;0.5;30
30.10.2019;09:40:00;539;0.6;31
30.10.2019;09:50:00;564;0.6;31
30.10.2019;10:00:00;590;0.8;31
30.10.2019;10:10:00;538;0.8;31
30.10.2019;10:20:00;645;0.9;31
30.10.2019;10:30:00;559;1.0;31
30.10.2019;10:40:00;561;1.1;31
30.10.2019;10:50:00;485;1.2;32
30.10.2019;11:00:00;538;1.3;32
30.10.2019;11:10:00;967;1.4;32
30.10.2019;11:20:00;616;1.5;32
30.10.2019;11:30:00;923;1.7;32
30.10.2019;11:40:00;737;1.8;32
30.10.2019;11:50:00;548;1.9;32
30.10.2019;12:00:00;596;2.0;32
30.10.2019;12:10:00;616;2.1;32
30.10.2019;12:20:00;685;2.2;32
30.10.2019;12:30:00;1166;2.4;32
30.10.2019;12:40:00;838;2.5;32
30.10.2019;12:50:00;545;2.6;32
30.10.2019;13:00:00;603;2.7;32
30.10.2019;13:10:00;615;2.8;32
30.10.2019;13:20:00;638;2.9;32
30.10.2019;13:30:00;616;3.1;32
30.10.2019;13:40:00;515;3.1;33
30.10.2019;13:50:00;430;3.2;33
30.10.2019;14:00:00;410;3.3;33
30.10.2019;14:10:00;347;3.3;33
30.10.2019;14:20:00;372;3.4;33
30.10.2019;14:30:00;403;3.5;33
30.10.2019;14:40:00;419;3.5;33
30.10.2019;14:50:00;300;3.6;33
30.10.2019;15:00:00;316;3.7;33
30.10.2019;15:10:00;308;3.7;33
30.10.2019;15:20:00;323;3.8;33
30.10.2019;15:30:00;361;3.8;33
30.10.2019;15:40:00;227;3.9;32
30.10.2019;15:50:00;179;3.9;32
30.10.2019;16:00:00;219;3.9;32
30.10.2019;16:10:00;229;4.0;32
30.10.2019;16:20:00;148;4.0;32
30.10.2019;16:30:00;116;4.0;32
30.10.2019;16:40:00;100;4.0;32
30.10.2019;16:50:00;94;4.0;32
30.10.2019;17:00:00;92;4.1;32
30.10.2019;17:10:00;84;4.1;32
31.10.2019;07:35:00;134;0;26
31.10.2019;07:45:00;129;0;27
31.10.2019;07:55:00;195;0;28
31.10.2019;08:05:00;222;0.1;28
31.10.2019;08:15:00;268;0.1;29
31.10.2019;08:25:00;279;0.1;29
31.10.2019;08:35:00;264;0.2;29
31.10.2019;08:45:00;284;0.2;30
31.10.2019;08:55:00;307;0.3;30
31.10.2019;09:05:00;310;0.3;30
31.10.2019;09:15:00;357;0.4;30
31.10.2019;09:25:00;350;0.4;30
31.10.2019;09:35:00;438;0.5;31
31.10.2019;09:45:00;446;0.6;31
31.10.2019;09:55:00;580;0.7;31
31.10.2019;10:05:00;587;0.8;31
31.10.2019;10:15:00;644;0.9;31
31.10.2019;10:25:00;870;1.0;31
31.10.2019;10:35:00;783;1.2;31
31.10.2019;10:45:00;796;1.3;31
31.10.2019;10:55:00;955;1.4;32
31.10.2019;11:05:00;943;1.6;32
31.10.2019;11:15:00;866;1.7;32
31.10.2019;11:25:00;817;1.9;32
31.10.2019;11:35:00;777;2.0;32
31.10.2019;11:45:00;903;2.2;32
31.10.2019;11:55:00;917;2.3;32
31.10.2019;12:05:00;770;2.4;32
31.10.2019;12:15:00;1979;2.7;32
31.10.2019;12:25:00;1097;2.9;32
31.10.2019;12:35:00;924;3.0;33
31.10.2019;12:45:00;833;3.2;33
31.10.2019;12:55:00;857;3.3;33
31.10.2019;13:05:00;816;3.5;33
31.10.2019;13:15:00;821;3.6;33
31.10.2019;13:25:00;807;3.7;33
31.10.2019;13:35:00;913;3.9;33
31.10.2019;13:45:00;822;4.0;33
31.10.2019;13:55:00;675;4.1;33
31.10.2019;14:05:00;619;4.2;33
31.10.2019;14:15:00;585;4.3;33
31.10.2019;14:25:00;604;4.4;33
31.10.2019;14:35:00;585;4.5;33
31.10.2019;14:45:00;446;4.6;33
31.10.2019;14:55:00;460;4.7;33
31.10.2019;15:05:00;455;4.8;33
31.10.2019;15:15:00;324;4.8;33
31.10.2019;15:25:00;246;4.9;33
31.10.2019;15:35:00;217;4.9;33
31.10.2019;15:45:00;234;4.9;33
31.10.2019;15:55:00;206;5.0;33
31.10.2019;16:05:00;222;5.0;33
31.10.2019;16:15:00;260;5.0;32
31.10.2019;16:25:00;166;5.1;32
31.10.2019;16:35:00;123;5.1;32
31.10.2019;16:45:00;102;5.1;32
31.10.2019;16:55:00;94;5.1;32
31.10.2019;17:05:00;92;5.1;32
31.10.2019;17:15:00;90;5.2;32
01.11.2019;07:20:00;54;0;24
01.11.2019;07:30:00;165;0;26
01.11.2019;07:40:00;226;0;27
01.11.2019;07:50:00;248;0.1;28
01.11.2019;08:00:00;287;0.1;28
01.11.2019;08:10:00;308;0.1;29
01.11.2019;08:20:00;401;0.2;29
01.11.2019;08:30:00;462;0.3;29
01.11.2019;08:40:00;333;0.4;30
01.11.2019;08:50:00;553;0.4;30
01.11.2019;09:00:00;677;0.5;30
01.11.2019;09:10:00;702;0.6;30
01.11.2019;09:20:00;907;0.8;30
01.11.2019;09:30:00;1176;1.0;31
01.11.2019;09:40:00;1643;1.2;31
01.11.2019;09:50:00;1839;1.5;31
01.11.2019;10:00:00;2101;1.9;31
01.11.2019;10:10:00;1683;2.2;32
01.11.2019;10:20:00;1387;2.4;32
01.11.2019;10:30:00;2506;2.8;32
01.11.2019;10:40:00;2437;3.2;34
01.11.2019;10:50:00;1856;3.5;34
01.11.2019;11:00:00;1435;3.8;33
01.11.2019;11:10:00;1362;4.0;33
01.11.2019;11:20:00;1414;4.2;33
01.11.2019;11:30:00;1957;4.5;33
01.11.2019;11:40:00;1617;4.8;34
01.11.2019;11:50:00;1463;5.0;34
01.11.2019;12:00:00;1375;5.3;33
01.11.2019;12:10:00;1666;5.5;33
01.11.2019;12:20:00;1507;5.8;34
01.11.2019;12:30:00;1943;6.1;34
01.11.2019;12:40:00;2257;6.4;34
01.11.2019;12:50:00;2220;6.8;35
01.11.2019;13:00:00;1758;7.1;35
01.11.2019;13:10:00;1686;7.4;35
01.11.2019;13:20:00;1382;7.6;34
01.11.2019;13:30:00;1201;7.8;34
01.11.2019;13:40:00;1098;8.0;34
01.11.2019;13:50:00;971;8.2;34
01.11.2019;14:00:00;846;8.3;34
01.11.2019;14:10:00;674;8.5;34
01.11.2019;14:20:00;588;8.6;34
01.11.2019;14:30:00;569;8.7;34
01.11.2019;14:40:00;462;8.7;34
01.11.2019;14:50:00;480;8.8;33
01.11.2019;15:00:00;579;8.9;33
01.11.2019;15:10:00;611;9.0;33
01.11.2019;15:20:00;585;9.1;33
01.11.2019;15:30:00;464;9.2;33
01.11.2019;15:40:00;479;9.3;33
01.11.2019;15:50:00;381;9.3;33
01.11.2019;16:00:00;309;9.4;33
01.11.2019;16:10:00;233;9.4;33
01.11.2019;16:20:00;208;9.5;33
01.11.2019;16:30:00;189;9.5;33
01.11.2019;16:40:00;135;9.5;33
01.11.2019;16:50:00;98;9.5;33
01.11.2019;17:00:00;88;9.5;33
02.11.2019;07:40:00;141;0;26
02.11.2019;07:50:00;119;0;27
02.11.2019;08:00:00;156;0;28
02.11.2019;08:10:00;243;0;28
02.11.2019;08:20:00;339;0.1;29
02.11.2019;08:30:00;319;0.1;29
02.11.2019;08:40:00;462;0.2;29
02.11.2019;08:50:00;701;0.3;30
02.11.2019;09:00:00;497;0.4;30
02.11.2019;09:10:00;439;0.5;30
02.11.2019;09:20:00;616;0.6;30
02.11.2019;09:30:00;788;0.7;31
02.11.2019;09:40:00;940;0.9;31
02.11.2019;09:50:00;3347;1.3;31
02.11.2019;10:00:00;1501;1.5;31
02.11.2019;10:10:00;3204;1.9;32
02.11.2019;10:20:00;4627;2.7;35
02.11.2019;10:30:00;2425;3.2;36
02.11.2019;10:40:00;3092;3.7;36
02.11.2019;10:50:00;4355;4.4;38
02.11.2019;11:00:00;4379;5.1;39
02.11.2019;11:10:00;4859;5.8;40
02.11.2019;11:20:00;4990;6.7;42
02.11.2019;11:30:00;2633;7.1;40
02.11.2019;11:40:00;3817;7.6;40
02.11.2019;11:50:00;1747;7.9;39
02.11.2019;12:00:00;1727;8.1;38
02.11.2019;12:10:00;1462;8.4;37
02.11.2019;12:20:00;3105;8.8;37
02.11.2019;12:30:00;2954;9.3;38
02.11.2019;12:40:00;1819;9.7;38
02.11.2019;12:50:00;1810;10.1;38
02.11.2019;13:00:00;2287;10.5;38
02.11.2019;13:10:00;2319;10.8;38
02.11.2019;13:20:00;1925;11.1;37
02.11.2019;13:30:00;1813;11.4;37
02.11.2019;13:40:00;1858;11.7;37
02.11.2019;13:50:00;1628;12.0;36
02.11.2019;14:00:00;1173;12.2;36
02.11.2019;14:10:00;1359;12.4;36
02.11.2019;14:20:00;1354;12.7;35
02.11.2019;14:30:00;1066;12.8;35
02.11.2019;14:40:00;1020;13.0;35
02.11.2019;14:50:00;648;13.1;35
02.11.2019;15:00:00;743;13.2;35
02.11.2019;15:10:00;591;13.3;35
02.11.2019;15:20:00;394;13.4;34
02.11.2019;15:30:00;295;13.5;34
02.11.2019;15:40:00;402;13.5;34
02.11.2019;15:50:00;177;13.6;34
02.11.2019;16:00:00;457;13.6;34
02.11.2019;16:10:00;316;13.7;34
02.11.2019;16:20:00;218;13.7;34
02.11.2019;16:30:00;226;13.8;34
02.11.2019;16:40:00;233;13.8;34
02.11.2019;16:50:00;166;13.8;34
02.11.2019;17:00:00;127;13.9;34
02.11.2019;17:10:00;94;13.9;33
02.11.2019;17:20:00;0;13.9;0
03.11.2019;07:40:00;136;0;27
03.11.2019;07:50:00;154;0;28
03.11.2019;08:00:00;238;0;28
03.11.2019;08:10:00;307;0.1;29
03.11.2019;08:20:00;233;0.1;29
03.11.2019;08:30:00;270;0.2;29
03.11.2019;08:40:00;285;0.2;30
03.11.2019;08:50:00;401;0.3;30
03.11.2019;09:00:00;529;0.3;30
03.11.2019;09:10:00;469;0.4;30
03.11.2019;09:20:00;581;0.5;31
03.11.2019;09:30:00;578;0.6;31
03.11.2019;09:40:00;542;0.7;31
03.11.2019;09:50:00;645;0.8;31
03.11.2019;10:00:00;630;0.9;31
03.11.2019;10:10:00;627;1.0;31
03.11.2019;10:20:00;582;1.1;31
03.11.2019;10:30:00;479;1.2;32
03.11.2019;10:40:00;632;1.3;32
03.11.2019;10:50:00;745;1.4;32
03.11.2019;11:00:00;668;1.5;32
03.11.2019;11:10:00;371;1.6;32
03.11.2019;11:20:00;488;1.7;32
03.11.2019;11:30:00;509;1.8;32
03.11.2019;11:40:00;622;1.9;32
03.11.2019;11:50:00;1153;2.0;32
03.11.2019;12:00:00;2592;2.4;32
03.11.2019;12:10:00;1527;2.7;33
03.11.2019;12:20:00;1935;3.0;33
03.11.2019;12:30:00;1761;3.3;33
03.11.2019;12:40:00;2153;3.6;34
03.11.2019;12:50:00;1647;4.0;34
03.11.2019;13:00:00;903;4.2;34
03.11.2019;13:10:00;548;4.3;34
03.11.2019;13:20:00;551;4.3;34
03.11.2019;13:30:00;573;4.4;33
03.11.2019;13:40:00;746;4.5;33
03.11.2019;13:50:00;702;4.7;33
03.11.2019;14:00:00;560;4.8;33
03.11.2019;14:10:00;550;4.8;33
03.11.2019;14:20:00;526;4.9;33
03.11.2019;14:30:00;338;5.0;33
03.11.2019;14:40:00;466;5.1;33
03.11.2019;14:50:00;567;5.2;33
03.11.2019;15:00:00;572;5.3;33
03.11.2019;15:10:00;355;5.3;33
03.11.2019;15:20:00;297;5.4;33
03.11.2019;15:30:00;166;5.4;33
03.11.2019;15:40:00;225;5.4;33
03.11.2019;15:50:00;244;5.5;33
03.11.2019;16:00:00;370;5.5;33
03.11.2019;16:10:00;243;5.6;33
03.11.2019;16:20:00;163;5.6;33
03.11.2019;16:30:00;131;5.6;33
03.11.2019;16:40:00;99;5.7;33
03.11.2019;16:50:00;91;5.7;33
03.11.2019;17:00:00;91;5.7;33
03.11.2019;17:10:00;90;5.7;33
04.11.2019;07:25:00;138;0;26
04.11.2019;07:35:00;170;0;27
04.11.2019;07:45:00;206;0;28
04.11.2019;07:55:00;254;0.1;28
04.11.2019;08:05:00;272;0.1;29
04.11.2019;08:15:00;451;0.2;29
04.11.2019;08:25:00;831;0.3;30
04.11.2019;08:35:00;910;0.4;30
04.11.2019;08:45:00;839;0.6;30
04.11.2019;08:55:00;542;0.7;30
04.11.2019;09:05:00;906;0.8;31
04.11.2019;09:15:00;1306;1.0;31
04.11.2019;09:25:00;1709;1.3;31
04.11.2019;09:35:00;1370;1.5;31
04.11.2019;09:45:00;1019;1.7;32
04.11.2019;09:55:00;3737;2.2;32
04.11.2019;10:05:00;2000;2.6;33
04.11.2019;10:15:00;2537;3.1;34
04.11.2019;10:25:00;4070;3.7;36
04.11.2019;10:35:00;4318;4.4;38
04.11.2019;10:45:00;4317;5.2;39
04.11.2019;10:55:00;4688;5.9;41
04.11.2019;11:05:00;2530;6.4;40
04.11.2019;11:15:00;1406;6.6;38
04.11.2019;11:25:00;978;6.8;37
04.11.2019;11:35:00;1017;6.9;36
04.11.2019;11:45:00;1763;7.2;36
04.11.2019;11:55:00;1788;7.5;36
04.11.2019;12:05:00;1659;7.8;36
04.11.2019;12:15:00;2509;8.1;36
04.11.2019;12:25:00;1394;8.4;36
04.11.2019;12:35:00;1491;8.6;35
04.11.2019;12:45:00;1786;8.9;35
04.11.2019;12:55:00;1745;9.2;35
04.11.2019;13:05:00;2106;9.5;36
04.11.2019;13:15:00;1783;9.8;36
04.11.2019;13:25:00;1029;10.0;35
04.11.2019;13:35:00;1435;10.2;35
04.11.2019;13:45:00;1513;10.4;35
04.11.2019;13:55:00;1290;10.7;35
04.11.2019;14:05:00;1210;10.9;35
04.11.2019;14:15:00;1693;11.2;35
04.11.2019;14:25:00;1051;11.4;35
04.11.2019;14:35:00;911;11.5;35
04.11.2019;14:45:00;719;11.7;34
04.11.2019;14:55:00;509;11.8;34
04.11.2019;15:05:00;990;11.9;34
04.11.2019;15:15:00;1021;12.1;34
04.11.2019;15:25:00;984;12.2;34
04.11.2019;15:35:00;604;12.4;34
04.11.2019;15:45:00;373;12.4;34
04.11.2019;15:55:00;311;12.5;34
04.11.2019;16:05:00;318;12.5;34
04.11.2019;16:15:00;335;12.6;34
04.11.2019;16:25:00;221;12.6;34
04.11.2019;16:35:00;174;12.7;34
04.11.2019;16:45:00;44;12.7;34
04.11.2019;16:55:00;110;12.7;33
04.11.2019;17:05:00;92;12.7;33
04.11.2019;17:15:00;88;12.7;33
05.11.2019;07:55:00;125;0;27
05.11.2019;08:05:00;163;0;28
05.11.2019;08:15:00;200;0;28
05.11.2019;08:25:00;339;0.1;29
05.11.2019;08:35:00;375;0.1;29
05.11.2019;08:45:00;376;0.2;29
05.11.2019;08:55:00;617;0.3;30
05.11.2019;09:05:00;713;0.4;30
05.11.2019;09:15:00;1314;0.6;30
05.11.2019;09:25:00;1224;0.8;30
05.11.2019;09:35:00;1697;1.0;31
05.11.2019;09:45:00;2121;1.4;31
05.11.2019;09:55:00;2681;1.8;31
05.11.2019;10:05:00;3018;2.2;33
05.11.2019;10:15:00;2626;2.6;34
05.11.2019;10:25:00;3202;3.1;35
05.11.2019;10:35:00;3674;3.8;36
05.11.2019;10:45:00;3652;4.4;37
05.11.2019;10:55:00;4583;5.1;39
05.11.2019;11:05:00;4279;5.8;40
05.11.2019;11:15:00;4198;6.3;39
05.11.2019;11:25:00;3373;6.9;40
05.11.2019;11:35:00;3161;7.5;40
05.11.2019;11:45:00;2021;7.8;39
05.11.2019;11:55:00;2378;8.2;38
05.11.2019;12:15:00;2059;8.8;37
05.11.2019;12:20:00;3171;9.1;38
05.11.2019;12:30:00;2143;9.4;38
05.11.2019;12:40:00;1161;9.7;37
05.11.2019;12:50:00;1754;9.9;36
05.11.2019;13:00:00;990;10.1;36
05.11.2019;13:10:00;1348;10.3;35
05.11.2019;13:20:00;902;10.5;35
05.11.2019;13:30:00;938;10.6;35
05.11.2019;13:40:00;1164;10.8;35
05.11.2019;13:50:00;1625;11.1;35
05.11.2019;14:00:00;1135;11.3;35
05.11.2019;14:10:00;968;11.4;35
05.11.2019;14:20:00;1076;11.6;35
05.11.2019;14:30:00;1274;11.8;35
05.11.2019;14:40:00;1437;12.1;34
05.11.2019;14:50:00;1183;12.3;34
05.11.2019;15:00:00;921;12.4;34
05.11.2019;15:10:00;653;12.5;34
05.11.2019;15:20:00;641;12.6;34
05.11.2019;15:30:00;724;12.8;34
05.11.2019;15:40:00;690;12.9;34
05.11.2019;15:50:00;530;13.0;34
05.11.2019;16:00:00;372;13.0;34
05.11.2019;16:10:00;282;13.1;34
05.11.2019;16:20:00;268;13.1;34
05.11.2019;16:30:00;201;13.2;34
05.11.2019;16:40:00;153;13.2;34
05.11.2019;16:50:00;105;13.2;33
05.11.2019;17:00:00;89;13.2;33
05.11.2019;17:10:00;87;13.2;33
06.11.2019;07:35:00;94;0;26
06.11.2019;07:45:00;153;0;27
06.11.2019;07:55:00;223;0;28
06.11.2019;08:05:00;213;0.1;28
06.11.2019;08:15:00;265;0.1;29
06.11.2019;08:25:00;225;0.1;29
06.11.2019;08:35:00;239;0.2;29
06.11.2019;08:45:00;279;0.2;30
06.11.2019;08:55:00;313;0.3;30
06.11.2019;09:05:00;292;0.3;30
06.11.2019;09:15:00;516;0.4;30
06.11.2019;09:25:00;765;0.5;31
06.11.2019;09:35:00;1137;0.7;31
06.11.2019;09:45:00;1453;0.9;31
06.11.2019;09:55:00;1835;1.1;31
06.11.2019;10:05:00;1636;1.4;31
06.11.2019;10:15:00;2149;1.8;32
06.11.2019;10:25:00;1869;2.1;32
06.11.2019;10:35:00;2277;2.5;33
06.11.2019;10:45:00;3643;3.0;34
06.11.2019;10:55:00;3469;3.5;36
06.11.2019;11:05:00;3238;4.1;37
06.11.2019;11:15:00;2548;4.5;37
06.11.2019;11:25:00;2291;4.9;36
06.11.2019;11:35:00;2360;5.3;36
06.11.2019;11:45:00;2212;5.6;36
06.11.2019;11:55:00;1643;5.9;36
06.11.2019;12:05:00;1186;6.1;35
06.11.2019;12:15:00;619;6.3;34
06.11.2019;12:25:00;1269;6.5;34
06.11.2019;12:35:00;1144;6.7;34
06.11.2019;12:45:00;2282;7.0;34
06.11.2019;12:55:00;3187;7.5;36
06.11.2019;13:05:00;1059;7.7;35
06.11.2019;13:15:00;2443;8.0;35
06.11.2019;13:25:00;3746;8.5;36
06.11.2019;13:35:00;2185;8.9;36
06.11.2019;13:45:00;1166;9.1;36
06.11.2019;13:55:00;2819;9.5;35
06.11.2019;14:05:00;2550;9.9;36
06.11.2019;14:15:00;1698;10.3;36
06.11.2019;14:25:00;1805;10.5;36
06.11.2019;14:35:00;1189;10.8;35
06.11.2019;14:45:00;1316;11.0;35
06.11.2019;14:55:00;1161;11.2;35
06.11.2019;15:05:00;1252;11.4;35
06.11.2019;15:15:00;731;11.5;35
06.11.2019;15:25:00;640;11.6;34
06.11.2019;15:35:00;837;11.7;34
06.11.2019;15:45:00;746;11.9;34
06.11.2019;15:55:00;513;12.0;34
06.11.2019;16:05:00;472;12.1;34
06.11.2019;16:15:00;365;12.1;34
06.11.2019;16:25:00;243;12.2;34
06.11.2019;16:35:00;198;12.2;34
06.11.2019;16:45:00;159;12.2;34
06.11.2019;16:55:00;116;12.3;33
06.11.2019;17:05:00;91;12.3;33
07.11.2019;07:20:00;0;0;24
07.11.2019;07:30:00;149;0;26
07.11.2019;07:40:00;192;0;27
07.11.2019;07:50:00;230;0;28
07.11.2019;08:00:00;277;0.1;28
07.11.2019;08:10:00;361;0.1;29
07.11.2019;08:20:00;481;0.2;29
07.11.2019;08:30:00;993;0.3;29
07.11.2019;08:40:00;1265;0.5;30
07.11.2019;08:50:00;1181;0.7;30
07.11.2019;09:00:00;1514;1.0;30
07.11.2019;09:10:00;2236;1.3;31
07.11.2019;09:20:00;2048;1.6;31
07.11.2019;09:30:00;1361;2.0;32
07.11.2019;09:40:00;879;2.1;32
07.11.2019;09:50:00;877;2.3;32
07.11.2019;10:00:00;2305;2.5;32
07.11.2019;10:10:00;1786;2.9;33
07.11.2019;10:20:00;1754;3.2;33
07.11.2019;10:30:00;1796;3.5;33
07.11.2019;10:40:00;1459;3.8;33
07.11.2019;10:50:00;1602;4.0;33
07.11.2019;11:00:00;1365;4.3;33
07.11.2019;11:10:00;1100;4.4;33
07.11.2019;11:20:00;967;4.6;33
07.11.2019;11:30:00;1279;4.8;33
07.11.2019;11:40:00;1137;5.0;33
07.11.2019;11:50:00;1009;5.2;33
07.11.2019;12:00:00;924;5.3;33
07.11.2019;12:10:00;776;5.5;33
07.11.2019;12:20:00;1131;5.6;33
07.11.2019;12:30:00;752;5.8;33
07.11.2019;12:40:00;1119;5.9;33
07.11.2019;12:50:00;836;6.1;33
07.11.2019;13:00:00;1309;6.3;33
07.11.2019;13:10:00;991;6.5;33
07.11.2019;13:20:00;1129;6.7;33
07.11.2019;13:30:00;1770;6.9;33
07.11.2019;13:40:00;1667;7.2;33
07.11.2019;13:50:00;1252;7.4;33
07.11.2019;14:00:00;1064;7.6;33
07.11.2019;14:10:00;2362;7.9;33
07.11.2019;14:20:00;1919;8.2;34
07.11.2019;14:30:00;1307;8.5;34
07.11.2019;14:40:00;1209;8.7;34
07.11.2019;14:50:00;859;8.8;34
07.11.2019;15:00:00;1514;9.0;34
07.11.2019;15:10:00;1379;9.3;34
07.11.2019;15:20:00;610;9.4;34
07.11.2019;15:30:00;625;9.5;34
07.11.2019;15:40:00;609;9.6;33
07.11.2019;15:50:00;398;9.7;33
07.11.2019;16:00:00;443;9.8;33
07.11.2019;16:10:00;332;9.8;33
07.11.2019;16:20:00;222;9.9;33
07.11.2019;16:30:00;200;9.9;33
07.11.2019;16:40:00;153;9.9;33
07.11.2019;16:50:00;111;10.0;33
07.11.2019;17:00:00;93;10.0;33
07.11.2019;17:10:00;89;10.0;33
08.11.2019;08:30:00;142;0;27
08.11.2019;08:40:00;151;0;28
08.11.2019;08:50:00;166;0;28
08.11.2019;09:00:00;156;0;29
08.11.2019;09:10:00;211;0.1;29
08.11.2019;09:20:00;218;0.1;29
08.11.2019;09:30:00;255;0.2;29
08.11.2019;09:40:00;263;0.2;30
08.11.2019;09:50:00;308;0.2;30
08.11.2019;10:00:00;426;0.3;30
08.11.2019;10:10:00;410;0.4;30
08.11.2019;10:20:00;431;0.5;30
08.11.2019;10:30:00;462;0.5;31
08.11.2019;10:40:00;497;0.6;31
08.11.2019;10:50:00;544;0.7;31
08.11.2019;11:00:00;670;0.8;31
08.11.2019;11:10:00;662;0.9;31
08.11.2019;11:20:00;760;1.0;31
08.11.2019;11:30:00;689;1.1;31
08.11.2019;11:40:00;872;1.3;31
08.11.2019;11:50:00;597;1.4;32
08.11.2019;12:00:00;767;1.5;32
08.11.2019;12:10:00;619;1.6;32
08.11.2019;12:20:00;417;1.7;32
08.11.2019;12:30:00;428;1.8;32
08.11.2019;12:40:00;452;1.8;32
08.11.2019;12:50:00;391;1.9;32
08.11.2019;13:00:00;353;2.0;32
08.11.2019;13:10:00;385;2.0;32
08.11.2019;13:20:00;337;2.1;32
08.11.2019;13:30:00;365;2.1;32
08.11.2019;13:40:00;371;2.2;32
08.11.2019;13:50:00;413;2.3;32
08.11.2019;14:00:00;639;2.4;32
08.11.2019;14:10:00;902;2.5;32
08.11.2019;14:20:00;1635;2.7;32
08.11.2019;14:30:00;1684;3.0;32
08.11.2019;14:40:00;1273;3.3;32
08.11.2019;14:50:00;1040;3.5;32
08.11.2019;15:00:00;859;3.6;33
08.11.2019;15:10:00;752;3.8;33
08.11.2019;15:20:00;332;3.8;33
08.11.2019;15:30:00;577;3.9;33
08.11.2019;15:40:00;359;4.0;33
08.11.2019;15:50:00;249;4.0;33
08.11.2019;16:00:00;212;4.1;32
08.11.2019;16:10:00;185;4.1;32
08.11.2019;16:20:00;151;4.1;32
08.11.2019;16:30:00;148;4.2;32
08.11.2019;16:40:00;119;4.2;32
08.11.2019;16:50:00;98;4.2;32
08.11.2019;17:00:00;90;4.2;32
09.11.2019;07:40:00;67;0;24
09.11.2019;07:50:00;152;0;26
09.11.2019;08:00:00;212;0;27
09.11.2019;08:10:00;245;0;28
09.11.2019;08:20:00;310;0.1;28
09.11.2019;08:30:00;399;0.2;29
09.11.2019;08:40:00;480;0.2;29
09.11.2019;08:50:00;569;0.3;29
09.11.2019;09:00:00;726;0.4;29
09.11.2019;09:10:00;861;0.6;30
09.11.2019;09:20:00;898;0.7;30
09.11.2019;09:30:00;931;0.9;30
09.11.2019;09:40:00;814;1.0;30
09.11.2019;09:50:00;848;1.1;31
09.11.2019;10:00:00;883;1.3;31
09.11.2019;10:10:00;835;1.4;31
09.11.2019;10:20:00;840;1.6;31
09.11.2019;10:30:00;963;1.7;31
09.11.2019;10:40:00;1016;1.9;31
09.11.2019;10:50:00;1097;2.1;31
09.11.2019;11:00:00;1160;2.3;32
09.11.2019;11:10:00;1203;2.4;32
09.11.2019;11:20:00;1353;2.7;32
09.11.2019;11:30:00;1557;2.9;32
09.11.2019;11:40:00;1799;3.2;32
09.11.2019;11:50:00;1963;3.5;32
09.11.2019;12:00:00;1876;3.8;33
09.11.2019;12:10:00;1760;4.1;33
09.11.2019;12:20:00;1719;4.4;33
09.11.2019;12:30:00;1808;4.7;33
09.11.2019;12:40:00;1929;5.0;34
09.11.2019;12:50:00;2079;5.4;34
09.11.2019;13:00:00;2130;5.7;34
09.11.2019;13:10:00;1951;6.0;34
09.11.2019;13:20:00;1763;6.3;34
09.11.2019;13:30:00;1742;6.6;34
09.11.2019;13:40:00;1408;6.9;34
09.11.2019;13:50:00;1326;7.1;34
09.11.2019;14:00:00;1242;7.3;34
09.11.2019;14:10:00;1183;7.5;34
09.11.2019;14:20:00;1437;7.7;34
09.11.2019;14:30:00;1136;7.9;33
09.11.2019;14:40:00;884;8.1;33
09.11.2019;14:50:00;1496;8.3;33
09.11.2019;15:00:00;982;8.5;33
09.11.2019;15:10:00;799;8.6;33
09.11.2019;15:20:00;1113;8.8;33
09.11.2019;15:30:00;918;9.0;33
09.11.2019;15:40:00;756;9.1;33
09.11.2019;15:50:00;687;9.2;33
09.11.2019;16:00:00;576;9.3;33
09.11.2019;16:10:00;479;9.4;33
09.11.2019;16:20:00;379;9.4;33
09.11.2019;16:30:00;284;9.5;33
09.11.2019;16:40:00;206;9.5;33
09.11.2019;16:50:00;141;9.6;33
09.11.2019;17:00:00;101;9.6;33
09.11.2019;17:10:00;87;9.6;33
10.11.2019;07:45:00;159;0;26
10.11.2019;07:55:00;202;0;27
10.11.2019;08:05:00;237;0;27
10.11.2019;08:15:00;353;0.1;28
10.11.2019;08:25:00;389;0.2;28
10.11.2019;08:35:00;473;0.2;29
10.11.2019;08:45:00;534;0.3;29
10.11.2019;08:55:00;517;0.4;29
10.11.2019;09:05:00;606;0.5;29
10.11.2019;09:15:00;771;0.6;30
10.11.2019;09:25:00;813;0.7;30
10.11.2019;09:35:00;1128;0.9;30
10.11.2019;09:45:00;1119;1.1;30
10.11.2019;09:55:00;960;1.3;31
10.11.2019;10:05:00;1183;1.4;31
10.11.2019;10:15:00;1465;1.7;31
10.11.2019;10:25:00;1652;1.9;31
10.11.2019;10:35:00;2737;2.3;31
10.11.2019;10:45:00;1743;2.6;32
10.11.2019;10:55:00;2077;2.9;32
10.11.2019;11:05:00;2638;3.4;33
10.11.2019;11:15:00;2557;3.8;34
10.11.2019;11:25:00;2596;4.3;35
10.11.2019;11:35:00;4180;4.9;36
10.11.2019;11:45:00;3544;5.5;37
10.11.2019;11:55:00;3163;6.1;38
10.11.2019;12:05:00;2884;6.5;38
10.11.2019;12:15:00;3157;7.0;38
10.11.2019;12:25:00;2994;7.6;38
10.11.2019;12:35:00;2952;8.0;38
10.11.2019;12:45:00;3617;8.6;38
10.11.2019;12:55:00;1917;9.0;38
10.11.2019;13:05:00;2976;9.4;38
10.11.2019;13:15:00;3056;9.9;38
10.11.2019;13:25:00;2538;10.4;38
10.11.2019;13:35:00;1263;10.6;37
10.11.2019;13:45:00;1662;10.9;36
10.11.2019;13:55:00;1987;11.2;36
10.11.2019;14:05:00;2192;11.6;37
10.11.2019;14:15:00;1572;11.8;36
10.11.2019;14:25:00;927;12.0;35
10.11.2019;14:35:00;859;12.2;35
10.11.2019;14:45:00;946;12.3;35
10.11.2019;14:55:00;693;12.4;34
10.11.2019;15:05:00;617;12.5;34
10.11.2019;15:15:00;689;12.6;34
10.11.2019;15:25:00;789;12.8;34
10.11.2019;15:35:00;884;12.9;34
10.11.2019;15:45:00;837;13.1;34
10.11.2019;15:55:00;741;13.2;34
10.11.2019;16:05:00;587;13.3;34
10.11.2019;16:15:00;446;13.4;33
10.11.2019;16:25:00;299;13.4;33
10.11.2019;16:35:00;221;13.5;33
10.11.2019;16:45:00;157;13.5;33
10.11.2019;16:55:00;111;13.5;33
10.11.2019;17:05:00;92;13.5;33
10.11.2019;17:15:00;88;13.5;33
11.11.2019;07:40:00;34;0;24
11.11.2019;07:50:00;149;0;26
