Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
11.11.2019;08:00:00;240;0;27
11.11.2019;08:10:00;343;0.1;27
11.11.2019;08:20:00;341;0.1;28
11.11.2019;08:30:00;307;0.2;28
11.11.2019;08:40:00;380;0.2;29
11.11.2019;08:50:00;456;0.3;29
11.11.2019;09:00:00;442;0.4;29
11.11.2019;09:10:00;588;0.5;29
11.11.2019;09:20:00;718;0.6;30
11.11.2019;09:30:00;841;0.7;30
11.11.2019;09:40:00;920;0.9;30
11.11.2019;09:50:00;1471;1.1;30
11.11.2019;10:00:00;1564;1.3;30
11.11.2019;10:10:00;2803;1.7;31
11.11.2019;10:20:00;3187;2.1;32
11.11.2019;10:30:00;2721;2.6;33
11.11.2019;10:40:00;2166;3.0;33
11.11.2019;10:50:00;2314;3.3;33
11.11.2019;11:00:00;1959;3.7;34
11.11.2019;11:10:00;2088;4.0;34
11.11.2019;11:20:00;1684;4.3;34
11.11.2019;11:30:00;1836;4.6;34
11.11.2019;11:40:00;2140;5.0;34
11.11.2019;11:50:00;2249;5.3;34
11.11.2019;12:00:00;2253;5.7;34
11.11.2019;12:10:00;2930;6.1;35
11.11.2019;12:20:00;2781;6.5;36
11.11.2019;12:30:00;2620;6.9;36
11.11.2019;12:40:00;2598;7.4;36
11.11.2019;12:50:00;3231;7.9;37
11.11.2019;13:00:00;2295;8.3;37
11.11.2019;13:10:00;2935;8.7;37
11.11.2019;13:20:00;1971;9.1;36
11.11.2019;13:30:00;1527;9.4;36
11.11.2019;13:40:00;2002;9.7;36
11.11.2019;13:50:00;1306;10.0;35
11.11.2019;14:00:00;1665;10.2;35
11.11.2019;14:10:00;1452;10.5;35
11.11.2019;14:20:00;1236;10.7;34
11.11.2019;14:30:00;1077;10.8;34
11.11.2019;14:40:00;1143;11.0;34
11.11.2019;14:50:00;920;11.2;34
11.11.2019;15:00:00;994;11.3;34
11.11.2019;15:10:00;946;11.5;34
11.11.2019;15:20:00;705;11.6;34
11.11.2019;15:30:00;620;11.7;34
11.11.2019;15:40:00;547;11.8;33
11.11.2019;15:50:00;473;11.9;33
11.11.2019;16:00:00;309;12.0;33
11.11.2019;16:10:00;231;12.0;33
11.11.2019;16:20:00;193;12.0;33
11.11.2019;16:30:00;163;12.1;33
11.11.2019;16:40:00;124;12.1;33
11.11.2019;16:50:00;97;12.1;33
11.11.2019;17:00:00;90;12.1;33
12.11.2019;07:45:00;134;0;26
12.11.2019;07:55:00;148;0;27
12.11.2019;08:05:00;227;0;27
12.11.2019;08:15:00;305;0.1;28
12.11.2019;08:25:00;413;0.1;28
12.11.2019;08:35:00;618;0.2;29
12.11.2019;08:45:00;709;0.3;29
12.11.2019;08:55:00;692;0.5;29
12.11.2019;09:05:00;887;0.6;29
12.11.2019;09:15:00;886;0.7;30
12.11.2019;09:25:00;920;0.9;30
12.11.2019;09:35:00;1064;1.1;30
12.11.2019;09:45:00;1463;1.3;30
12.11.2019;09:55:00;1752;1.6;31
12.11.2019;10:05:00;2292;1.9;31
12.11.2019;10:15:00;1718;2.2;32
12.11.2019;10:25:00;2503;2.6;32
12.11.2019;10:35:00;2434;3.0;33
12.11.2019;10:45:00;2096;3.4;33
12.11.2019;10:55:00;2421;3.8;34
12.11.2019;11:05:00;3266;4.3;35
12.11.2019;11:15:00;3666;4.9;36
12.11.2019;11:25:00;4000;5.6;38
12.11.2019;11:35:00;3504;6.2;39
12.11.2019;11:45:00;3291;6.7;38
12.11.2019;11:55:00;4372;7.3;39
12.11.2019;12:05:00;4103;8.0;40
12.11.2019;12:15:00;3752;8.6;41
12.11.2019;12:25:00;3325;9.2;41
12.11.2019;12:35:00;3271;9.8;41
12.11.2019;12:45:00;2926;10.3;40
12.11.2019;12:55:00;3627;10.8;40
12.11.2019;13:05:00;4012;11.5;41
12.11.2019;13:15:00;899;11.7;39
12.11.2019;13:25:00;895;11.8;37
12.11.2019;13:35:00;1270;12.0;36
12.11.2019;13:45:00;815;12.2;36
12.11.2019;13:55:00;962;12.3;35
12.11.2019;14:05:00;1140;12.5;35
12.11.2019;14:15:00;1475;12.8;35
12.11.2019;14:25:00;1261;13.0;35
12.11.2019;14:35:00;1101;13.2;35
12.11.2019;14:45:00;883;13.3;34
12.11.2019;14:55:00;925;13.5;34
12.11.2019;15:05:00;595;13.6;34
12.11.2019;15:15:00;492;13.7;34
12.11.2019;15:25:00;735;13.8;34
12.11.2019;15:35:00;709;13.9;34
12.11.2019;15:45:00;605;14.0;34
12.11.2019;15:55:00;382;14.1;34
12.11.2019;16:05:00;347;14.1;33
12.11.2019;16:15:00;280;14.2;33
12.11.2019;16:25:00;221;14.2;33
12.11.2019;16:35:00;183;14.2;33
12.11.2019;16:45:00;113;14.3;33
12.11.2019;16:55:00;108;14.3;33
12.11.2019;17:05:00;90;14.3;33
12.11.2019;17:15:00;87;14.3;33
13.11.2019;07:45:00;132;0;25
13.11.2019;07:55:00;184;0;26
13.11.2019;08:05:00;323;0;27
13.11.2019;08:15:00;327;0.1;28
13.11.2019;08:25:00;407;0.2;28
13.11.2019;08:35:00;433;0.2;28
13.11.2019;08:45:00;566;0.3;29
13.11.2019;08:55:00;735;0.4;29
13.11.2019;09:05:00;1030;0.6;29
13.11.2019;09:15:00;951;0.7;30
13.11.2019;09:25:00;1166;0.9;30
13.11.2019;09:35:00;1529;1.2;30
13.11.2019;09:45:00;786;1.3;30
13.11.2019;09:55:00;816;1.5;31
13.11.2019;10:05:00;1086;1.6;31
13.11.2019;10:15:00;1362;1.9;31
13.11.2019;10:25:00;1508;2.1;31
13.11.2019;10:35:00;2070;2.4;31
13.11.2019;10:45:00;2303;2.7;32
13.11.2019;10:55:00;1982;3.1;33
13.11.2019;11:05:00;1523;3.4;32
13.11.2019;11:15:00;1560;3.7;33
13.11.2019;11:25:00;1491;4.0;33
13.11.2019;11:35:00;1543;4.2;33
13.11.2019;11:45:00;1710;4.5;33
13.11.2019;11:55:00;2845;4.9;34
13.11.2019;12:05:00;3221;5.4;35
13.11.2019;12:15:00;986;5.7;34
13.11.2019;12:25:00;3546;6.2;35
13.11.2019;12:35:00;3688;6.7;36
13.11.2019;12:45:00;2150;7.1;36
13.11.2019;12:55:00;2328;7.5;36
13.11.2019;13:05:00;4302;7.9;36
13.11.2019;13:15:00;4141;8.6;38
13.11.2019;13:25:00;4275;9.3;40
13.11.2019;13:35:00;3906;9.9;39
13.11.2019;13:45:00;3636;10.5;40
13.11.2019;13:55:00;2978;11.0;40
13.11.2019;14:05:00;1216;11.3;38
13.11.2019;14:15:00;1414;11.5;37
13.11.2019;14:25:00;1090;11.7;36
13.11.2019;14:35:00;979;11.8;35
13.11.2019;14:45:00;863;12.0;35
13.11.2019;14:55:00;719;12.1;35
13.11.2019;15:05:00;506;12.2;34
13.11.2019;15:15:00;475;12.3;34
13.11.2019;15:25:00;557;12.4;34
13.11.2019;15:35:00;585;12.5;34
13.11.2019;15:45:00;499;12.6;34
13.11.2019;15:55:00;412;12.6;33
13.11.2019;16:05:00;522;12.7;33
13.11.2019;16:15:00;255;12.8;33
13.11.2019;16:25:00;206;12.8;33
13.11.2019;16:35:00;166;12.8;33
13.11.2019;16:45:00;121;12.9;33
13.11.2019;16:55:00;97;12.9;33
13.11.2019;17:05:00;87;12.9;33
14.11.2019;07:40:00;137;0;25
14.11.2019;07:50:00;155;0;26
14.11.2019;08:00:00;212;0;27
14.11.2019;08:10:00;308;0.1;27
14.11.2019;08:20:00;300;0.1;28
14.11.2019;08:30:00;373;0.2;28
14.11.2019;08:40:00;487;0.2;29
14.11.2019;08:50:00;573;0.3;29
14.11.2019;09:00:00;674;0.4;29
14.11.2019;09:10:00;1351;0.6;29
14.11.2019;09:20:00;1498;0.9;30
14.11.2019;09:30:00;1817;1.2;30
14.11.2019;09:40:00;1424;1.4;30
14.11.2019;09:50:00;2560;1.8;31
14.11.2019;10:00:00;1816;2.1;31
14.11.2019;10:10:00;2875;2.5;32
14.11.2019;10:20:00;3604;3.1;34
14.11.2019;10:30:00;4031;3.8;35
14.11.2019;10:40:00;3956;4.4;37
14.11.2019;10:50:00;2669;4.9;37
14.11.2019;11:00:00;2531;5.4;37
14.11.2019;11:10:00;3287;5.9;38
14.11.2019;11:20:00;1841;6.2;36
14.11.2019;11:30:00;3430;6.8;38
14.11.2019;11:40:00;4514;7.6;39
14.11.2019;11:50:00;3614;8.2;40
14.11.2019;12:00:00;3513;8.8;40
14.11.2019;12:10:00;2707;9.3;40
14.11.2019;12:20:00;2768;9.7;39
14.11.2019;12:30:00;1879;10.0;38
14.11.2019;12:40:00;1545;10.3;37
14.11.2019;12:50:00;1581;10.6;37
14.11.2019;13:00:00;3224;11.1;38
14.11.2019;13:10:00;2325;11.4;37
14.11.2019;13:20:00;1664;11.7;36
14.11.2019;13:30:00;1753;12.0;36
14.11.2019;13:40:00;1263;12.3;36
14.11.2019;13:50:00;1505;12.5;35
14.11.2019;14:00:00;1245;12.7;35
14.11.2019;14:10:00;1681;13.0;35
14.11.2019;14:20:00;1365;13.3;35
14.11.2019;14:30:00;1039;13.4;34
14.11.2019;14:40:00;766;13.6;34
14.11.2019;14:50:00;684;13.7;34
14.11.2019;15:00:00;705;13.8;34
14.11.2019;15:10:00;838;13.9;34
14.11.2019;15:20:00;709;14.1;34
14.11.2019;15:30:00;609;14.2;34
14.11.2019;15:40:00;478;14.3;33
14.11.2019;15:50:00;425;14.3;33
14.11.2019;16:00:00;290;14.4;33
14.11.2019;16:10:00;184;14.4;33
14.11.2019;16:20:00;103;14.4;33
14.11.2019;16:30:00;101;14.5;33
14.11.2019;16:40:00;90;14.5;33
14.11.2019;16:50:00;87;14.5;33
14.11.2019;17:00:00;89;14.5;33
15.11.2019;08:10:00;12;0;27
15.11.2019;08:20:00;187;0;27
15.11.2019;08:30:00;206;0;27
15.11.2019;08:40:00;256;0.1;28
15.11.2019;08:50:00;302;0.1;28
15.11.2019;09:00:00;292;0.1;28
15.11.2019;09:10:00;289;0.2;29
15.11.2019;09:20:00;347;0.2;29
15.11.2019;09:30:00;311;0.3;29
15.11.2019;09:40:00;297;0.4;29
15.11.2019;09:50:00;321;0.4;30
15.11.2019;10:00:00;350;0.5;30
15.11.2019;10:10:00;345;0.5;30
15.11.2019;10:20:00;401;0.6;30
15.11.2019;10:30:00;468;0.7;30
15.11.2019;10:40:00;520;0.7;30
15.11.2019;10:50:00;556;0.8;31
15.11.2019;11:00:00;732;0.9;31
15.11.2019;11:10:00;1033;1.1;31
15.11.2019;11:20:00;1216;1.3;31
15.11.2019;11:30:00;1167;1.5;31
15.11.2019;11:40:00;1786;1.8;31
15.11.2019;11:50:00;1204;2.0;31
15.11.2019;12:00:00;1654;2.2;31
15.11.2019;12:10:00;1551;2.5;32
15.11.2019;12:20:00;1082;2.7;32
15.11.2019;12:30:00;953;2.8;32
15.11.2019;12:40:00;1255;3.0;32
15.11.2019;12:50:00;2781;3.5;32
15.11.2019;13:00:00;1781;3.8;33
15.11.2019;13:10:00;1516;4.0;33
15.11.2019;13:20:00;2052;4.3;33
15.11.2019;13:30:00;1247;4.6;33
15.11.2019;13:40:00;1655;4.8;33
15.11.2019;13:50:00;1653;5.1;33
15.11.2019;14:00:00;1314;5.3;33
15.11.2019;14:10:00;1365;5.5;33
15.11.2019;14:20:00;776;5.7;33
15.11.2019;14:30:00;484;5.8;33
15.11.2019;14:40:00;410;5.8;33
15.11.2019;14:50:00;435;5.9;33
15.11.2019;15:00:00;403;6.0;33
15.11.2019;15:10:00;326;6.0;33
15.11.2019;15:20:00;259;6.1;33
15.11.2019;15:30:00;220;6.1;32
15.11.2019;15:40:00;188;6.2;32
15.11.2019;15:50:00;184;6.2;32
15.11.2019;16:00:00;150;6.2;32
15.11.2019;16:10:00;128;6.2;32
15.11.2019;16:20:00;119;6.3;32
15.11.2019;16:30:00;104;6.3;32
15.11.2019;16:40:00;100;6.3;32
15.11.2019;16:50:00;103;6.3;32
15.11.2019;17:00:00;94;6.3;32
16.11.2019;07:40:00;39;0;24
16.11.2019;07:50:00;148;0;26
16.11.2019;08:00:00;166;0;27
16.11.2019;08:10:00;287;0;27
16.11.2019;08:20:00;433;0.1;28
16.11.2019;08:30:00;617;0.2;28
16.11.2019;08:40:00;630;0.3;28
16.11.2019;08:50:00;803;0.4;29
16.11.2019;09:00:00;1091;0.6;29
16.11.2019;09:10:00;1157;0.8;29
16.11.2019;09:20:00;1227;1.0;30
16.11.2019;09:30:00;1421;1.2;30
16.11.2019;09:40:00;1560;1.5;30
16.11.2019;09:50:00;1860;1.7;30
16.11.2019;10:00:00;2397;2.1;31
16.11.2019;10:10:00;2820;2.6;32
16.11.2019;10:20:00;3710;3.2;34
16.11.2019;10:30:00;3504;3.8;35
16.11.2019;10:40:00;3828;4.3;36
16.11.2019;10:50:00;3674;5.0;37
16.11.2019;11:00:00;4144;5.6;38
16.11.2019;11:10:00;3493;6.2;39
16.11.2019;11:20:00;4141;6.9;39
16.11.2019;11:30:00;4447;7.6;40
16.11.2019;11:40:00;2333;8.1;40
16.11.2019;11:50:00;3242;8.5;39
16.11.2019;12:00:00;1321;8.9;38
16.11.2019;12:10:00;2109;9.3;38
16.11.2019;12:20:00;1497;9.6;37
16.11.2019;12:30:00;1822;10.0;37
16.11.2019;12:40:00;2703;10.5;38
16.11.2019;12:50:00;1493;10.7;37
16.11.2019;13:00:00;1223;10.9;36
16.11.2019;13:10:00;1193;11.1;35
16.11.2019;13:20:00;1156;11.3;35
16.11.2019;13:30:00;1174;11.5;34
16.11.2019;13:40:00;1497;11.8;34
16.11.2019;13:50:00;933;11.9;34
16.11.2019;14:00:00;1734;12.2;34
16.11.2019;14:10:00;1560;12.4;34
16.11.2019;14:20:00;1143;12.6;34
16.11.2019;14:30:00;1018;12.8;34
16.11.2019;14:40:00;798;12.9;34
16.11.2019;14:50:00;669;13.1;34
16.11.2019;15:00:00;627;13.2;34
16.11.2019;15:10:00;608;13.3;33
16.11.2019;15:20:00;659;13.4;33
16.11.2019;15:30:00;561;13.5;33
16.11.2019;15:40:00;434;13.5;33
16.11.2019;15:50:00;462;13.6;33
16.11.2019;16:00:00;292;13.7;33
16.11.2019;16:10:00;309;13.7;33
16.11.2019;16:20:00;273;13.8;33
16.11.2019;16:30:00;206;13.8;33
16.11.2019;16:40:00;145;13.8;33
16.11.2019;16:50:00;113;13.8;33
16.11.2019;17:00:00;92;13.9;32
17.11.2019;08:10:00;107;0;26
17.11.2019;08:20:00;109;0;27
17.11.2019;08:30:00;37;0;27
17.11.2019;08:40:00;137;0;28
17.11.2019;08:50:00;132;0;28
17.11.2019;09:00:00;142;0.1;28
17.11.2019;09:10:00;173;0.1;28
17.11.2019;09:20:00;179;0.1;29
17.11.2019;09:30:00;185;0.1;29
17.11.2019;09:40:00;271;0.2;29
17.11.2019;09:50:00;304;0.2;29
17.11.2019;10:00:00;319;0.3;30
17.11.2019;10:10:00;476;0.4;30
17.11.2019;10:20:00;562;0.4;30
17.11.2019;10:30:00;484;0.5;30
17.11.2019;10:40:00;525;0.6;30
17.11.2019;10:50:00;506;0.7;30
17.11.2019;11:00:00;483;0.8;30
17.11.2019;11:10:00;403;0.9;31
17.11.2019;11:20:00;695;1.0;31
17.11.2019;11:30:00;725;1.1;31
17.11.2019;11:40:00;588;1.2;31
17.11.2019;11:50:00;472;1.3;31
17.11.2019;12:00:00;517;1.4;31
17.11.2019;12:10:00;463;1.5;31
17.11.2019;12:20:00;476;1.6;31
17.11.2019;12:30:00;481;1.6;31
17.11.2019;12:40:00;646;1.8;31
17.11.2019;12:50:00;541;1.8;31
17.11.2019;13:00:00;541;1.9;31
17.11.2019;13:10:00;669;2.0;31
17.11.2019;13:20:00;1232;2.2;31
17.11.2019;13:30:00;1039;2.4;32
17.11.2019;13:40:00;1439;2.6;32
17.11.2019;13:50:00;1194;2.8;32
17.11.2019;14:00:00;832;3.0;32
17.11.2019;14:10:00;425;3.1;32
17.11.2019;14:20:00;462;3.2;32
17.11.2019;14:30:00;580;3.2;32
17.11.2019;14:40:00;589;3.3;32
17.11.2019;14:50:00;616;3.4;32
17.11.2019;15:00:00;375;3.5;32
17.11.2019;15:10:00;282;3.6;32
17.11.2019;15:20:00;228;3.6;32
17.11.2019;15:30:00;156;3.6;32
17.11.2019;15:40:00;131;3.7;32
17.11.2019;15:50:00;116;3.7;32
17.11.2019;16:00:00;120;3.7;32
17.11.2019;16:10:00;118;3.7;32
17.11.2019;16:20:00;96;3.7;32
18.11.2019;07:35:00;37;0;22
18.11.2019;07:45:00;131;0;25
18.11.2019;07:55:00;164;0;26
18.11.2019;08:05:00;240;0;27
18.11.2019;08:15:00;338;0.1;28
18.11.2019;08:25:00;471;0.2;28
18.11.2019;08:35:00;447;0.2;28
18.11.2019;08:45:00;480;0.3;29
18.11.2019;08:55:00;547;0.4;29
18.11.2019;09:05:00;610;0.5;29
18.11.2019;09:15:00;667;0.6;29
18.11.2019;09:25:00;1561;0.8;30
18.11.2019;09:35:00;1957;1.1;30
18.11.2019;09:45:00;2088;1.5;30
18.11.2019;09:55:00;2161;1.8;31
18.11.2019;10:05:00;3299;2.3;32
18.11.2019;10:15:00;3600;2.9;34
18.11.2019;10:25:00;1919;3.3;34
18.11.2019;10:35:00;856;3.5;33
18.11.2019;10:45:00;1127;3.7;33
18.11.2019;10:55:00;1167;3.9;32
18.11.2019;11:05:00;1013;4.0;32
18.11.2019;11:15:00;1098;4.2;32
18.11.2019;11:25:00;846;4.4;32
18.11.2019;11:35:00;823;4.5;32
18.11.2019;11:45:00;889;4.7;32
18.11.2019;11:55:00;1104;4.9;32
18.11.2019;12:05:00;503;5.0;32
18.11.2019;12:15:00;727;5.1;32
18.11.2019;12:25:00;741;5.2;32
18.11.2019;12:35:00;559;5.3;32
18.11.2019;12:45:00;505;5.4;32
18.11.2019;12:55:00;577;5.5;32
18.11.2019;13:05:00;640;5.6;32
18.11.2019;13:15:00;663;5.7;32
18.11.2019;13:25:00;911;5.9;32
18.11.2019;13:35:00;752;6.0;32
18.11.2019;13:45:00;714;6.1;32
18.11.2019;13:55:00;838;6.2;32
18.11.2019;14:05:00;668;6.4;32
18.11.2019;14:15:00;651;6.5;32
18.11.2019;14:25:00;884;6.6;32
18.11.2019;14:35:00;1139;6.8;32
18.11.2019;14:45:00;1165;7.0;32
18.11.2019;14:55:00;976;7.2;32
18.11.2019;15:05:00;715;7.3;32
18.11.2019;15:15:00;585;7.4;32
18.11.2019;15:25:00;555;7.5;32
18.11.2019;15:35:00;696;7.6;32
18.11.2019;15:45:00;360;7.7;32
18.11.2019;15:55:00;442;7.7;32
18.11.2019;16:05:00;375;7.8;32
18.11.2019;16:15:00;324;7.8;32
18.11.2019;16:25:00;245;7.9;32
18.11.2019;16:35:00;133;7.9;32
18.11.2019;16:45:00;117;7.9;32
18.11.2019;16:55:00;100;8.0;32
18.11.2019;17:05:00;88;8.0;32
19.11.2019;07:45:00;16;0;24
19.11.2019;07:55:00;146;0;26
19.11.2019;08:05:00;143;0;26
19.11.2019;08:15:00;207;0;27
19.11.2019;08:25:00;223;0.1;27
19.11.2019;08:35:00;301;0.1;28
19.11.2019;08:45:00;409;0.2;28
19.11.2019;08:55:00;580;0.3;28
19.11.2019;09:05:00;694;0.4;29
19.11.2019;09:15:00;827;0.5;29
19.11.2019;09:25:00;983;0.7;29
19.11.2019;09:35:00;996;0.8;29
19.11.2019;09:45:00;851;1.0;30
19.11.2019;09:55:00;1080;1.1;30
19.11.2019;10:05:00;1271;1.3;30
19.11.2019;10:15:00;1187;1.5;30
19.11.2019;10:25:00;1257;1.7;31
19.11.2019;10:35:00;1364;2.0;31
19.11.2019;10:45:00;1480;2.2;31
19.11.2019;10:55:00;1174;2.4;31
19.11.2019;11:05:00;1164;2.6;31
19.11.2019;11:15:00;1172;2.8;31
19.11.2019;11:25:00;1256;3.0;31
19.11.2019;11:35:00;1171;3.2;31
19.11.2019;11:45:00;1124;3.4;32
19.11.2019;11:55:00;936;3.5;32
19.11.2019;12:05:00;1185;3.7;32
19.11.2019;12:15:00;1264;3.9;32
19.11.2019;12:25:00;1301;4.1;32
19.11.2019;12:35:00;1410;4.4;32
19.11.2019;12:45:00;1380;4.6;32
19.11.2019;12:55:00;1443;4.8;32
19.11.2019;13:05:00;1218;5.0;32
19.11.2019;13:15:00;1073;5.2;32
19.11.2019;13:25:00;933;5.4;32
19.11.2019;13:35:00;1037;5.6;32
19.11.2019;13:45:00;976;5.7;32
19.11.2019;13:55:00;907;5.9;32
19.11.2019;14:05:00;752;6.0;32
19.11.2019;14:15:00;662;6.1;32
19.11.2019;14:25:00;620;6.2;32
19.11.2019;14:35:00;584;6.3;32
19.11.2019;14:45:00;546;6.4;32
19.11.2019;14:55:00;567;6.5;32
19.11.2019;15:05:00;588;6.6;32
19.11.2019;15:15:00;491;6.7;32
19.11.2019;15:25:00;732;6.8;32
19.11.2019;15:35:00;552;6.9;32
19.11.2019;15:45:00;572;7.0;32
19.11.2019;16:05:00;330;7.1;32
19.11.2019;16:25:00;175;7.2;32
19.11.2019;16:35:00;104;7.2;32
19.11.2019;16:45:00;98;7.2;32
19.11.2019;16:55:00;90;7.3;32
19.11.2019;17:05:00;89;7.3;32
20.11.2019;08:15:00;143;0;26
20.11.2019;08:25:00;165;0;26
20.11.2019;08:35:00;223;0;27
20.11.2019;08:45:00;229;0.1;28
20.11.2019;08:55:00;258;0.1;28
20.11.2019;09:05:00;294;0.2;28
20.11.2019;09:15:00;338;0.2;28
20.11.2019;09:25:00;387;0.3;29
20.11.2019;09:35:00;490;0.4;29
20.11.2019;09:45:00;550;0.4;29
20.11.2019;09:55:00;563;0.5;29
20.11.2019;10:05:00;530;0.6;30
20.11.2019;10:15:00;543;0.7;30
20.11.2019;10:25:00;545;0.8;30
20.11.2019;10:35:00;536;0.9;30
20.11.2019;10:45:00;531;1.0;30
20.11.2019;10:55:00;495;1.1;30
20.11.2019;11:05:00;660;1.2;30
20.11.2019;11:15:00;750;1.3;31
20.11.2019;11:25:00;679;1.4;31
20.11.2019;11:35:00;672;1.5;31
20.11.2019;11:45:00;726;1.6;31
20.11.2019;11:55:00;576;1.7;31
20.11.2019;12:05:00;750;1.9;31
20.11.2019;12:15:00;718;2.0;31
20.11.2019;12:25:00;648;2.1;31
20.11.2019;12:35:00;631;2.2;31
20.11.2019;12:45:00;470;2.3;31
20.11.2019;12:55:00;423;2.3;31
20.11.2019;13:05:00;413;2.4;31
20.11.2019;13:15:00;430;2.5;31
20.11.2019;13:25:00;423;2.6;31
20.11.2019;13:35:00;458;2.6;31
20.11.2019;13:45:00;499;2.7;31
20.11.2019;13:55:00;481;2.8;31
20.11.2019;14:05:00;473;2.9;31
20.11.2019;14:15:00;473;3.0;31
20.11.2019;14:25:00;399;3.0;31
20.11.2019;14:35:00;381;3.1;31
20.11.2019;14:45:00;390;3.2;31
20.11.2019;14:55:00;396;3.2;31
20.11.2019;15:05:00;342;3.3;31
20.11.2019;15:15:00;296;3.3;32
20.11.2019;15:25:00;291;3.4;32
20.11.2019;15:35:00;254;3.4;32
20.11.2019;15:45:00;211;3.5;32
20.11.2019;15:55:00;169;3.5;32
20.11.2019;16:05:00;116;3.5;31
20.11.2019;16:15:00;130;3.5;31
20.11.2019;16:25:00;112;3.5;31
20.11.2019;16:35:00;100;3.6;31
20.11.2019;16:45:00;92;3.6;31
20.11.2019;16:55:00;90;3.6;31
21.11.2019;08:05:00;138;0;26
21.11.2019;08:15:00;144;0;26
21.11.2019;08:25:00;214;0;27
21.11.2019;08:35:00;258;0.1;28
21.11.2019;08:45:00;302;0.1;28
21.11.2019;08:55:00;416;0.2;28
21.11.2019;09:05:00;515;0.3;28
21.11.2019;09:15:00;570;0.4;29
21.11.2019;09:25:00;575;0.4;29
21.11.2019;09:35:00;613;0.5;29
21.11.2019;09:45:00;486;0.6;29
21.11.2019;09:55:00;436;0.7;30
21.11.2019;10:05:00;413;0.8;30
21.11.2019;10:15:00;435;0.8;30
21.11.2019;10:25:00;450;0.9;30
21.11.2019;10:35:00;574;1.0;30
21.11.2019;10:45:00;785;1.1;30
21.11.2019;10:55:00;826;1.3;30
21.11.2019;11:05:00;848;1.4;31
21.11.2019;11:15:00;853;1.5;31
21.11.2019;11:25:00;753;1.7;31
21.11.2019;11:35:00;851;1.8;31
21.11.2019;11:45:00;1146;2.0;31
21.11.2019;11:55:00;1020;2.2;31
21.11.2019;12:05:00;1058;2.3;31
21.11.2019;12:15:00;961;2.5;31
21.11.2019;12:25:00;964;2.7;31
21.11.2019;12:35:00;858;2.8;31
21.11.2019;12:45:00;757;2.9;32
21.11.2019;12:55:00;828;3.1;32
21.11.2019;13:05:00;1051;3.2;32
21.11.2019;13:15:00;1016;3.4;32
21.11.2019;13:25:00;940;3.6;32
21.11.2019;13:35:00;862;3.7;32
21.11.2019;13:45:00;747;3.8;32
21.11.2019;13:55:00;794;4.0;32
21.11.2019;14:05:00;807;4.1;32
21.11.2019;14:15:00;671;4.2;32
21.11.2019;14:25:00;639;4.3;32
21.11.2019;14:35:00;637;4.4;32
21.11.2019;14:45:00;589;4.5;32
21.11.2019;14:55:00;584;4.6;32
21.11.2019;15:05:00;490;4.7;32
21.11.2019;15:25:00;437;4.9;32
21.11.2019;15:35:00;356;4.9;32
21.11.2019;15:45:00;293;5.0;32
21.11.2019;15:55:00;269;5.0;32
21.11.2019;16:05:00;200;5.1;32
21.11.2019;16:15:00;170;5.1;32
21.11.2019;16:25:00;152;5.1;32
21.11.2019;16:35:00;0;5.1;32
22.11.2019;08:00:00;90;0;24
22.11.2019;08:10:00;177;0;26
22.11.2019;08:20:00;260;0;27
22.11.2019;08:40:00;396;0.1;28
22.11.2019;08:50:00;427;0.2;28
22.11.2019;09:00:00;463;0.3;28
22.11.2019;09:10:00;514;0.4;29
22.11.2019;09:20:00;638;0.5;29
22.11.2019;09:30:00;654;0.6;29
22.11.2019;09:40:00;550;0.7;29
22.11.2019;09:50:00;626;0.8;30
22.11.2019;10:00:00;757;0.9;30
22.11.2019;10:10:00;863;1.0;30
22.11.2019;10:20:00;823;1.2;30
22.11.2019;10:30:00;811;1.3;30
22.11.2019;10:40:00;825;1.4;30
22.11.2019;10:50:00;848;1.6;31
22.11.2019;11:00:00;1063;1.7;31
22.11.2019;11:10:00;1034;1.9;31
22.11.2019;11:20:00;1517;2.2;31
22.11.2019;11:30:00;1560;2.4;31
22.11.2019;11:40:00;1131;2.6;31
22.11.2019;11:50:00;1205;2.8;31
22.11.2019;12:00:00;1085;3.0;32
22.11.2019;12:10:00;1041;3.2;32
22.11.2019;12:20:00;1050;3.3;32
22.11.2019;12:30:00;905;3.5;32
22.11.2019;12:40:00;955;3.7;32
22.11.2019;12:50:00;867;3.8;32
22.11.2019;13:00:00;854;3.9;32
22.11.2019;13:10:00;971;4.1;32
22.11.2019;13:20:00;900;4.3;32
22.11.2019;13:30:00;950;4.4;32
22.11.2019;13:40:00;893;4.6;32
22.11.2019;13:50:00;900;4.7;32
22.11.2019;14:00:00;891;4.9;32
22.11.2019;14:10:00;892;5.0;32
22.11.2019;14:20:00;771;5.1;32
22.11.2019;14:30:00;642;5.2;32
22.11.2019;14:40:00;633;5.3;32
22.11.2019;14:50:00;586;5.4;32
22.11.2019;15:00:00;488;5.5;32
22.11.2019;15:10:00;322;5.6;32
22.11.2019;15:20:00;351;5.6;32
22.11.2019;15:30:00;352;5.7;32
22.11.2019;15:40:00;240;5.7;32
22.11.2019;15:50:00;243;5.8;32
22.11.2019;16:00:00;189;5.8;32
22.11.2019;16:10:00;152;5.8;32
22.11.2019;16:20:00;123;5.9;32
22.11.2019;16:30:00;100;5.9;32
22.11.2019;16:40:00;90;5.9;32
22.11.2019;16:50:00;89;5.9;32
23.11.2019;07:50:00;56;0;24
23.11.2019;08:00:00;171;0;26
23.11.2019;08:10:00;201;0;27
23.11.2019;08:20:00;358;0.1;27
23.11.2019;08:30:00;492;0.1;28
23.11.2019;08:40:00;587;0.2;28
23.11.2019;08:50:00;654;0.3;28
23.11.2019;09:00:00;642;0.4;29
23.11.2019;09:10:00;718;0.6;29
23.11.2019;09:20:00;814;0.7;29
23.11.2019;09:30:00;908;0.8;29
23.11.2019;09:40:00;968;1.0;30
23.11.2019;09:50:00;1031;1.2;30
23.11.2019;10:00:00;1125;1.3;30
23.11.2019;10:10:00;1250;1.5;30
23.11.2019;10:20:00;1185;1.7;30
23.11.2019;10:30:00;1115;1.9;31
23.11.2019;10:40:00;1087;2.1;31
23.11.2019;10:50:00;977;2.3;31
23.11.2019;11:00:00;869;2.4;31
23.11.2019;11:10:00;804;2.6;31
23.11.2019;11:20:00;701;2.7;31
23.11.2019;11:30:00;601;2.8;31
23.11.2019;11:40:00;563;2.9;31
23.11.2019;11:50:00;591;3.0;31
23.11.2019;12:00:00;628;3.1;31
23.11.2019;12:10:00;687;3.2;31
23.11.2019;12:20:00;661;3.3;31
23.11.2019;12:30:00;672;3.4;31
23.11.2019;12:40:00;687;3.5;32
23.11.2019;12:50:00;686;3.6;32
23.11.2019;13:00:00;671;3.7;32
23.11.2019;13:10:00;684;3.9;32
23.11.2019;13:20:00;663;4.0;32
23.11.2019;13:30:00;651;4.1;32
23.11.2019;13:40:00;618;4.2;32
23.11.2019;13:50:00;586;4.3;32
23.11.2019;14:00:00;561;4.4;32
23.11.2019;14:10:00;540;4.5;32
23.11.2019;14:20:00;517;4.6;32
23.11.2019;14:30:00;499;4.6;32
23.11.2019;14:40:00;459;4.7;32
23.11.2019;14:50:00;406;4.8;32
23.11.2019;15:00:00;356;4.8;32
23.11.2019;15:10:00;318;4.9;32
23.11.2019;15:20:00;282;4.9;32
23.11.2019;15:30:00;253;5.0;32
23.11.2019;15:40:00;214;5.0;32
23.11.2019;15:50:00;188;5.1;32
23.11.2019;16:00:00;157;5.1;32
23.11.2019;16:10:00;112;5.1;32
23.11.2019;16:20:00;114;5.1;32
23.11.2019;16:30:00;101;5.1;32
23.11.2019;16:40:00;90;5.2;32
24.11.2019;08:15:00;71;0;25
24.11.2019;08:25:00;175;0;26
24.11.2019;08:35:00;289;0;27
24.11.2019;08:45:00;462;0.1;27
24.11.2019;08:55:00;716;0.2;28
24.11.2019;09:05:00;773;0.3;28
24.11.2019;09:15:00;629;0.4;29
24.11.2019;09:25:00;684;0.5;29
24.11.2019;09:35:00;981;0.7;29
24.11.2019;09:45:00;873;0.8;29
24.11.2019;09:55:00;703;1.0;30
24.11.2019;10:05:00;714;1.1;30
24.11.2019;10:15:00;867;1.2;30
24.11.2019;10:25:00;900;1.4;30
24.11.2019;10:35:00;1002;1.5;30
24.11.2019;10:45:00;982;1.7;31
24.11.2019;10:55:00;1196;1.9;31
24.11.2019;11:05:00;1487;2.1;31
24.11.2019;11:15:00;1541;2.4;31
24.11.2019;11:25:00;1748;2.6;31
24.11.2019;11:35:00;1543;2.9;31
24.11.2019;11:45:00;1207;3.1;32
24.11.2019;11:55:00;1686;3.4;32
24.11.2019;12:05:00;1537;3.6;32
24.11.2019;12:15:00;2035;4.0;32
24.11.2019;12:25:00;1549;4.2;32
24.11.2019;12:35:00;1860;4.5;33
24.11.2019;12:45:00;1906;4.8;33
24.11.2019;12:55:00;1627;5.1;33
24.11.2019;13:05:00;1278;5.3;33
24.11.2019;13:15:00;1158;5.5;33
24.11.2019;13:25:00;985;5.7;33
24.11.2019;13:35:00;898;5.9;33
24.11.2019;13:45:00;858;6.0;33
24.11.2019;13:55:00;756;6.1;33
24.11.2019;14:05:00;703;6.2;33
24.11.2019;14:15:00;710;6.4;33
24.11.2019;14:25:00;568;6.5;33
24.11.2019;14:35:00;481;6.5;33
24.11.2019;14:45:00;428;6.6;33
24.11.2019;14:55:00;442;6.7;32
24.11.2019;15:05:00;419;6.8;32
24.11.2019;15:15:00;393;6.8;32
24.11.2019;15:25:00;355;6.9;32
24.11.2019;15:35:00;386;6.9;32
24.11.2019;15:45:00;417;7.0;32
24.11.2019;15:55:00;390;7.1;32
24.11.2019;16:05:00;318;7.1;32
24.11.2019;16:15:00;240;7.2;32
24.11.2019;16:25:00;170;7.2;32
24.11.2019;16:35:00;118;7.2;32
24.11.2019;16:45:00;93;7.2;32
24.11.2019;16:55:00;89;7.3;32
25.11.2019;08:00:00;81;0;24
25.11.2019;08:10:00;169;0;26
25.11.2019;08:20:00;199;0;27
25.11.2019;08:30:00;306;0.1;27
25.11.2019;08:40:00;441;0.1;28
25.11.2019;08:50:00;494;0.2;28
25.11.2019;09:00:00;439;0.3;28
25.11.2019;09:10:00;388;0.3;29
25.11.2019;09:20:00;479;0.4;29
25.11.2019;09:30:00;474;0.5;29
25.11.2019;09:40:00;542;0.6;30
25.11.2019;09:50:00;572;0.7;30
25.11.2019;10:00:00;544;0.8;30
25.11.2019;10:10:00;502;0.9;30
25.11.2019;10:20:00;592;1.0;30
25.11.2019;10:30:00;593;1.1;30
25.11.2019;10:40:00;589;1.1;31
25.11.2019;10:50:00;704;1.3;31
25.11.2019;11:00:00;671;1.4;31
25.11.2019;11:10:00;630;1.5;31
25.11.2019;11:20:00;559;1.6;31
25.11.2019;11:30:00;525;1.7;31
25.11.2019;11:40:00;622;1.8;31
25.11.2019;11:50:00;834;1.9;31
25.11.2019;12:00:00;856;2.0;31
25.11.2019;12:10:00;920;2.2;31
25.11.2019;12:20:00;945;2.3;31
25.11.2019;12:30:00;1041;2.5;31
25.11.2019;12:40:00;1107;2.7;32
25.11.2019;12:50:00;1008;2.9;32
25.11.2019;13:00:00;993;3.0;32
25.11.2019;13:10:00;1070;3.2;32
25.11.2019;13:20:00;1016;3.4;32
25.11.2019;13:30:00;970;3.5;32
25.11.2019;13:40:00;1076;3.7;32
25.11.2019;13:50:00;1104;3.9;32
25.11.2019;14:00:00;881;4.1;32
25.11.2019;14:10:00;692;4.2;32
25.11.2019;14:20:00;680;4.3;32
25.11.2019;14:30:00;645;4.4;32
25.11.2019;14:40:00;547;4.5;32
25.11.2019;14:50:00;456;4.6;32
25.11.2019;15:00:00;391;4.6;32
25.11.2019;15:10:00;334;4.7;32
25.11.2019;15:20:00;352;4.8;32
25.11.2019;15:30:00;281;4.8;32
25.11.2019;15:40:00;248;4.9;32
25.11.2019;15:50:00;211;4.9;32
25.11.2019;16:00:00;122;4.9;32
25.11.2019;16:10:00;129;4.9;32
25.11.2019;16:20:00;121;5.0;32
25.11.2019;16:30:00;104;5.0;32
25.11.2019;16:40:00;90;5.0;32
25.11.2019;16:50:00;90;5.0;32
26.11.2019;07:55:00;112;0;25
26.11.2019;08:05:00;215;0;26
26.11.2019;08:15:00;356;0;27
26.11.2019;08:25:00;401;0.1;27
26.11.2019;08:35:00;452;0.2;28
26.11.2019;08:45:00;544;0.3;28
26.11.2019;08:55:00;592;0.4;28
26.11.2019;09:05:00;606;0.5;29
26.11.2019;09:15:00;584;0.6;29
26.11.2019;09:25:00;576;0.7;29
26.11.2019;09:35:00;703;0.8;30
26.11.2019;09:45:00;751;0.9;30
26.11.2019;09:55:00;1079;1.0;30
26.11.2019;10:05:00;1401;1.3;30
26.11.2019;10:15:00;1333;1.5;30
26.11.2019;10:25:00;1431;1.7;31
26.11.2019;10:35:00;1708;2.0;31
26.11.2019;10:45:00;1570;2.3;31
26.11.2019;10:55:00;1557;2.5;31
26.11.2019;11:05:00;1520;2.8;31
26.11.2019;11:15:00;1467;3.0;32
26.11.2019;11:25:00;1567;3.3;32
26.11.2019;11:35:00;1652;3.5;32
26.11.2019;11:45:00;1636;3.8;32
26.11.2019;11:55:00;1686;4.1;32
26.11.2019;12:05:00;1736;4.4;33
26.11.2019;12:15:00;1706;4.6;33
26.11.2019;12:25:00;1671;4.9;33
26.11.2019;12:35:00;1661;5.2;33
26.11.2019;12:45:00;1612;5.5;33
26.11.2019;12:55:00;1476;5.7;33
26.11.2019;13:05:00;1452;5.9;33
26.11.2019;13:15:00;1381;6.2;33
26.11.2019;13:25:00;1594;6.4;33
26.11.2019;13:35:00;1769;6.7;33
26.11.2019;13:45:00;1475;7.0;33
26.11.2019;13:55:00;1242;7.2;33
26.11.2019;14:05:00;1059;7.4;33
26.11.2019;14:15:00;1019;7.6;33
26.11.2019;14:25:00;1133;7.7;33
26.11.2019;14:35:00;1053;7.9;33
26.11.2019;14:45:00;1329;8.1;33
26.11.2019;14:55:00;807;8.3;33
26.11.2019;15:05:00;731;8.4;33
26.11.2019;15:15:00;515;8.5;33
26.11.2019;15:25:00;534;8.6;33
26.11.2019;15:35:00;436;8.7;33
26.11.2019;15:45:00;427;8.7;33
26.11.2019;15:55:00;398;8.8;33
26.11.2019;16:05:00;302;8.8;33
26.11.2019;16:15:00;202;8.9;33
26.11.2019;16:25:00;154;8.9;33
26.11.2019;16:35:00;123;8.9;32
26.11.2019;16:45:00;95;8.9;32
26.11.2019;16:55:00;82;9.0;32
27.11.2019;08:25:00;24;0;25
27.11.2019;08:35:00;157;0;26
27.11.2019;08:45:00;165;0;27
27.11.2019;08:55:00;191;0;28
27.11.2019;09:05:00;319;0.1;28
27.11.2019;09:15:00;453;0.2;28
27.11.2019;09:25:00;318;0.2;29
27.11.2019;09:35:00;282;0.3;29
27.11.2019;09:45:00;284;0.3;29
27.11.2019;09:55:00;232;0.3;29
27.11.2019;10:05:00;430;0.4;30
27.11.2019;10:15:00;667;0.5;30
27.11.2019;10:25:00;914;0.6;30
27.11.2019;10:35:00;1020;0.8;30
27.11.2019;10:45:00;823;1.0;30
27.11.2019;10:55:00;1032;1.1;31
27.11.2019;11:05:00;1380;1.3;31
27.11.2019;11:15:00;1728;1.6;31
27.11.2019;11:25:00;1167;1.8;31
27.11.2019;11:35:00;1141;2.0;31
27.11.2019;11:45:00;1533;2.3;32
27.11.2019;11:55:00;1468;2.5;32
27.11.2019;12:05:00;1386;2.8;32
27.11.2019;12:15:00;1537;3.0;32
27.11.2019;12:25:00;1314;3.3;32
27.11.2019;12:35:00;997;3.4;32
27.11.2019;12:45:00;2061;3.7;32
27.11.2019;12:55:00;1493;4.0;33
27.11.2019;13:05:00;1484;4.3;33
27.11.2019;13:15:00;815;4.4;33
27.11.2019;13:25:00;1186;4.6;33
27.11.2019;13:35:00;1462;4.8;33
27.11.2019;13:45:00;1345;5.1;33
27.11.2019;13:55:00;916;5.2;33
27.11.2019;14:05:00;923;5.4;33
27.11.2019;14:15:00;958;5.5;33
27.11.2019;14:25:00;727;5.7;33
27.11.2019;14:35:00;1038;5.8;33
27.11.2019;14:45:00;592;5.9;33
27.11.2019;14:55:00;536;6.0;33
27.11.2019;15:05:00;727;6.1;33
27.11.2019;15:15:00;530;6.2;33
27.11.2019;15:25:00;443;6.3;33
27.11.2019;15:35:00;469;6.4;33
27.11.2019;15:45:00;337;6.4;33
27.11.2019;15:55:00;446;6.5;33
27.11.2019;16:05:00;246;6.5;33
27.11.2019;16:15:00;221;6.6;33
27.11.2019;16:25:00;154;6.6;33
27.11.2019;16:35:00;117;6.6;32
27.11.2019;16:45:00;96;6.6;32
27.11.2019;16:55:00;92;6.7;32
28.11.2019;08:00:00;141;0;26
28.11.2019;08:10:00;186;0;27
28.11.2019;08:20:00;351;0;27
28.11.2019;08:30:00;611;0.1;28
28.11.2019;08:40:00;537;0.2;28
28.11.2019;08:50:00;378;0.3;29
28.11.2019;09:00:00;497;0.4;29
28.11.2019;09:10:00;330;0.4;29
28.11.2019;09:20:00;437;0.5;30
28.11.2019;09:30:00;684;0.6;30
28.11.2019;09:40:00;790;0.7;30
28.11.2019;09:50:00;560;0.8;30
28.11.2019;10:00:00;323;0.9;30
28.11.2019;10:10:00;231;0.9;31
28.11.2019;10:20:00;503;1.0;31
28.11.2019;10:30:00;714;1.1;31
28.11.2019;10:40:00;865;1.3;31
28.11.2019;10:50:00;1010;1.4;31
28.11.2019;11:00:00;1093;1.6;31
28.11.2019;11:10:00;440;1.7;31
28.11.2019;11:20:00;572;1.8;31
28.11.2019;11:30:00;1068;1.9;31
28.11.2019;11:40:00;969;2.1;32
28.11.2019;11:50:00;780;2.2;32
28.11.2019;12:00:00;1048;2.4;32
28.11.2019;12:10:00;888;2.6;32
28.11.2019;12:20:00;1064;2.7;32
28.11.2019;12:30:00;1435;2.9;32
28.11.2019;12:40:00;1223;3.2;32
28.11.2019;12:50:00;1787;3.5;32
28.11.2019;13:00:00;1510;3.7;32
28.11.2019;13:10:00;872;3.9;32
28.11.2019;13:20:00;778;4.0;33
28.11.2019;13:30:00;542;4.1;33
28.11.2019;13:40:00;890;4.2;33
28.11.2019;13:50:00;943;4.4;33
28.11.2019;14:00:00;724;4.5;33
28.11.2019;14:10:00;843;4.7;33
28.11.2019;14:20:00;944;4.8;33
28.11.2019;14:30:00;552;4.9;33
28.11.2019;14:40:00;659;5.0;33
28.11.2019;14:50:00;1102;5.2;33
28.11.2019;15:00:00;914;5.3;33
28.11.2019;15:10:00;448;5.4;33
28.11.2019;15:20:00;509;5.5;33
28.11.2019;15:30:00;261;5.6;33
28.11.2019;15:40:00;244;5.6;33
28.11.2019;15:50:00;256;5.7;33
28.11.2019;16:00:00;206;5.7;33
28.11.2019;16:10:00;205;5.7;32
28.11.2019;16:20:00;180;5.8;32
28.11.2019;16:30:00;104;5.8;32
28.11.2019;16:40:00;110;5.8;32
28.11.2019;16:50:00;92;5.8;32
29.11.2019;08:20:00;138;0;26
29.11.2019;08:30:00;133;0;27
29.11.2019;08:40:00;199;0;28
29.11.2019;08:50:00;223;0.1;28
29.11.2019;09:00:00;187;0.1;28
29.11.2019;09:10:00;214;0.1;29
29.11.2019;09:20:00;197;0.2;29
29.11.2019;09:30:00;203;0.2;29
29.11.2019;09:40:00;215;0.2;29
29.11.2019;09:50:00;260;0.3;30
29.11.2019;10:00:00;257;0.3;30
29.11.2019;10:10:00;315;0.4;30
29.11.2019;10:20:00;288;0.4;30
29.11.2019;10:30:00;310;0.5;30
29.11.2019;10:40:00;375;0.5;30
29.11.2019;10:50:00;518;0.6;31
29.11.2019;11:00:00;658;0.7;31
29.11.2019;11:10:00;545;0.8;31
29.11.2019;11:20:00;428;0.9;31
29.11.2019;11:30:00;513;1.0;31
29.11.2019;11:40:00;988;1.1;31
29.11.2019;11:50:00;756;1.2;31
29.11.2019;12:00:00;979;1.4;31
29.11.2019;12:10:00;931;1.6;31
29.11.2019;12:20:00;900;1.7;31
29.11.2019;12:30:00;742;1.8;32
29.11.2019;12:40:00;938;2.0;32
29.11.2019;12:50:00;949;2.2;32
29.11.2019;13:00:00;768;2.3;32
29.11.2019;13:10:00;801;2.4;32
29.11.2019;13:20:00;939;2.6;32
29.11.2019;13:30:00;1106;2.7;32
29.11.2019;13:40:00;918;2.9;32
29.11.2019;13:50:00;979;3.1;32
29.11.2019;14:00:00;815;3.2;32
29.11.2019;14:10:00;812;3.3;32
29.11.2019;14:20:00;679;3.4;32
29.11.2019;14:30:00;815;3.6;32
29.11.2019;14:40:00;797;3.7;32
29.11.2019;14:50:00;751;3.8;32
29.11.2019;15:00:00;562;3.9;32
29.11.2019;15:10:00;576;4.0;32
29.11.2019;15:20:00;449;4.1;32
29.11.2019;15:30:00;335;4.1;32
29.11.2019;15:40:00;278;4.2;32
29.11.2019;15:50:00;234;4.2;32
29.11.2019;16:00:00;185;4.3;32
29.11.2019;16:10:00;124;4.3;32
29.11.2019;16:20:00;121;4.3;32
29.11.2019;16:30:00;102;4.3;32
29.11.2019;16:40:00;91;4.3;32
29.11.2019;16:50:00;88;4.4;32
30.11.2019;08:15:00;18;0;25
30.11.2019;08:25:00;154;0;26
30.11.2019;08:35:00;180;0;27
30.11.2019;08:45:00;202;0;27
30.11.2019;08:55:00;222;0.1;28
30.11.2019;09:05:00;254;0.1;28
30.11.2019;09:15:00;315;0.2;28
30.11.2019;09:25:00;401;0.2;29
30.11.2019;09:35:00;538;0.3;29
30.11.2019;09:45:00;625;0.4;29
30.11.2019;09:55:00;833;0.5;29
30.11.2019;10:05:00;900;0.7;30
30.11.2019;10:15:00;1497;0.9;30
30.11.2019;10:25:00;981;1.1;30
30.11.2019;10:35:00;1501;1.3;30
30.11.2019;10:45:00;1766;1.6;31
30.11.2019;10:55:00;1451;1.9;31
30.11.2019;11:05:00;1476;2.1;31
30.11.2019;11:15:00;1701;2.4;31
30.11.2019;11:25:00;2158;2.7;32
30.11.2019;11:35:00;1988;3.1;32
30.11.2019;11:45:00;2038;3.4;33
30.11.2019;11:55:00;1400;3.7;33
30.11.2019;12:05:00;648;3.8;32
30.11.2019;12:15:00;640;3.9;32
30.11.2019;12:25:00;1018;4.1;32
30.11.2019;12:35:00;1256;4.3;32
30.11.2019;12:45:00;3040;4.7;33
30.11.2019;12:55:00;3396;5.2;34
30.11.2019;13:05:00;2715;5.7;35
30.11.2019;13:15:00;1906;6.0;35
30.11.2019;13:25:00;779;6.2;34
30.11.2019;13:35:00;599;6.3;33
30.11.2019;13:45:00;623;6.4;33
30.11.2019;13:55:00;663;6.5;33
30.11.2019;14:05:00;723;6.6;33
30.11.2019;14:15:00;847;6.7;33
30.11.2019;14:25:00;807;6.9;33
30.11.2019;14:35:00;845;7.0;33
30.11.2019;14:45:00;771;7.1;33
30.11.2019;14:55:00;525;7.2;33
30.11.2019;15:05:00;706;7.3;33
30.11.2019;15:15:00;606;7.4;33
30.11.2019;15:25:00;372;7.5;33
30.11.2019;15:35:00;331;7.6;32
30.11.2019;15:45:00;298;7.6;32
30.11.2019;15:55:00;263;7.7;32
30.11.2019;16:05:00;211;7.7;32
30.11.2019;16:15:00;165;7.7;32
30.11.2019;16:25:00;113;7.8;32
30.11.2019;16:35:00;110;7.8;32
30.11.2019;16:45:00;92;7.8;32
30.11.2019;16:55:00;89;7.8;32
01.12.2019;08:40:00;134;0;26
01.12.2019;08:50:00;131;0;27
01.12.2019;09:00:00;200;0;27
01.12.2019;09:10:00;205;0.1;28
01.12.2019;09:20:00;266;0.1;28
01.12.2019;09:30:00;363;0.2;28
01.12.2019;09:40:00;446;0.2;29
01.12.2019;09:50:00;528;0.3;29
01.12.2019;10:00:00;543;0.4;29
01.12.2019;10:10:00;512;0.5;29
01.12.2019;10:20:00;461;0.6;29
01.12.2019;10:30:00;423;0.6;30
01.12.2019;10:40:00;408;0.7;30
01.12.2019;11:00:00;627;0.9;30
01.12.2019;11:10:00;821;1.0;30
01.12.2019;11:20:00;462;1.1;30
01.12.2019;11:30:00;440;1.2;30
01.12.2019;11:40:00;451;1.3;31
01.12.2019;11:50:00;505;1.3;31
01.12.2019;12:00:00;711;1.5;31
01.12.2019;12:10:00;871;1.6;31
01.12.2019;12:20:00;1159;1.8;31
01.12.2019;12:30:00;784;1.9;31
01.12.2019;12:40:00;1101;2.1;31
01.12.2019;12:50:00;942;2.2;31
01.12.2019;13:00:00;741;2.4;31
01.12.2019;13:10:00;760;2.5;31
01.12.2019;13:20:00;822;2.6;31
01.12.2019;13:30:00;1029;2.8;31
01.12.2019;13:40:00;814;2.9;31
01.12.2019;13:50:00;620;3.0;31
01.12.2019;14:00:00;568;3.1;31
01.12.2019;14:10:00;681;3.2;32
01.12.2019;14:20:00;746;3.4;32
01.12.2019;14:30:00;1050;3.5;32
01.12.2019;14:40:00;648;3.6;32
01.12.2019;14:50:00;542;3.7;32
01.12.2019;15:00:00;525;3.8;32
01.12.2019;15:10:00;503;3.9;32
01.12.2019;15:20:00;301;4.0;32
01.12.2019;15:30:00;236;4.0;32
01.12.2019;15:40:00;238;4.1;32
01.12.2019;15:50:00;231;4.1;32
01.12.2019;16:00:00;301;4.1;31
01.12.2019;16:10:00;154;4.2;31
01.12.2019;16:20:00;115;4.2;31
01.12.2019;16:30:00;0;4.2;31
02.12.2019;08:35:00;0;0;26
02.12.2019;08:45:00;160;0;26
02.12.2019;08:55:00;176;0;27
02.12.2019;09:05:00;253;0;27
02.12.2019;09:15:00;214;0.1;28
02.12.2019;09:25:00;214;0.1;28
02.12.2019;09:35:00;270;0.1;28
02.12.2019;09:45:00;303;0.2;28
02.12.2019;09:55:00;322;0.2;29
02.12.2019;10:05:00;342;0.3;29
02.12.2019;10:15:00;369;0.4;29
02.12.2019;10:25:00;507;0.4;29
02.12.2019;10:35:00;519;0.5;29
02.12.2019;10:45:00;531;0.6;30
02.12.2019;10:55:00;392;0.7;30
02.12.2019;11:05:00;445;0.8;30
02.12.2019;11:15:00;482;0.8;30
02.12.2019;11:25:00;394;0.9;30
02.12.2019;11:35:00;462;1.0;30
02.12.2019;11:45:00;459;1.0;30
02.12.2019;11:55:00;445;1.1;30
02.12.2019;12:05:00;735;1.2;30
02.12.2019;12:15:00;658;1.3;30
02.12.2019;12:25:00;425;1.4;31
02.12.2019;12:35:00;390;1.5;31
02.12.2019;12:45:00;260;1.5;31
02.12.2019;12:55:00;262;1.6;31
02.12.2019;13:05:00;282;1.6;31
02.12.2019;13:15:00;275;1.7;31
02.12.2019;13:25:00;415;1.7;31
02.12.2019;13:35:00;411;1.8;31
02.12.2019;13:45:00;360;1.9;31
02.12.2019;13:55:00;395;1.9;31
02.12.2019;14:05:00;438;2.0;31
02.12.2019;14:15:00;506;2.1;31
02.12.2019;14:25:00;473;2.2;31
02.12.2019;14:35:00;303;2.2;31
02.12.2019;14:45:00;231;2.3;31
02.12.2019;14:55:00;214;2.3;32
02.12.2019;15:05:00;247;2.3;32
02.12.2019;15:15:00;283;2.4;32
02.12.2019;15:25:00;218;2.4;32
02.12.2019;15:35:00;174;2.4;32
02.12.2019;15:45:00;161;2.5;32
02.12.2019;15:55:00;152;2.5;32
02.12.2019;16:05:00;152;2.5;32
02.12.2019;16:15:00;124;2.5;32
02.12.2019;16:25:00;96;2.6;31
03.12.2019;08:05:00;129;0;25
03.12.2019;08:15:00;178;0;26
03.12.2019;08:25:00;228;0;26
03.12.2019;08:35:00;274;0.1;27
03.12.2019;08:45:00;327;0.1;27
03.12.2019;08:55:00;376;0.2;28
03.12.2019;09:05:00;448;0.2;28
03.12.2019;09:15:00;687;0.4;28
03.12.2019;09:25:00;796;0.5;29
03.12.2019;09:35:00;983;0.6;29
03.12.2019;09:45:00;1058;0.8;29
03.12.2019;09:55:00;1131;1.0;29
03.12.2019;10:05:00;1161;1.2;30
03.12.2019;10:15:00;1247;1.4;30
03.12.2019;10:25:00;1528;1.7;30
03.12.2019;10:35:00;2020;1.9;30
03.12.2019;10:45:00;2430;2.3;31
03.12.2019;10:55:00;2850;2.8;32
03.12.2019;11:05:00;2977;3.2;33
03.12.2019;11:15:00;2884;3.7;34
03.12.2019;11:25:00;3020;4.2;34
03.12.2019;11:35:00;3201;4.7;35
03.12.2019;11:45:00;3336;5.2;36
03.12.2019;11:55:00;3349;5.8;37
03.12.2019;12:05:00;3323;6.4;37
03.12.2019;12:15:00;3391;6.9;38
03.12.2019;12:25:00;3176;7.4;38
03.12.2019;12:35:00;2901;7.9;38
03.12.2019;12:45:00;2551;8.4;38
03.12.2019;12:55:00;2109;8.7;37
03.12.2019;13:05:00;1755;9.0;36
03.12.2019;13:15:00;1520;9.3;36
03.12.2019;13:25:00;1735;9.6;35
03.12.2019;13:35:00;1724;9.9;35
03.12.2019;13:45:00;1427;10.1;35
03.12.2019;13:55:00;1320;10.3;34
03.12.2019;14:05:00;1093;10.5;34
03.12.2019;14:15:00;921;10.7;34
03.12.2019;14:25:00;616;10.8;34
03.12.2019;14:35:00;494;10.9;34
03.12.2019;14:45:00;446;11.0;33
03.12.2019;14:55:00;451;11.0;33
03.12.2019;15:05:00;421;11.1;33
03.12.2019;15:15:00;391;11.2;33
03.12.2019;15:25:00;352;11.2;33
03.12.2019;15:35:00;319;11.3;33
03.12.2019;15:45:00;285;11.3;33
03.12.2019;15:55:00;254;11.4;32
03.12.2019;16:05:00;220;11.4;32
03.12.2019;16:15:00;180;11.4;32
03.12.2019;16:25:00;127;11.5;32
03.12.2019;16:35:00;113;11.5;32
03.12.2019;16:45:00;94;11.5;32
03.12.2019;16:55:00;80;11.5;32
04.12.2019;08:25:00;134;0;25
04.12.2019;08:35:00;151;0;26
04.12.2019;08:45:00;213;0;27
04.12.2019;08:55:00;256;0.1;27
04.12.2019;09:05:00;300;0.1;28
04.12.2019;09:15:00;356;0.2;28
04.12.2019;09:25:00;375;0.2;28
04.12.2019;09:35:00;446;0.3;28
04.12.2019;09:45:00;485;0.4;29
04.12.2019;09:55:00;542;0.5;29
04.12.2019;10:05:00;588;0.6;29
04.12.2019;10:15:00;615;0.7;29
04.12.2019;10:25:00;698;0.8;29
04.12.2019;10:35:00;784;0.9;30
04.12.2019;10:45:00;861;1.0;30
04.12.2019;10:55:00;806;1.2;30
04.12.2019;11:05:00;828;1.3;30
04.12.2019;11:15:00;925;1.5;30
04.12.2019;11:25:00;1033;1.6;30
04.12.2019;11:35:00;1063;1.8;30
04.12.2019;11:45:00;1093;2.0;31
04.12.2019;11:55:00;1091;2.2;31
04.12.2019;12:05:00;1208;2.4;31
04.12.2019;12:15:00;1133;2.5;31
04.12.2019;12:25:00;1237;2.7;31
04.12.2019;12:45:00;1047;3.1;31
04.12.2019;12:55:00;1030;3.3;31
04.12.2019;13:05:00;1019;3.5;31
04.12.2019;13:15:00;933;3.6;31
04.12.2019;13:25:00;847;3.8;31
04.12.2019;13:35:00;806;3.9;31
04.12.2019;13:45:00;782;4.1;31
04.12.2019;13:55:00;791;4.2;31
04.12.2019;14:05:00;809;4.3;31
04.12.2019;14:15:00;660;4.4;31
04.12.2019;14:25:00;603;4.5;31
04.12.2019;14:35:00;570;4.6;31
04.12.2019;14:45:00;523;4.7;31
04.12.2019;14:55:00;457;4.8;31
04.12.2019;15:05:00;420;4.9;31
04.12.2019;15:15:00;328;4.9;31
04.12.2019;15:25:00;326;5.0;31
04.12.2019;15:35:00;260;5.0;31
04.12.2019;15:45:00;225;5.1;31
04.12.2019;15:55:00;188;5.1;31
04.12.2019;16:05:00;152;5.1;31
04.12.2019;16:15:00;126;5.1;31
04.12.2019;16:25:00;99;5.2;31
04.12.2019;16:35:00;90;5.2;31
05.12.2019;08:25:00;147;0;25
05.12.2019;08:35:00;152;0;26
05.12.2019;08:45:00;229;0;27
05.12.2019;08:55:00;269;0.1;27
05.12.2019;09:05:00;324;0.1;27
05.12.2019;09:15:00;364;0.2;28
05.12.2019;09:25:00;442;0.3;28
05.12.2019;09:35:00;536;0.3;28
05.12.2019;09:45:00;534;0.4;29
05.12.2019;09:55:00;538;0.5;29
05.12.2019;10:05:00;553;0.6;29
05.12.2019;10:15:00;658;0.7;29
05.12.2019;10:25:00;601;0.8;29
05.12.2019;10:35:00;673;0.9;29
05.12.2019;10:45:00;770;1.0;30
05.12.2019;10:55:00;767;1.2;30
05.12.2019;11:05:00;804;1.3;30
05.12.2019;11:15:00;796;1.4;30
05.12.2019;11:25:00;911;1.6;30
05.12.2019;11:35:00;876;1.7;30
05.12.2019;11:45:00;1066;1.9;30
05.12.2019;11:55:00;1152;2.1;31
05.12.2019;12:05:00;1246;2.3;31
05.12.2019;12:15:00;1122;2.5;31
05.12.2019;12:25:00;1081;2.7;31
05.12.2019;12:35:00;1186;2.8;31
05.12.2019;12:45:00;1204;3.0;31
05.12.2019;12:55:00;1311;3.2;31
05.12.2019;13:05:00;1329;3.5;31
05.12.2019;13:15:00;1417;3.7;31
05.12.2019;13:25:00;1290;3.9;31
05.12.2019;13:35:00;1210;4.1;31
05.12.2019;13:45:00;1122;4.3;32
05.12.2019;13:55:00;1195;4.5;32
05.12.2019;14:05:00;1355;4.7;32
05.12.2019;14:15:00;1354;4.9;32
05.12.2019;14:25:00;1195;5.1;32
05.12.2019;14:35:00;898;5.3;32
05.12.2019;14:45:00;1170;5.5;32
05.12.2019;14:55:00;1116;5.7;32
05.12.2019;15:05:00;1015;5.8;32
05.12.2019;15:15:00;1060;6.0;32
05.12.2019;15:25:00;696;6.1;32
05.12.2019;15:35:00;548;6.2;32
05.12.2019;15:45:00;409;6.3;32
05.12.2019;15:55:00;295;6.4;32
05.12.2019;16:05:00;192;6.4;32
05.12.2019;16:15:00;165;6.4;31
05.12.2019;16:25:00;31;6.4;31
05.12.2019;16:35:00;0;6.4;31
06.12.2019;08:10:00;139;0;25
06.12.2019;08:20:00;189;0;26
06.12.2019;08:30:00;234;0;26
06.12.2019;08:40:00;264;0.1;27
06.12.2019;08:50:00;295;0.1;27
06.12.2019;09:00:00;345;0.2;28
06.12.2019;09:10:00;447;0.2;28
06.12.2019;09:20:00;844;0.4;28
06.12.2019;09:30:00;909;0.5;28
06.12.2019;09:40:00;1035;0.7;29
06.12.2019;09:50:00;1173;0.9;29
06.12.2019;10:00:00;1286;1.1;29
06.12.2019;10:10:00;1360;1.3;30
06.12.2019;10:20:00;1424;1.5;30
06.12.2019;10:30:00;1496;1.8;30
06.12.2019;10:40:00;1547;2.0;30
06.12.2019;10:50:00;1611;2.3;31
06.12.2019;11:00:00;1657;2.6;31
06.12.2019;11:10:00;1674;2.8;31
06.12.2019;11:20:00;1719;3.1;31
06.12.2019;11:30:00;1859;3.4;32
06.12.2019;11:40:00;3238;3.9;33
06.12.2019;11:50:00;3254;4.5;34
06.12.2019;12:00:00;3236;5.0;35
06.12.2019;12:10:00;3173;5.5;36
06.12.2019;12:20:00;3124;6.1;37
06.12.2019;12:30:00;2781;6.5;37
06.12.2019;12:40:00;2349;7.0;37
06.12.2019;12:50:00;1990;7.3;36
06.12.2019;13:00:00;2138;7.6;36
06.12.2019;13:10:00;2240;8.0;36
06.12.2019;13:20:00;1882;8.3;36
06.12.2019;13:30:00;2643;8.8;36
06.12.2019;13:40:00;2364;9.2;36
06.12.2019;13:50:00;2014;9.5;36
06.12.2019;14:00:00;1367;9.8;35
06.12.2019;14:10:00;839;9.9;34
06.12.2019;14:20:00;579;10.0;34
06.12.2019;14:30:00;429;10.1;34
06.12.2019;14:40:00;540;10.2;34
06.12.2019;14:50:00;687;10.3;33
06.12.2019;15:00:00;422;10.4;33
06.12.2019;15:10:00;285;10.4;33
06.12.2019;15:20:00;307;10.5;33
06.12.2019;15:30:00;289;10.5;33
06.12.2019;15:40:00;268;10.6;33
06.12.2019;15:50:00;234;10.6;33
06.12.2019;16:00:00;209;10.7;33
06.12.2019;16:10:00;182;10.7;32
06.12.2019;16:20:00;149;10.7;32
06.12.2019;16:30:00;118;10.7;32
06.12.2019;16:40:00;90;10.8;32
06.12.2019;16:50:00;88;10.8;32
07.12.2019;08:00:00;129;0;22
07.12.2019;08:10:00;149;0;25
07.12.2019;08:20:00;248;0;26
07.12.2019;08:30:00;370;0.1;27
07.12.2019;08:40:00;373;0.1;28
07.12.2019;08:50:00;423;0.2;28
07.12.2019;09:00:00;387;0.3;28
07.12.2019;09:10:00;970;0.4;29
07.12.2019;09:20:00;820;0.6;29
07.12.2019;09:30:00;470;0.7;29
07.12.2019;09:40:00;1095;0.8;29
07.12.2019;09:50:00;1568;1.0;30
07.12.2019;10:00:00;563;1.2;30
07.12.2019;10:10:00;1380;1.3;30
07.12.2019;10:20:00;1182;1.6;30
07.12.2019;10:30:00;941;1.7;30
07.12.2019;10:40:00;662;1.8;31
07.12.2019;10:50:00;947;2.0;31
07.12.2019;11:00:00;1011;2.2;31
07.12.2019;11:10:00;819;2.3;31
07.12.2019;11:20:00;928;2.5;31
07.12.2019;11:30:00;876;2.6;31
07.12.2019;11:40:00;1269;2.8;31
07.12.2019;11:50:00;708;2.9;31
07.12.2019;12:00:00;967;3.1;31
07.12.2019;12:10:00;751;3.2;31
07.12.2019;12:20:00;832;3.3;31
07.12.2019;12:30:00;833;3.5;31
07.12.2019;12:40:00;1337;3.7;31
07.12.2019;12:50:00;1398;3.9;31
07.12.2019;13:00:00;1205;4.1;32
07.12.2019;13:10:00;1092;4.3;32
07.12.2019;13:20:00;1652;4.6;32
07.12.2019;13:30:00;989;4.8;32
07.12.2019;13:40:00;668;4.9;32
07.12.2019;13:50:00;543;5.0;32
07.12.2019;14:00:00;425;5.1;32
07.12.2019;14:10:00;360;5.1;32
07.12.2019;14:20:00;309;5.2;32
07.12.2019;14:30:00;365;5.2;32
07.12.2019;14:40:00;274;5.3;32
07.12.2019;14:50:00;276;5.3;32
07.12.2019;15:00:00;266;5.4;32
07.12.2019;15:10:00;225;5.4;32
07.12.2019;15:20:00;159;5.5;31
07.12.2019;15:30:00;176;5.5;31
07.12.2019;15:40:00;205;5.5;31
07.12.2019;15:50:00;225;5.5;31
07.12.2019;16:00:00;170;5.6;31
07.12.2019;16:10:00;127;5.6;31
07.12.2019;16:20:00;100;5.6;31
07.12.2019;16:30:00;101;5.6;31
07.12.2019;16:40:00;94;5.7;31
07.12.2019;16:50:00;89;5.7;31
08.12.2019;08:05:00;35;0;24
08.12.2019;08:15:00;175;0;26
08.12.2019;08:25:00;200;0;26
08.12.2019;08:35:00;314;0.1;27
08.12.2019;08:45:00;379;0.1;27
08.12.2019;08:55:00;463;0.2;28
08.12.2019;09:05:00;544;0.3;28
08.12.2019;09:15:00;616;0.4;28
08.12.2019;09:25:00;656;0.5;29
08.12.2019;09:35:00;691;0.6;29
08.12.2019;09:45:00;727;0.7;29
08.12.2019;09:55:00;778;0.8;29
08.12.2019;10:05:00;829;1.0;30
08.12.2019;10:15:00;893;1.1;30
08.12.2019;10:25:00;974;1.3;30
08.12.2019;10:35:00;1036;1.4;30
08.12.2019;10:45:00;1060;1.6;30
08.12.2019;10:55:00;1141;1.8;31
08.12.2019;11:05:00;1268;2.0;31
08.12.2019;11:15:00;1440;2.2;31
08.12.2019;11:25:00;1477;2.5;31
08.12.2019;11:35:00;1439;2.7;31
08.12.2019;11:45:00;1454;3.0;31
08.12.2019;11:55:00;1521;3.2;31
08.12.2019;12:05:00;1488;3.5;32
08.12.2019;12:15:00;1500;3.7;32
08.12.2019;12:25:00;1316;3.9;32
08.12.2019;12:35:00;1166;4.1;32
08.12.2019;12:45:00;1450;4.4;32
08.12.2019;12:55:00;1563;4.6;32
08.12.2019;13:05:00;1528;4.9;32
08.12.2019;13:15:00;1493;5.1;32
08.12.2019;13:25:00;1492;5.4;32
08.12.2019;13:35:00;1455;5.6;32
08.12.2019;13:45:00;1483;5.8;32
08.12.2019;13:55:00;1420;6.1;33
08.12.2019;14:05:00;1419;6.3;33
08.12.2019;14:15:00;1310;6.5;33
08.12.2019;14:25:00;1073;6.7;33
08.12.2019;14:35:00;923;6.9;33
08.12.2019;14:45:00;754;7.0;33
08.12.2019;14:55:00;774;7.1;33
08.12.2019;15:05:00;738;7.3;33
08.12.2019;15:15:00;678;7.4;32
08.12.2019;15:25:00;604;7.5;32
08.12.2019;15:35:00;498;7.6;32
08.12.2019;15:45:00;383;7.6;32
08.12.2019;15:55:00;314;7.7;32
