Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
08.12.2019;16:05:00;250;7.7;32
08.12.2019;16:15:00;174;7.8;32
08.12.2019;16:25:00;128;7.8;32
08.12.2019;16:35:00;98;7.8;32
08.12.2019;16:45:00;93;7.8;32
09.12.2019;08:10:00;70;0;24
09.12.2019;08:20:00;166;0;26
09.12.2019;08:30:00;323;0;27
09.12.2019;08:40:00;429;0.1;27
09.12.2019;08:50:00;646;0.2;28
09.12.2019;09:00:00;613;0.3;28
09.12.2019;09:10:00;535;0.4;28
09.12.2019;09:20:00;787;0.5;29
09.12.2019;09:30:00;817;0.6;29
09.12.2019;09:40:00;626;0.8;29
09.12.2019;09:50:00;819;0.9;30
09.12.2019;10:00:00;459;1.0;30
09.12.2019;10:10:00;1016;1.1;30
09.12.2019;10:20:00;906;1.3;30
09.12.2019;10:30:00;777;1.5;30
09.12.2019;10:40:00;1635;1.8;31
09.12.2019;10:50:00;978;1.9;31
09.12.2019;11:00:00;1163;2.1;31
09.12.2019;11:10:00;916;2.3;31
09.12.2019;11:20:00;1049;2.4;31
09.12.2019;11:30:00;971;2.6;31
09.12.2019;11:40:00;1100;2.8;31
09.12.2019;11:50:00;951;2.9;32
09.12.2019;12:00:00;900;3.1;32
09.12.2019;12:10:00;920;3.3;32
09.12.2019;12:20:00;956;3.4;32
09.12.2019;12:30:00;808;3.6;32
09.12.2019;12:40:00;486;3.6;32
09.12.2019;12:50:00;439;3.7;32
09.12.2019;13:00:00;740;3.8;32
09.12.2019;13:10:00;555;3.9;32
09.12.2019;13:20:00;573;4.0;32
09.12.2019;13:30:00;621;4.1;32
09.12.2019;13:40:00;795;4.2;32
09.12.2019;13:50:00;982;4.4;32
09.12.2019;14:00:00;954;4.5;32
09.12.2019;14:10:00;698;4.7;32
09.12.2019;14:20:00;597;4.8;32
09.12.2019;14:30:00;733;4.9;32
09.12.2019;14:40:00;411;5.0;32
09.12.2019;14:50:00;593;5.0;32
09.12.2019;15:00:00;187;5.1;32
09.12.2019;15:10:00;232;5.1;32
09.12.2019;15:20:00;332;5.2;32
09.12.2019;15:30:00;167;5.2;32
09.12.2019;15:40:00;161;5.2;32
09.12.2019;15:50:00;173;5.3;32
09.12.2019;16:00:00;60;5.3;32
09.12.2019;16:10:00;0;5.3;32
09.12.2019;16:20:00;0;5.3;31
10.12.2019;08:15:00;138;0;25
10.12.2019;08:25:00;185;0;26
10.12.2019;08:35:00;201;0;27
10.12.2019;08:45:00;257;0.1;27
10.12.2019;08:55:00;331;0.1;28
10.12.2019;09:05:00;393;0.2;28
10.12.2019;09:15:00;447;0.2;28
10.12.2019;09:25:00;723;0.4;29
10.12.2019;09:35:00;773;0.5;29
10.12.2019;09:45:00;742;0.6;29
10.12.2019;09:55:00;805;0.7;29
10.12.2019;10:05:00;933;0.9;29
10.12.2019;10:15:00;925;1.0;30
10.12.2019;10:25:00;1145;1.2;30
10.12.2019;10:35:00;1135;1.4;30
10.12.2019;10:45:00;1140;1.6;30
10.12.2019;10:55:00;1036;1.8;30
10.12.2019;11:05:00;1033;1.9;31
10.12.2019;11:15:00;909;2.1;31
10.12.2019;11:25:00;1074;2.3;31
10.12.2019;11:35:00;1230;2.5;31
10.12.2019;11:45:00;629;2.6;31
10.12.2019;11:55:00;573;2.7;31
10.12.2019;12:05:00;832;2.8;31
10.12.2019;12:15:00;819;2.9;31
10.12.2019;12:25:00;695;3.1;31
10.12.2019;12:35:00;626;3.2;31
10.12.2019;12:45:00;575;3.3;31
10.12.2019;12:55:00;720;3.4;31
10.12.2019;13:05:00;853;3.5;31
10.12.2019;13:15:00;875;3.7;31
10.12.2019;13:25:00;858;3.8;32
10.12.2019;13:35:00;1033;4.0;32
10.12.2019;13:45:00;1382;4.2;32
10.12.2019;13:55:00;1202;4.4;32
10.12.2019;14:05:00;1005;4.6;32
10.12.2019;14:15:00;661;4.7;32
10.12.2019;14:25:00;508;4.8;32
10.12.2019;14:35:00;611;4.9;32
10.12.2019;14:45:00;720;5.0;32
10.12.2019;14:55:00;705;5.1;32
10.12.2019;15:05:00;776;5.2;32
10.12.2019;15:15:00;800;5.4;32
10.12.2019;15:25:00;408;5.5;32
10.12.2019;15:35:00;317;5.5;32
10.12.2019;15:45:00;286;5.6;32
10.12.2019;15:55:00;252;5.6;32
10.12.2019;16:05:00;221;5.6;32
10.12.2019;16:15:00;188;5.7;32
10.12.2019;16:25:00;149;5.7;32
10.12.2019;16:35:00;118;5.7;32
10.12.2019;16:45:00;95;5.7;31
10.12.2019;16:55:00;89;5.7;31
11.12.2019;07:55:00;41;0;21
11.12.2019;08:05:00;132;0;24
11.12.2019;08:15:00;127;0;26
11.12.2019;08:25:00;155;0;26
11.12.2019;08:35:00;195;0;27
11.12.2019;08:45:00;269;0.1;27
11.12.2019;08:55:00;323;0.1;28
11.12.2019;09:05:00;345;0.2;28
11.12.2019;09:15:00;435;0.3;28
11.12.2019;09:25:00;558;0.3;28
11.12.2019;09:35:00;573;0.4;29
11.12.2019;09:45:00;596;0.5;29
11.12.2019;09:55:00;673;0.6;29
11.12.2019;10:05:00;765;0.8;29
11.12.2019;10:15:00;787;0.9;29
11.12.2019;10:25:00;767;1.0;30
11.12.2019;10:35:00;823;1.2;30
11.12.2019;10:45:00;921;1.3;30
11.12.2019;10:55:00;1025;1.5;30
11.12.2019;11:05:00;952;1.6;30
11.12.2019;11:15:00;845;1.8;30
11.12.2019;11:25:00;738;1.9;31
11.12.2019;11:35:00;762;2.0;31
11.12.2019;11:45:00;813;2.2;31
11.12.2019;11:55:00;755;2.3;31
11.12.2019;12:05:00;695;2.4;31
11.12.2019;12:15:00;770;2.5;31
11.12.2019;12:25:00;762;2.7;31
11.12.2019;12:35:00;656;2.8;31
11.12.2019;12:45:00;599;2.9;31
11.12.2019;12:55:00;591;3.0;31
11.12.2019;13:05:00;528;3.1;31
11.12.2019;13:15:00;475;3.1;31
11.12.2019;13:25:00;441;3.2;31
11.12.2019;13:35:00;490;3.3;31
11.12.2019;13:45:00;613;3.4;31
11.12.2019;13:55:00;664;3.5;31
11.12.2019;14:05:00;674;3.6;31
11.12.2019;14:15:00;629;3.7;31
11.12.2019;14:25:00;650;3.8;31
11.12.2019;14:35:00;655;3.9;31
11.12.2019;14:45:00;672;4.0;31
11.12.2019;14:55:00;557;4.1;31
11.12.2019;15:05:00;386;4.2;31
11.12.2019;15:15:00;294;4.3;31
11.12.2019;15:25:00;247;4.3;31
11.12.2019;15:35:00;219;4.3;31
11.12.2019;15:45:00;193;4.4;31
11.12.2019;15:55:00;152;4.4;31
11.12.2019;16:05:00;106;4.4;31
11.12.2019;16:15:00;105;4.4;31
11.12.2019;16:25:00;94;4.4;31
12.12.2019;08:35:00;141;0;25
12.12.2019;08:45:00;163;0;26
12.12.2019;08:55:00;206;0;27
12.12.2019;09:05:00;302;0.1;27
12.12.2019;09:15:00;294;0.1;28
12.12.2019;09:25:00;415;0.2;28
12.12.2019;09:35:00;589;0.3;28
12.12.2019;09:45:00;477;0.4;28
12.12.2019;09:55:00;543;0.4;29
12.12.2019;10:05:00;403;0.5;29
12.12.2019;10:15:00;274;0.6;29
12.12.2019;10:25:00;410;0.6;29
12.12.2019;10:35:00;446;0.7;30
12.12.2019;10:45:00;862;0.8;30
12.12.2019;10:55:00;775;1.0;30
12.12.2019;11:05:00;1024;1.1;30
12.12.2019;11:15:00;864;1.3;30
12.12.2019;11:25:00;1383;1.4;30
12.12.2019;11:35:00;779;1.6;31
12.12.2019;11:45:00;706;1.7;31
12.12.2019;11:55:00;887;1.9;31
12.12.2019;12:05:00;1331;2.1;31
12.12.2019;12:15:00;1059;2.3;31
12.12.2019;12:25:00;1378;2.5;31
12.12.2019;12:35:00;1718;2.8;31
12.12.2019;12:45:00;962;3.0;31
12.12.2019;12:55:00;797;3.1;32
12.12.2019;13:05:00;967;3.2;32
12.12.2019;13:15:00;924;3.4;32
12.12.2019;13:25:00;958;3.6;32
12.12.2019;13:35:00;900;3.7;32
12.12.2019;13:45:00;1367;3.9;32
12.12.2019;13:55:00;1143;4.2;32
12.12.2019;14:05:00;1281;4.4;32
12.12.2019;14:15:00;1413;4.6;32
12.12.2019;14:25:00;1055;4.8;32
12.12.2019;14:35:00;683;5.0;32
12.12.2019;14:45:00;594;5.0;32
12.12.2019;14:55:00;593;5.2;32
12.12.2019;15:05:00;825;5.3;32
12.12.2019;15:15:00;483;5.4;32
12.12.2019;15:25:00;380;5.4;32
12.12.2019;15:35:00;463;5.5;32
12.12.2019;15:45:00;326;5.6;32
12.12.2019;15:55:00;249;5.6;32
12.12.2019;16:05:00;232;5.7;32
12.12.2019;16:15:00;192;5.7;32
12.12.2019;16:25:00;146;5.7;32
12.12.2019;16:35:00;111;5.7;32
12.12.2019;16:45:00;0;5.7;0
13.12.2019;08:25:00;83;0;24
13.12.2019;08:35:00;143;0;25
13.12.2019;08:45:00;0;0;26
13.12.2019;09:45:00;118;0;25
13.12.2019;09:55:00;77;0;26
13.12.2019;10:05:00;114;0;27
13.12.2019;10:15:00;186;0;27
13.12.2019;10:25:00;214;0.1;28
13.12.2019;10:35:00;409;0.1;28
13.12.2019;10:45:00;527;0.2;28
13.12.2019;10:55:00;374;0.3;29
13.12.2019;11:05:00;701;0.4;29
13.12.2019;11:15:00;1102;0.5;29
13.12.2019;11:25:00;1078;0.7;29
13.12.2019;11:35:00;812;0.9;30
13.12.2019;11:45:00;1454;1.1;30
13.12.2019;11:55:00;1515;1.3;30
13.12.2019;12:05:00;730;1.5;30
13.12.2019;12:15:00;247;1.6;31
13.12.2019;12:25:00;209;1.6;31
13.12.2019;12:35:00;317;1.6;31
13.12.2019;12:45:00;988;1.8;31
13.12.2019;12:55:00;955;2.0;31
13.12.2019;13:05:00;1153;2.2;31
13.12.2019;13:15:00;254;2.3;31
13.12.2019;13:25:00;622;2.3;31
13.12.2019;13:35:00;634;2.5;31
13.12.2019;13:45:00;778;2.6;31
13.12.2019;13:55:00;1057;2.8;31
13.12.2019;14:05:00;635;2.9;32
13.12.2019;14:15:00;669;3.0;32
13.12.2019;14:25:00;606;3.1;32
13.12.2019;14:35:00;584;3.2;32
13.12.2019;14:45:00;964;3.4;32
13.12.2019;14:55:00;571;3.5;32
13.12.2019;15:05:00;343;3.5;32
13.12.2019;15:15:00;311;3.6;32
13.12.2019;15:25:00;358;3.6;32
13.12.2019;15:35:00;255;3.7;32
13.12.2019;15:45:00;164;3.7;32
13.12.2019;15:55:00;229;3.7;32
13.12.2019;16:05:00;186;3.8;32
13.12.2019;16:15:00;138;3.8;31
13.12.2019;16:25:00;126;3.8;31
13.12.2019;16:35:00;0;3.8;31
13.12.2019;16:45:00;0;3.8;0
14.12.2019;08:25:00;70;0;26
14.12.2019;08:35:00;91;0;27
14.12.2019;08:45:00;172;0;27
14.12.2019;08:55:00;302;0;27
14.12.2019;09:05:00;407;0.1;28
14.12.2019;09:15:00;424;0.2;28
14.12.2019;09:25:00;770;0.3;28
14.12.2019;09:35:00;698;0.4;29
14.12.2019;09:45:00;498;0.5;29
14.12.2019;09:55:00;460;0.6;29
14.12.2019;10:05:00;961;0.7;29
14.12.2019;10:15:00;921;0.9;30
14.12.2019;10:25:00;722;1.0;30
14.12.2019;10:35:00;892;1.1;30
14.12.2019;10:45:00;1126;1.3;30
14.12.2019;10:55:00;1059;1.5;31
14.12.2019;11:05:00;714;1.6;31
14.12.2019;11:15:00;666;1.7;31
14.12.2019;11:25:00;563;1.8;31
14.12.2019;11:35:00;422;1.9;31
14.12.2019;11:45:00;443;2.0;31
14.12.2019;11:55:00;457;2.0;31
14.12.2019;12:05:00;410;2.1;31
14.12.2019;12:15:00;456;2.2;31
14.12.2019;12:25:00;522;2.3;31
14.12.2019;12:35:00;782;2.4;31
14.12.2019;12:45:00;808;2.5;31
14.12.2019;12:55:00;1027;2.7;31
14.12.2019;13:05:00;1892;2.9;31
14.12.2019;13:15:00;714;3.1;31
14.12.2019;13:25:00;1288;3.3;32
14.12.2019;13:35:00;1101;3.5;32
14.12.2019;13:45:00;443;3.5;32
14.12.2019;13:55:00;456;3.6;32
14.12.2019;14:05:00;526;3.7;32
14.12.2019;14:15:00;513;3.8;32
14.12.2019;14:25:00;428;3.9;32
14.12.2019;14:35:00;381;4.0;32
14.12.2019;14:45:00;303;4.0;32
14.12.2019;14:55:00;283;4.1;32
14.12.2019;15:05:00;298;4.1;32
14.12.2019;15:15:00;314;4.2;32
14.12.2019;15:25:00;257;4.2;32
14.12.2019;15:35:00;225;4.2;32
14.12.2019;15:45:00;206;4.3;32
14.12.2019;15:55:00;189;4.3;32
14.12.2019;16:05:00;179;4.3;32
14.12.2019;16:15:00;168;4.4;32
14.12.2019;16:25:00;139;4.4;32
14.12.2019;16:35:00;117;4.4;32
14.12.2019;16:45:00;96;4.4;32
15.12.2019;08:15:00;39;0;26
15.12.2019;08:25:00;159;0;27
15.12.2019;08:35:00;222;0;27
15.12.2019;08:45:00;311;0.1;28
15.12.2019;08:55:00;397;0.1;28
15.12.2019;09:05:00;456;0.2;29
15.12.2019;09:15:00;778;0.3;29
15.12.2019;09:25:00;899;0.4;29
15.12.2019;09:35:00;1103;0.6;30
15.12.2019;09:45:00;1301;0.8;30
15.12.2019;09:55:00;1116;1.0;30
15.12.2019;10:05:00;1239;1.2;30
15.12.2019;10:15:00;1510;1.5;31
15.12.2019;10:25:00;1129;1.6;31
15.12.2019;10:35:00;934;1.8;31
15.12.2019;10:45:00;986;2.0;31
15.12.2019;10:55:00;425;2.1;31
15.12.2019;11:05:00;893;2.2;31
15.12.2019;11:15:00;1220;2.4;31
15.12.2019;11:25:00;1047;2.6;32
15.12.2019;11:35:00;1144;2.7;32
15.12.2019;11:45:00;848;2.9;32
15.12.2019;11:55:00;821;3.0;32
15.12.2019;12:05:00;747;3.2;32
15.12.2019;12:15:00;1042;3.3;32
15.12.2019;12:25:00;1273;3.5;32
15.12.2019;12:35:00;1285;3.7;32
15.12.2019;12:45:00;1169;3.9;32
15.12.2019;12:55:00;973;4.1;32
15.12.2019;13:05:00;1408;4.3;32
15.12.2019;13:15:00;1140;4.5;32
15.12.2019;13:25:00;843;4.7;33
15.12.2019;13:35:00;657;4.8;33
15.12.2019;13:45:00;585;4.9;33
15.12.2019;13:55:00;488;5.0;33
15.12.2019;14:05:00;613;5.1;33
15.12.2019;14:15:00;577;5.2;33
15.12.2019;14:25:00;517;5.3;33
15.12.2019;14:35:00;507;5.4;33
15.12.2019;14:45:00;558;5.5;33
15.12.2019;14:55:00;489;5.5;33
15.12.2019;15:05:00;484;5.6;33
15.12.2019;15:15:00;398;5.7;33
15.12.2019;15:25:00;443;5.8;33
15.12.2019;15:35:00;467;5.8;32
15.12.2019;15:45:00;389;5.9;32
15.12.2019;15:55:00;313;6.0;32
15.12.2019;16:05:00;245;6.0;32
15.12.2019;16:15:00;191;6.0;32
15.12.2019;16:25:00;142;6.1;32
15.12.2019;16:35:00;117;6.1;32
15.12.2019;16:45:00;95;6.1;32
16.12.2019;08:25:00;155;0;26
16.12.2019;08:35:00;201;0;27
16.12.2019;08:45:00;289;0;28
16.12.2019;08:55:00;403;0.1;28
16.12.2019;09:05:00;468;0.2;28
16.12.2019;09:15:00;563;0.3;29
16.12.2019;09:25:00;654;0.4;29
16.12.2019;09:35:00;682;0.5;29
16.12.2019;09:45:00;754;0.6;30
16.12.2019;09:55:00;767;0.7;30
16.12.2019;10:05:00;746;0.9;30
16.12.2019;10:15:00;828;1.0;30
16.12.2019;10:25:00;989;1.1;30
16.12.2019;10:35:00;1064;1.3;31
16.12.2019;10:45:00;1075;1.5;31
16.12.2019;10:55:00;1045;1.7;31
16.12.2019;11:05:00;1027;1.8;31
16.12.2019;11:15:00;1129;2.0;31
16.12.2019;11:25:00;1056;2.2;31
16.12.2019;11:35:00;1014;2.4;32
16.12.2019;11:45:00;990;2.5;32
16.12.2019;11:55:00;855;2.7;32
16.12.2019;12:05:00;757;2.8;32
16.12.2019;12:15:00;690;2.9;32
16.12.2019;12:25:00;655;3.0;32
16.12.2019;12:35:00;722;3.2;32
16.12.2019;12:45:00;1062;3.3;32
16.12.2019;12:55:00;1271;3.5;32
16.12.2019;13:05:00;1192;3.7;32
16.12.2019;13:15:00;1224;3.9;32
16.12.2019;13:25:00;1172;4.1;32
16.12.2019;13:35:00;1002;4.3;33
16.12.2019;13:45:00;981;4.4;33
16.12.2019;13:55:00;1007;4.6;33
16.12.2019;14:05:00;817;4.8;33
16.12.2019;14:15:00;809;4.9;33
16.12.2019;14:25:00;920;5.0;33
16.12.2019;14:35:00;1015;5.2;33
16.12.2019;14:45:00;1089;5.4;33
16.12.2019;14:55:00;841;5.5;33
16.12.2019;15:05:00;690;5.7;33
16.12.2019;15:15:00;582;5.8;33
16.12.2019;15:25:00;589;5.9;33
16.12.2019;15:35:00;541;5.9;33
16.12.2019;15:45:00;448;6.0;33
16.12.2019;15:55:00;352;6.1;33
16.12.2019;16:05:00;263;6.1;33
16.12.2019;16:15:00;186;6.2;33
16.12.2019;16:25:00;119;6.2;32
16.12.2019;16:35:00;100;6.2;32
16.12.2019;16:45:00;91;6.2;32
17.12.2019;08:35:00;141;0;26
17.12.2019;08:45:00;151;0;27
17.12.2019;08:55:00;255;0;28
17.12.2019;09:05:00;326;0.1;28
17.12.2019;09:15:00;364;0.1;28
17.12.2019;09:25:00;389;0.2;29
17.12.2019;09:35:00;443;0.3;29
17.12.2019;09:45:00;446;0.3;29
17.12.2019;09:55:00;491;0.4;30
17.12.2019;10:05:00;779;0.5;30
17.12.2019;10:15:00;913;0.7;30
17.12.2019;10:25:00;992;0.8;30
17.12.2019;10:35:00;1118;1.0;31
17.12.2019;10:45:00;1161;1.2;31
17.12.2019;10:55:00;1138;1.4;31
17.12.2019;11:05:00;790;1.6;31
17.12.2019;11:15:00;894;1.7;31
17.12.2019;11:25:00;974;1.9;31
17.12.2019;11:35:00;1132;2.0;32
17.12.2019;11:45:00;1104;2.2;32
17.12.2019;11:55:00;841;2.4;32
17.12.2019;12:05:00;1189;2.5;32
17.12.2019;12:15:00;1267;2.8;32
17.12.2019;12:25:00;1215;3.0;32
17.12.2019;12:35:00;1296;3.2;32
17.12.2019;12:45:00;1385;3.4;32
17.12.2019;12:55:00;1345;3.6;32
17.12.2019;13:05:00;1138;3.8;32
17.12.2019;13:15:00;1167;4.0;33
17.12.2019;13:25:00;1385;4.2;33
17.12.2019;13:35:00;1203;4.4;33
17.12.2019;13:45:00;1369;4.7;33
17.12.2019;13:55:00;1064;4.8;33
17.12.2019;14:05:00;1079;5.0;33
17.12.2019;14:15:00;992;5.2;33
17.12.2019;14:25:00;888;5.3;33
17.12.2019;14:35:00;864;5.5;33
17.12.2019;14:45:00;872;5.6;33
17.12.2019;14:55:00;743;5.8;33
17.12.2019;15:05:00;644;5.9;33
17.12.2019;15:15:00;559;6.0;33
17.12.2019;15:25:00;494;6.0;33
17.12.2019;15:35:00;423;6.1;33
17.12.2019;15:45:00;348;6.2;33
17.12.2019;15:55:00;313;6.2;33
17.12.2019;16:05:00;231;6.3;33
17.12.2019;16:15:00;215;6.3;33
17.12.2019;16:25:00;111;6.3;33
17.12.2019;16:35:00;112;6.4;32
17.12.2019;16:45:00;90;6.4;32
17.12.2019;16:55:00;89;6.4;32
18.12.2019;08:20:00;130;0;25
18.12.2019;08:30:00;171;0;27
18.12.2019;08:40:00;286;0;28
18.12.2019;08:50:00;246;0.1;28
18.12.2019;09:00:00;316;0.1;28
18.12.2019;09:10:00;372;0.2;29
18.12.2019;09:20:00;377;0.2;29
18.12.2019;09:30:00;431;0.3;29
18.12.2019;09:40:00;554;0.4;30
18.12.2019;09:50:00;554;0.5;30
18.12.2019;10:00:00;669;0.6;30
18.12.2019;10:10:00;692;0.7;30
18.12.2019;10:20:00;782;0.8;31
18.12.2019;10:30:00;937;1.0;31
18.12.2019;10:40:00;1127;1.2;31
18.12.2019;10:50:00;893;1.3;31
18.12.2019;11:00:00;970;1.5;31
18.12.2019;11:10:00;945;1.6;31
18.12.2019;11:20:00;1228;1.8;31
18.12.2019;11:30:00;1373;2.1;32
18.12.2019;11:40:00;1260;2.3;32
18.12.2019;11:50:00;1340;2.5;32
18.12.2019;12:00:00;1565;2.7;32
18.12.2019;12:10:00;1467;3.0;32
18.12.2019;12:20:00;1637;3.2;32
18.12.2019;12:30:00;1746;3.5;33
18.12.2019;12:40:00;1538;3.8;33
18.12.2019;12:50:00;1638;4.1;33
18.12.2019;13:00:00;1474;4.3;33
18.12.2019;13:10:00;1428;4.6;33
18.12.2019;13:20:00;1046;4.7;33
18.12.2019;13:30:00;1021;4.9;33
18.12.2019;13:40:00;1238;5.1;33
18.12.2019;13:50:00;1106;5.3;33
18.12.2019;14:00:00;1057;5.5;33
18.12.2019;14:10:00;535;5.6;33
18.12.2019;14:20:00;465;5.6;33
18.12.2019;14:30:00;442;5.7;33
18.12.2019;14:40:00;424;5.8;33
18.12.2019;14:50:00;403;5.9;33
18.12.2019;15:00:00;382;5.9;33
18.12.2019;15:10:00;361;6.0;33
18.12.2019;15:20:00;337;6.0;33
18.12.2019;15:30:00;311;6.1;33
18.12.2019;15:40:00;281;6.1;33
18.12.2019;15:50:00;246;6.2;33
18.12.2019;16:00:00;224;6.2;33
18.12.2019;16:10:00;190;6.3;33
18.12.2019;16:20:00;148;6.3;33
18.12.2019;16:30:00;121;6.3;33
18.12.2019;16:40:00;98;6.3;33
18.12.2019;16:50:00;89;6.3;33
19.12.2019;08:25:00;146;0;26
19.12.2019;08:35:00;198;0;27
19.12.2019;08:45:00;255;0;28
19.12.2019;08:55:00;339;0.1;28
19.12.2019;09:05:00;466;0.2;29
19.12.2019;09:15:00;531;0.2;29
19.12.2019;09:25:00;565;0.3;29
19.12.2019;09:35:00;601;0.4;30
19.12.2019;09:45:00;700;0.5;30
19.12.2019;09:55:00;795;0.7;30
19.12.2019;10:05:00;792;0.8;30
19.12.2019;10:15:00;806;0.9;31
19.12.2019;10:25:00;726;1.1;31
19.12.2019;10:35:00;673;1.2;31
19.12.2019;10:45:00;686;1.3;31
19.12.2019;10:55:00;742;1.4;31
19.12.2019;11:05:00;725;1.5;31
19.12.2019;11:15:00;740;1.6;31
19.12.2019;11:25:00;1393;1.9;32
19.12.2019;11:35:00;1565;2.1;32
19.12.2019;11:45:00;1556;2.4;32
19.12.2019;11:55:00;1555;2.6;32
19.12.2019;12:05:00;1527;2.9;32
19.12.2019;12:15:00;1456;3.1;33
19.12.2019;12:25:00;1351;3.4;33
19.12.2019;12:35:00;1208;3.6;33
19.12.2019;12:45:00;1020;3.7;33
19.12.2019;12:55:00;795;3.9;33
19.12.2019;13:05:00;727;4.0;33
19.12.2019;13:15:00;1547;4.2;33
19.12.2019;13:25:00;1440;4.5;33
19.12.2019;13:35:00;1296;4.7;33
19.12.2019;13:45:00;1135;4.9;33
19.12.2019;13:55:00;972;5.1;33
19.12.2019;14:05:00;783;5.2;33
19.12.2019;14:15:00;572;5.3;33
19.12.2019;14:25:00;426;5.4;33
19.12.2019;14:35:00;333;5.4;33
19.12.2019;14:45:00;437;5.5;33
19.12.2019;14:55:00;438;5.6;33
19.12.2019;15:05:00;381;5.7;33
19.12.2019;15:15:00;305;5.7;33
19.12.2019;15:25:00;268;5.8;33
19.12.2019;15:35:00;239;5.8;33
19.12.2019;15:45:00;210;5.8;33
19.12.2019;15:55:00;213;5.9;33
19.12.2019;16:05:00;211;5.9;33
19.12.2019;16:15:00;184;5.9;33
19.12.2019;16:25:00;113;6.0;33
19.12.2019;16:35:00;107;6.0;33
19.12.2019;16:45:00;91;6.0;33
19.12.2019;16:55:00;86;6.0;32
20.12.2019;08:05:00;132;0;23
20.12.2019;08:15:00;135;0;26
20.12.2019;08:25:00;0;0;27
20.12.2019;08:35:00;126;0;28
20.12.2019;08:45:00;162;0;28
20.12.2019;08:55:00;234;0.1;29
20.12.2019;09:05:00;252;0.1;29
20.12.2019;09:15:00;294;0.2;29
20.12.2019;09:25:00;324;0.2;30
20.12.2019;09:35:00;348;0.3;30
20.12.2019;09:45:00;301;0.3;30
20.12.2019;09:55:00;164;0.3;30
20.12.2019;10:05:00;230;0.4;30
20.12.2019;10:15:00;484;0.5;31
20.12.2019;10:25:00;653;0.6;31
20.12.2019;10:35:00;662;0.7;31
20.12.2019;10:45:00;734;0.8;31
20.12.2019;10:55:00;726;0.9;31
20.12.2019;11:05:00;742;1.0;31
20.12.2019;11:15:00;889;1.2;31
20.12.2019;11:25:00;684;1.3;32
20.12.2019;11:35:00;579;1.4;32
20.12.2019;11:45:00;628;1.5;32
20.12.2019;11:55:00;477;1.6;32
20.12.2019;12:05:00;486;1.7;32
20.12.2019;12:15:00;455;1.7;32
20.12.2019;12:25:00;431;1.8;32
20.12.2019;12:35:00;400;1.9;32
20.12.2019;12:45:00;480;1.9;32
20.12.2019;12:55:00;1018;2.1;32
20.12.2019;13:05:00;1452;2.3;32
20.12.2019;13:15:00;1811;2.6;32
20.12.2019;13:25:00;1056;2.8;32
20.12.2019;13:35:00;954;2.9;33
20.12.2019;13:45:00;964;3.1;33
20.12.2019;13:55:00;613;3.2;33
20.12.2019;14:05:00;579;3.3;33
20.12.2019;14:15:00;498;3.4;33
20.12.2019;14:25:00;450;3.5;33
20.12.2019;14:35:00;339;3.5;33
20.12.2019;14:45:00;365;3.6;33
20.12.2019;14:55:00;458;3.7;33
20.12.2019;15:05:00;439;3.7;33
20.12.2019;15:15:00;344;3.8;33
20.12.2019;15:25:00;287;3.9;33
20.12.2019;15:35:00;209;3.9;33
20.12.2019;15:45:00;263;3.9;33
20.12.2019;15:55:00;185;4.0;33
20.12.2019;16:05:00;105;4.0;33
20.12.2019;16:15:00;120;4.0;33
20.12.2019;16:25:00;100;4.0;33
20.12.2019;16:35:00;0;4.0;0
20.12.2019;16:45:00;0;4.0;0
21.12.2019;08:35:00;108;0;26
21.12.2019;08:45:00;157;0;28
21.12.2019;08:55:00;243;0;28
21.12.2019;09:05:00;225;0.1;29
21.12.2019;09:15:00;363;0.1;29
21.12.2019;09:25:00;314;0.2;29
21.12.2019;09:35:00;239;0.2;30
21.12.2019;09:45:00;350;0.3;30
21.12.2019;09:55:00;418;0.3;30
21.12.2019;10:05:00;474;0.4;30
21.12.2019;10:15:00;562;0.5;31
21.12.2019;10:25:00;791;0.6;31
21.12.2019;10:35:00;606;0.7;31
21.12.2019;10:45:00;599;0.8;31
21.12.2019;10:55:00;561;0.9;31
21.12.2019;11:05:00;851;1.0;31
21.12.2019;11:15:00;1057;1.2;31
21.12.2019;11:25:00;1378;1.4;32
21.12.2019;11:35:00;984;1.6;32
21.12.2019;11:45:00;932;1.8;32
21.12.2019;11:55:00;653;1.9;32
21.12.2019;12:05:00;662;2.0;32
21.12.2019;12:15:00;661;2.1;32
21.12.2019;12:25:00;1019;2.2;32
21.12.2019;12:35:00;1702;2.5;32
21.12.2019;12:45:00;1135;2.7;32
21.12.2019;12:55:00;1229;2.9;33
21.12.2019;13:05:00;800;3.1;33
21.12.2019;13:15:00;836;3.3;33
21.12.2019;13:25:00;1061;3.5;33
21.12.2019;13:35:00;868;3.6;33
21.12.2019;13:45:00;873;3.7;33
21.12.2019;13:55:00;531;3.8;33
21.12.2019;14:05:00;601;3.9;33
21.12.2019;14:15:00;619;4.0;33
21.12.2019;14:25:00;637;4.1;33
21.12.2019;14:35:00;723;4.3;33
21.12.2019;14:45:00;1154;4.4;33
21.12.2019;14:55:00;1019;4.6;33
21.12.2019;15:05:00;905;4.8;33
21.12.2019;15:15:00;307;4.8;33
21.12.2019;15:25:00;390;4.9;33
21.12.2019;15:35:00;328;5.0;33
21.12.2019;15:45:00;240;5.0;33
21.12.2019;15:55:00;220;5.0;33
21.12.2019;16:05:00;200;5.1;33
21.12.2019;16:15:00;171;5.1;33
21.12.2019;16:25:00;116;5.1;33
21.12.2019;16:35:00;111;5.1;33
21.12.2019;16:45:00;95;5.2;33
21.12.2019;16:55:00;89;5.2;33
22.12.2019;08:35:00;124;0;26
22.12.2019;08:45:00;157;0;28
22.12.2019;08:55:00;161;0;28
22.12.2019;09:05:00;260;0;29
22.12.2019;09:15:00;359;0.1;29
22.12.2019;09:25:00;285;0.2;30
22.12.2019;09:35:00;562;0.2;30
22.12.2019;09:45:00;538;0.3;30
22.12.2019;09:55:00;538;0.4;30
22.12.2019;10:05:00;482;0.5;31
22.12.2019;10:15:00;386;0.6;31
22.12.2019;10:25:00;346;0.6;31
22.12.2019;10:35:00;496;0.7;31
22.12.2019;10:45:00;561;0.8;31
22.12.2019;10:55:00;1003;0.9;31
22.12.2019;11:05:00;1079;1.1;32
22.12.2019;11:15:00;1212;1.3;32
22.12.2019;11:25:00;895;1.5;32
22.12.2019;11:35:00;1108;1.6;32
22.12.2019;11:45:00;1098;1.8;32
22.12.2019;11:55:00;1525;2.1;32
22.12.2019;12:05:00;1673;2.3;32
22.12.2019;12:15:00;804;2.5;32
22.12.2019;12:25:00;473;2.6;33
22.12.2019;12:35:00;600;2.7;33
22.12.2019;12:45:00;669;2.8;33
22.12.2019;12:55:00;1026;3.0;33
22.12.2019;13:05:00;914;3.1;33
22.12.2019;13:15:00;869;3.3;33
22.12.2019;13:25:00;921;3.4;33
22.12.2019;13:35:00;1136;3.6;33
22.12.2019;13:45:00;639;3.7;33
22.12.2019;13:55:00;632;3.8;33
22.12.2019;14:05:00;760;4.0;33
22.12.2019;14:15:00;573;4.1;33
22.12.2019;14:25:00;520;4.2;33
22.12.2019;14:35:00;393;4.2;33
22.12.2019;14:45:00;300;4.3;33
22.12.2019;14:55:00;336;4.3;33
22.12.2019;15:05:00;458;4.4;33
22.12.2019;15:15:00;249;4.5;33
22.12.2019;15:25:00;239;4.5;33
22.12.2019;15:35:00;296;4.5;33
22.12.2019;15:45:00;257;4.6;33
22.12.2019;15:55:00;234;4.6;33
22.12.2019;16:05:00;172;4.7;33
22.12.2019;16:15:00;157;4.7;33
22.12.2019;16:25:00;117;4.7;33
22.12.2019;16:35:00;97;4.7;33
22.12.2019;16:45:00;92;4.7;33
23.12.2019;08:25:00;78;0;25
23.12.2019;08:35:00;118;0;27
23.12.2019;08:45:00;195;0;28
23.12.2019;08:55:00;445;0.1;28
23.12.2019;09:05:00;444;0.1;29
23.12.2019;09:15:00;730;0.2;29
23.12.2019;09:25:00;493;0.3;29
23.12.2019;09:35:00;741;0.4;30
23.12.2019;09:45:00;368;0.5;30
23.12.2019;09:55:00;140;0.5;30
23.12.2019;10:05:00;308;0.6;30
23.12.2019;10:15:00;382;0.6;31
23.12.2019;10:25:00;480;0.7;31
23.12.2019;10:35:00;534;0.8;31
23.12.2019;10:45:00;907;0.9;31
23.12.2019;10:55:00;1358;1.1;31
23.12.2019;11:05:00;976;1.3;31
23.12.2019;11:15:00;1112;1.5;32
23.12.2019;11:25:00;656;1.6;32
23.12.2019;11:35:00;1278;1.8;32
23.12.2019;11:45:00;931;2.0;32
23.12.2019;11:55:00;1023;2.1;32
23.12.2019;12:05:00;1124;2.3;32
23.12.2019;12:15:00;812;2.5;32
23.12.2019;12:25:00;921;2.6;32
23.12.2019;12:35:00;1834;2.9;33
23.12.2019;12:45:00;1219;3.1;33
23.12.2019;12:55:00;403;3.2;33
23.12.2019;13:05:00;542;3.3;33
23.12.2019;13:15:00;638;3.4;33
23.12.2019;13:25:00;1238;3.5;33
23.12.2019;13:35:00;848;3.7;33
23.12.2019;13:45:00;890;3.9;33
23.12.2019;13:55:00;948;4.0;33
23.12.2019;14:05:00;870;4.1;33
23.12.2019;14:15:00;652;4.2;33
23.12.2019;14:25:00;667;4.4;33
23.12.2019;14:35:00;407;4.4;33
23.12.2019;14:45:00;465;4.5;33
23.12.2019;14:55:00;384;4.6;33
23.12.2019;15:05:00;359;4.6;33
23.12.2019;15:15:00;224;4.7;33
23.12.2019;15:25:00;310;4.7;33
23.12.2019;15:35:00;199;4.8;33
23.12.2019;15:45:00;147;4.8;33
23.12.2019;15:55:00;158;4.8;33
23.12.2019;16:05:00;126;4.8;33
23.12.2019;16:15:00;127;4.9;33
23.12.2019;16:25:00;94;4.9;32
23.12.2019;16:35:00;100;4.9;32
23.12.2019;16:45:00;88;4.9;32
23.12.2019;16:55:00;86;4.9;32
24.12.2019;08:45:00;116;0;28
24.12.2019;08:55:00;170;0;28
24.12.2019;09:05:00;226;0;28
24.12.2019;09:15:00;336;0.1;29
24.12.2019;09:35:00;314;0.2;29
24.12.2019;09:45:00;241;0.2;30
24.12.2019;09:55:00;160;0.3;30
24.12.2019;10:05:00;185;0.3;30
24.12.2019;10:15:00;288;0.3;30
24.12.2019;10:25:00;254;0.4;30
24.12.2019;10:35:00;369;0.4;31
24.12.2019;10:45:00;393;0.5;31
24.12.2019;10:55:00;257;0.5;31
24.12.2019;11:05:00;258;0.6;31
24.12.2019;11:15:00;234;0.6;31
24.12.2019;11:25:00;267;0.7;31
24.12.2019;11:35:00;417;0.7;31
24.12.2019;11:45:00;463;0.8;31
24.12.2019;13:25:00;810;2.3;32
24.12.2019;13:35:00;674;2.5;32
24.12.2019;13:45:00;970;2.6;32
24.12.2019;13:55:00;1069;2.8;32
24.12.2019;14:05:00;863;2.9;32
24.12.2019;14:15:00;865;3.1;32
24.12.2019;14:25:00;513;3.2;32
24.12.2019;14:35:00;311;3.3;32
24.12.2019;14:45:00;212;3.3;32
24.12.2019;14:55:00;255;3.4;32
24.12.2019;15:05:00;261;3.4;32
24.12.2019;15:15:00;221;3.4;32
24.12.2019;15:25:00;112;3.5;32
24.12.2019;15:35:00;180;3.5;32
24.12.2019;15:45:00;258;3.5;32
24.12.2019;15:55:00;224;3.6;32
24.12.2019;16:05:00;165;3.6;32
24.12.2019;16:15:00;119;3.6;32
24.12.2019;16:25:00;103;3.6;32
24.12.2019;16:35:00;92;3.7;32
24.12.2019;16:45:00;91;3.7;32
24.12.2019;16:55:00;90;3.7;32
25.12.2019;08:40:00;134;0;27
25.12.2019;08:50:00;219;0;27
25.12.2019;09:00:00;263;0;28
25.12.2019;09:10:00;388;0.1;28
25.12.2019;09:20:00;363;0.1;29
25.12.2019;09:30:00;568;0.2;29
25.12.2019;09:40:00;312;0.3;29
25.12.2019;09:50:00;482;0.4;30
25.12.2019;10:00:00;598;0.5;30
25.12.2019;10:10:00;1441;0.7;30
25.12.2019;10:30:00;1093;1.1;30
25.12.2019;10:40:00;1062;1.2;31
25.12.2019;10:50:00;651;1.4;31
25.12.2019;11:00:00;1337;1.6;31
25.12.2019;11:10:00;475;1.7;31
25.12.2019;11:20:00;1038;1.8;31
25.12.2019;11:30:00;1146;2.0;31
25.12.2019;11:40:00;1690;2.3;32
25.12.2019;11:50:00;1021;2.5;32
25.12.2019;12:00:00;1640;2.7;32
25.12.2019;12:10:00;1688;3.0;32
25.12.2019;12:20:00;1250;3.2;32
25.12.2019;12:30:00;2191;3.5;32
25.12.2019;12:40:00;725;3.7;32
25.12.2019;12:50:00;689;3.8;33
25.12.2019;13:00:00;1311;4.0;33
25.12.2019;13:10:00;1647;4.3;33
25.12.2019;13:20:00;1273;4.5;33
25.12.2019;13:30:00;906;4.7;33
25.12.2019;13:40:00;1070;4.8;33
25.12.2019;13:50:00;710;5.0;33
25.12.2019;14:00:00;586;5.1;33
25.12.2019;14:10:00;459;5.2;33
25.12.2019;14:20:00;619;5.3;33
25.12.2019;14:30:00;553;5.4;33
25.12.2019;14:40:00;1362;5.5;33
25.12.2019;14:50:00;294;5.6;33
25.12.2019;15:00:00;498;5.7;33
25.12.2019;15:10:00;908;5.8;33
25.12.2019;15:20:00;350;5.9;33
25.12.2019;15:30:00;284;5.9;33
25.12.2019;15:40:00;218;6.0;32
25.12.2019;15:50:00;175;6.0;32
25.12.2019;16:00:00;151;6.0;32
25.12.2019;16:10:00;91;6.0;32
26.12.2019;08:40:00;87;0;26
26.12.2019;08:50:00;138;0;27
26.12.2019;09:00:00;200;0;28
26.12.2019;09:10:00;258;0.1;28
26.12.2019;09:20:00;264;0.1;28
26.12.2019;09:30:00;258;0.1;29
26.12.2019;09:40:00;326;0.2;29
26.12.2019;09:50:00;344;0.2;29
26.12.2019;10:00:00;482;0.3;29
26.12.2019;10:10:00;584;0.4;30
26.12.2019;10:20:00;430;0.5;30
26.12.2019;10:30:00;401;0.6;30
26.12.2019;10:40:00;335;0.6;30
26.12.2019;10:50:00;444;0.7;30
26.12.2019;11:00:00;447;0.8;31
26.12.2019;11:10:00;650;0.9;31
26.12.2019;11:20:00;626;1.0;31
26.12.2019;11:30:00;719;1.1;31
26.12.2019;11:40:00;823;1.2;31
26.12.2019;11:50:00;844;1.3;31
26.12.2019;12:00:00;813;1.5;31
26.12.2019;12:10:00;1338;1.7;31
26.12.2019;12:20:00;1543;1.9;31
26.12.2019;12:30:00;1010;2.1;32
26.12.2019;12:40:00;1353;2.3;32
26.12.2019;12:50:00;1149;2.5;32
26.12.2019;13:00:00;1145;2.7;32
26.12.2019;13:10:00;1195;2.9;32
26.12.2019;13:20:00;1253;3.1;32
26.12.2019;13:30:00;794;3.3;32
26.12.2019;13:40:00;762;3.4;32
26.12.2019;13:50:00;609;3.5;32
26.12.2019;14:00:00;577;3.6;32
26.12.2019;14:10:00;573;3.7;32
26.12.2019;14:20:00;639;3.8;32
26.12.2019;14:30:00;772;3.9;32
26.12.2019;14:40:00;829;4.1;32
26.12.2019;14:50:00;647;4.2;32
26.12.2019;15:00:00;546;4.3;32
26.12.2019;15:10:00;362;4.3;32
26.12.2019;15:20:00;366;4.4;32
26.12.2019;15:30:00;311;4.4;32
26.12.2019;15:40:00;258;4.5;32
26.12.2019;15:50:00;342;4.5;32
26.12.2019;16:00:00;476;4.6;32
26.12.2019;16:10:00;577;4.7;32
26.12.2019;16:20:00;406;4.8;32
26.12.2019;16:30:00;223;4.8;32
26.12.2019;16:40:00;99;4.9;32
26.12.2019;16:50:00;96;4.9;32
26.12.2019;17:00:00;92;4.9;32
27.12.2019;08:35:00;135;0;26
27.12.2019;08:45:00;127;0;27
27.12.2019;08:55:00;192;0;28
27.12.2019;09:05:00;242;0.1;28
27.12.2019;09:15:00;223;0.1;28
27.12.2019;09:25:00;276;0.1;29
27.12.2019;09:35:00;337;0.2;29
27.12.2019;09:45:00;344;0.2;29
27.12.2019;09:55:00;368;0.3;30
27.12.2019;10:05:00;482;0.4;30
27.12.2019;10:15:00;673;0.5;30
27.12.2019;10:25:00;839;0.6;30
27.12.2019;10:35:00;1010;0.8;30
27.12.2019;10:45:00;948;0.9;31
27.12.2019;10:55:00;972;1.1;31
27.12.2019;11:05:00;972;1.3;31
27.12.2019;11:15:00;1111;1.4;31
27.12.2019;11:25:00;1366;1.6;31
27.12.2019;11:35:00;946;1.8;31
27.12.2019;11:45:00;1056;2.0;31
27.12.2019;11:55:00;939;2.1;32
27.12.2019;12:05:00;989;2.3;32
27.12.2019;12:15:00;1245;2.5;32
27.12.2019;12:25:00;1519;2.7;32
27.12.2019;12:35:00;1371;3.0;32
27.12.2019;12:45:00;1111;3.2;32
27.12.2019;12:55:00;882;3.3;32
27.12.2019;13:05:00;912;3.5;32
27.12.2019;13:15:00;818;3.6;32
27.12.2019;13:25:00;707;3.7;32
27.12.2019;13:35:00;586;3.8;32
27.12.2019;13:45:00;499;3.9;32
27.12.2019;13:55:00;592;4.0;32
27.12.2019;14:05:00;830;4.1;32
27.12.2019;14:15:00;1052;4.3;32
27.12.2019;14:25:00;708;4.4;32
27.12.2019;14:35:00;895;4.6;32
27.12.2019;14:45:00;1019;4.8;32
27.12.2019;14:55:00;822;4.9;32
27.12.2019;15:05:00;586;5.0;32
27.12.2019;15:15:00;681;5.1;32
27.12.2019;15:25:00;991;5.3;32
27.12.2019;15:35:00;648;5.4;32
27.12.2019;15:45:00;487;5.5;32
27.12.2019;15:55:00;186;5.5;32
27.12.2019;16:05:00;215;5.5;32
27.12.2019;16:15:00;236;5.6;32
27.12.2019;16:25:00;109;5.6;32
27.12.2019;16:35:00;95;5.6;32
27.12.2019;16:45:00;88;5.6;32
28.12.2019;08:25:00;137;0;26
28.12.2019;08:35:00;157;0;27
28.12.2019;08:45:00;284;0;28
28.12.2019;08:55:00;329;0.1;28
28.12.2019;09:05:00;444;0.2;29
28.12.2019;09:15:00;567;0.2;29
28.12.2019;09:25:00;539;0.3;30
28.12.2019;09:35:00;706;0.5;30
28.12.2019;09:45:00;369;0.5;30
28.12.2019;09:55:00;822;0.6;30
28.12.2019;10:05:00;806;0.8;31
28.12.2019;10:15:00;809;0.9;31
28.12.2019;10:25:00;764;1.0;31
28.12.2019;10:35:00;816;1.2;31
28.12.2019;10:45:00;967;1.3;31
28.12.2019;10:55:00;1026;1.5;31
28.12.2019;11:05:00;1144;1.7;31
28.12.2019;11:15:00;1150;1.9;32
28.12.2019;11:25:00;1163;2.1;32
28.12.2019;11:35:00;1092;2.2;32
28.12.2019;11:45:00;1175;2.4;32
28.12.2019;11:55:00;1277;2.6;32
28.12.2019;12:05:00;1338;2.9;32
28.12.2019;12:15:00;1136;3.0;32
28.12.2019;12:25:00;1313;3.3;32
28.12.2019;12:35:00;1152;3.5;33
28.12.2019;12:45:00;1232;3.7;33
28.12.2019;12:55:00;1286;3.9;33
28.12.2019;13:05:00;1061;4.1;33
28.12.2019;13:15:00;953;4.2;33
28.12.2019;13:25:00;773;4.3;33
28.12.2019;13:35:00;711;4.5;33
28.12.2019;13:45:00;959;4.6;33
28.12.2019;13:55:00;777;4.8;33
28.12.2019;14:05:00;720;4.9;33
28.12.2019;14:15:00;694;5.0;33
28.12.2019;14:25:00;556;5.1;33
28.12.2019;14:35:00;560;5.2;33
28.12.2019;14:45:00;494;5.3;33
28.12.2019;14:55:00;502;5.3;33
28.12.2019;15:05:00;377;5.4;33
28.12.2019;15:15:00;403;5.5;33
28.12.2019;15:25:00;348;5.5;33
28.12.2019;15:35:00;320;5.6;33
28.12.2019;15:45:00;317;5.6;33
28.12.2019;15:55:00;236;5.7;33
28.12.2019;16:05:00;206;5.7;33
28.12.2019;16:15:00;165;5.8;33
28.12.2019;16:25:00;113;5.8;33
28.12.2019;16:35:00;100;5.8;33
28.12.2019;16:45:00;91;5.8;33
28.12.2019;16:55:00;89;5.8;33
29.12.2019;08:35:00;122;0;26
29.12.2019;08:45:00;126;0;27
29.12.2019;08:55:00;181;0;28
29.12.2019;09:05:00;254;0;29
29.12.2019;09:15:00;294;0.1;29
29.12.2019;09:25:00;315;0.1;29
29.12.2019;09:35:00;371;0.2;30
29.12.2019;09:45:00;390;0.3;30
29.12.2019;09:55:00;482;0.3;30
29.12.2019;10:05:00;485;0.4;30
29.12.2019;10:15:00;495;0.5;31
29.12.2019;10:25:00;583;0.6;31
29.12.2019;10:35:00;612;0.7;31
29.12.2019;10:45:00;660;0.8;31
29.12.2019;10:55:00;745;0.9;31
29.12.2019;11:05:00;645;1.0;31
29.12.2019;11:15:00;800;1.2;31
29.12.2019;11:25:00;812;1.3;31
29.12.2019;11:35:00;844;1.4;31
29.12.2019;11:45:00;942;1.6;31
29.12.2019;11:55:00;994;1.8;32
29.12.2019;12:05:00;972;1.9;32
29.12.2019;12:15:00;1198;2.1;32
29.12.2019;12:25:00;1163;2.3;32
29.12.2019;12:35:00;1139;2.5;32
29.12.2019;12:45:00;990;2.6;32
29.12.2019;12:55:00;990;2.8;32
29.12.2019;13:05:00;1054;3.0;32
29.12.2019;13:15:00;980;3.2;32
29.12.2019;13:25:00;1895;3.4;33
29.12.2019;13:35:00;1131;3.6;33
29.12.2019;13:45:00;1213;3.8;33
29.12.2019;13:55:00;1108;4.0;33
29.12.2019;14:05:00;1401;4.2;33
29.12.2019;14:15:00;1103;4.4;33
29.12.2019;14:25:00;1202;4.6;33
29.12.2019;14:35:00;1091;4.8;33
29.12.2019;14:45:00;699;4.9;33
29.12.2019;14:55:00;576;5.0;33
29.12.2019;15:05:00;452;5.1;33
29.12.2019;15:15:00;406;5.2;33
29.12.2019;15:25:00;378;5.2;33
29.12.2019;15:35:00;333;5.3;33
29.12.2019;15:45:00;296;5.3;33
29.12.2019;15:55:00;273;5.4;33
29.12.2019;16:05:00;235;5.4;33
29.12.2019;16:25:00;172;5.5;33
29.12.2019;16:35:00;129;5.5;33
29.12.2019;16:45:00;114;5.5;33
29.12.2019;16:55:00;95;5.5;33
29.12.2019;17:05:00;78;5.5;33
30.12.2019;08:35:00;141;0;27
30.12.2019;08:45:00;178;0;27
30.12.2019;08:55:00;270;0;28
30.12.2019;09:05:00;329;0.1;28
30.12.2019;09:15:00;333;0.1;29
30.12.2019;09:25:00;325;0.2;29
30.12.2019;09:35:00;352;0.3;29
30.12.2019;09:45:00;328;0.3;30
30.12.2019;09:55:00;411;0.4;30
30.12.2019;10:05:00;496;0.4;30
30.12.2019;10:15:00;516;0.5;30
30.12.2019;10:25:00;600;0.6;30
30.12.2019;10:35:00;583;0.7;31
30.12.2019;10:45:00;783;0.8;31
30.12.2019;10:55:00;804;1.0;31
30.12.2019;11:05:00;819;1.1;31
30.12.2019;11:15:00;883;1.3;31
30.12.2019;11:25:00;1041;1.4;31
30.12.2019;11:35:00;1206;1.6;31
30.12.2019;11:45:00;1359;1.8;31
30.12.2019;11:55:00;1350;2.1;32
30.12.2019;12:05:00;1169;2.3;32
30.12.2019;12:15:00;1097;2.5;32
30.12.2019;12:25:00;1083;2.6;32
30.12.2019;12:35:00;1271;2.8;32
30.12.2019;12:45:00;1261;3.1;32
30.12.2019;12:55:00;1164;3.3;32
30.12.2019;13:05:00;1005;3.4;32
30.12.2019;13:15:00;1017;3.6;32
30.12.2019;13:25:00;1027;3.8;32
30.12.2019;13:35:00;930;3.9;32
30.12.2019;13:45:00;924;4.1;32
30.12.2019;13:55:00;786;4.2;32
30.12.2019;14:05:00;960;4.4;32
30.12.2019;14:15:00;928;4.5;32
30.12.2019;14:25:00;1091;4.7;32
30.12.2019;14:35:00;897;4.8;32
30.12.2019;14:45:00;609;4.9;32
30.12.2019;14:55:00;540;5.0;32
30.12.2019;15:05:00;461;5.1;32
30.12.2019;15:15:00;405;5.2;32
30.12.2019;15:25:00;369;5.2;32
30.12.2019;15:35:00;339;5.3;32
30.12.2019;15:45:00;303;5.3;32
30.12.2019;15:55:00;266;5.4;32
30.12.2019;16:05:00;235;5.4;32
30.12.2019;16:15:00;208;5.4;32
30.12.2019;16:25:00;175;5.5;32
30.12.2019;16:35:00;118;5.5;32
30.12.2019;16:45:00;112;5.5;32
30.12.2019;16:55:00;47;5.5;32
31.12.2019;08:35:00;120;0;26
31.12.2019;08:45:00;140;0;27
31.12.2019;08:55:00;232;0;27
31.12.2019;09:05:00;238;0.1;28
31.12.2019;09:15:00;254;0.1;28
31.12.2019;09:25:00;441;0.2;28
31.12.2019;09:35:00;471;0.2;29
31.12.2019;09:45:00;546;0.3;29
31.12.2019;09:55:00;621;0.4;29
31.12.2019;10:05:00;663;0.5;29
31.12.2019;10:15:00;854;0.7;30
31.12.2019;10:25:00;747;0.8;30
31.12.2019;10:35:00;865;0.9;30
31.12.2019;10:45:00;976;1.1;30
31.12.2019;10:55:00;1009;1.3;30
31.12.2019;11:05:00;1019;1.4;31
31.12.2019;11:15:00;1107;1.6;31
31.12.2019;11:25:00;1032;1.8;31
31.12.2019;11:35:00;1049;1.9;31
31.12.2019;11:45:00;1611;2.2;31
31.12.2019;11:55:00;1660;2.4;31
31.12.2019;12:05:00;1346;2.7;31
31.12.2019;12:15:00;1518;2.9;31
31.12.2019;12:25:00;1591;3.2;32
31.12.2019;12:35:00;1343;3.4;32
31.12.2019;12:45:00;1296;3.6;32
31.12.2019;12:55:00;1259;3.8;32
31.12.2019;13:05:00;1427;4.1;32
31.12.2019;13:15:00;1212;4.3;32
31.12.2019;13:25:00;1198;4.5;32
31.12.2019;13:35:00;866;4.6;32
31.12.2019;13:45:00;844;4.8;32
31.12.2019;13:55:00;637;4.9;32
31.12.2019;14:05:00;599;5.0;32
31.12.2019;14:15:00;658;5.1;32
31.12.2019;14:25:00;637;5.2;32
31.12.2019;14:35:00;657;5.3;32
31.12.2019;14:45:00;683;5.4;32
31.12.2019;14:55:00;691;5.6;32
31.12.2019;15:05:00;576;5.7;32
31.12.2019;15:15:00;443;5.7;32
31.12.2019;15:25:00;383;5.8;32
31.12.2019;15:35:00;313;5.8;32
31.12.2019;15:45:00;247;5.9;32
31.12.2019;15:55:00;204;5.9;32
31.12.2019;16:05:00;163;6.0;32
31.12.2019;16:15:00;115;6.0;32
31.12.2019;16:25:00;127;6.0;32
31.12.2019;16:35:00;101;6.0;32
31.12.2019;16:45:00;91;6.0;32
31.12.2019;16:55:00;90;6.1;32
31.12.2019;17:05:00;88;6.1;32
